Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,7,45,12.5,13.0,1.55,3.5,14.0,19.31,0.0
2016,1,1,8,0,25.0,26.0,1.7,4.0,28.0,48.93,30.14
2016,1,1,8,15,49.0,43.5,1.8,4.0,50.5,102.29,82.74
2016,1,1,8,30,73.0,61.0,1.9,4.0,73.0,138.35,116.5
2016,1,1,8,45,86.5,78.5,2.05,4.5,97.0,164.97,140.78
2016,1,1,9,0,100.0,96.0,2.2,5.0,121.0,190.28,163.25
2016,1,1,9,15,110.5,112.0,2.15,5.5,143.5,210.03,180.17
2016,1,1,9,30,121.0,128.0,2.1,6.0,166.0,228.73,195.69
2016,1,1,9,45,126.5,143.5,2.1,6.5,187.5,242.14,206.23
2016,1,1,10,0,132.0,159.0,2.1,7.0,209.0,254.43,215.56
2016,1,1,10,15,188.5,169.0,2.05,7.0,246.5,292.34,247.29
2016,1,1,10,30,245.0,179.0,2.0,7.0,284.0,339.61,285.57
2016,1,1,10,45,249.0,190.0,1.95,7.5,301.5,338.91,282.85
2016,1,1,11,0,253.0,201.0,1.9,8.0,319.0,336.68,279.01
2016,1,1,11,15,243.5,210.0,1.9,8.0,327.0,324.02,267.18
2016,1,1,11,30,234.0,219.0,1.9,8.0,335.0,302.26,248.0
2016,1,1,11,45,133.5,212.5,1.95,8.0,279.0,237.62,194.37
2016,1,1,12,0,33.0,206.0,2.0,8.0,223.0,176.45,144.23
2016,1,1,12,15,56.0,217.0,2.0,8.0,246.0,187.69,152.94
2016,1,1,12,30,79.0,228.0,2.0,8.0,269.0,195.76,158.43
2016,1,1,12,45,42.0,199.0,2.05,8.0,220.5,158.55,128.2
2016,1,1,13,0,5.0,170.0,2.1,8.0,172.0,127.42,103.54
2016,1,1,13,15,15.0,178.5,2.05,8.0,186.0,132.74,107.71
2016,1,1,13,30,25.0,187.0,2.0,8.0,200.0,136.17,110.48
2016,1,1,13,45,51.5,190.5,2.0,8.0,214.5,129.48,110.75
2016,1,1,14,0,78.0,194.0,2.0,8.0,229.0,130.52,111.83
2016,1,1,14,15,39.0,143.5,1.85,7.5,161.0,101.36,86.2
2016,1,1,14,30,0.0,93.0,1.7,7.0,93.0,70.22,58.48
2016,1,1,14,45,0.0,85.5,1.55,7.0,85.5,64.73,53.64
2016,1,1,15,0,0.0,78.0,1.4,7.0,78.0,59.18,48.68
2016,1,1,15,15,0.0,69.0,1.3,6.5,69.0,52.55,42.77
2016,1,1,15,30,0.0,60.0,1.2,6.0,60.0,45.87,36.72
2016,1,1,15,45,0.0,50.5,1.1,6.0,50.5,38.66,30.04
2016,1,1,16,0,0.0,41.0,1.0,6.0,41.0,31.34,23.17
2016,1,1,16,15,0.0,31.0,1.0,5.5,31.0,23.66,15.93
2016,1,1,16,30,0.0,21.0,1.0,5.0,21.0,15.99,8.64
2016,1,1,16,45,0.0,13.0,1.05,5.0,13.0,9.88,2.04
2016,1,1,17,0,0.0,5.0,1.1,5.0,5.0,3.93,0.0
2016,1,1,17,15,0.0,2.5,1.1,5.0,2.5,1.97,0.0
2016,1,1,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,7,45,214.0,11.5,0.9,-0.5,27.5,164.65,0.0
2016,1,2,8,0,428.0,23.0,0.9,0.0,55.0,377.3,264.44
2016,1,2,8,15,529.0,30.5,1.1,0.5,97.0,466.06,386.27
2016,1,2,8,30,630.0,38.0,1.3,1.0,139.0,548.58,461.75
2016,1,2,8,45,688.5,42.5,1.5,1.5,183.0,593.67,502.48
2016,1,2,9,0,747.0,47.0,1.7,2.0,227.0,635.17,538.14
2016,1,2,9,15,784.5,50.5,1.6,2.5,268.5,656.25,553.77
2016,1,2,9,30,822.0,54.0,1.5,3.0,310.0,673.36,565.21
2016,1,2,9,45,850.0,56.0,1.45,3.5,348.0,671.5,561.72
2016,1,2,10,0,878.0,58.0,1.4,4.0,386.0,672.03,559.64
2016,1,2,10,15,895.0,59.5,1.3,4.0,418.0,660.62,547.58
2016,1,2,10,30,912.0,61.0,1.2,4.0,450.0,645.38,532.32
2016,1,2,10,45,924.5,62.0,1.15,4.5,475.0,623.01,510.79
2016,1,2,11,0,937.0,63.0,1.1,5.0,500.0,596.99,486.12
2016,1,2,11,15,944.5,64.0,1.2,5.5,518.0,564.72,457.33
2016,1,2,11,30,952.0,65.0,1.3,6.0,536.0,529.22,425.15
2016,1,2,11,45,956.0,65.5,1.4,6.5,546.5,488.57,387.95
2016,1,2,12,0,960.0,66.0,1.5,7.0,557.0,445.22,347.51
2016,1,2,12,15,961.0,66.0,1.6,7.0,559.0,397.83,303.4
2016,1,2,12,30,962.0,66.0,1.7,7.0,561.0,348.38,256.65
2016,1,2,12,45,960.5,65.5,1.8,7.5,555.5,296.03,206.94
2016,1,2,13,0,959.0,65.0,1.9,8.0,550.0,242.28,157.41
2016,1,2,13,15,954.0,64.0,1.95,8.0,536.5,186.47,110.62
2016,1,2,13,30,949.0,63.0,2.0,8.0,523.0,130.1,72.39
2016,1,2,13,45,940.0,62.0,2.1,8.0,501.5,73.28,60.7
2016,1,2,14,0,931.0,61.0,2.2,8.0,480.0,65.6,53.94
2016,1,2,14,15,917.5,59.5,2.15,8.0,452.0,63.78,52.39
2016,1,2,14,30,904.0,58.0,2.1,8.0,424.0,61.88,50.76
2016,1,2,14,45,884.0,56.0,2.1,8.0,390.0,59.42,48.62
2016,1,2,15,0,864.0,54.0,2.1,8.0,356.0,56.86,46.37
2016,1,2,15,15,835.5,51.5,1.85,7.5,316.5,53.72,43.66
2016,1,2,15,30,807.0,49.0,1.6,7.0,277.0,46.69,37.32
2016,1,2,15,45,762.5,45.5,1.4,6.5,234.0,43.12,34.05
2016,1,2,16,0,718.0,42.0,1.2,6.0,191.0,39.58,30.71
2016,1,2,16,15,647.0,36.5,1.2,5.0,147.0,34.19,25.57
2016,1,2,16,30,576.0,31.0,1.2,4.0,103.0,28.88,20.26
2016,1,2,16,45,441.5,22.5,1.2,3.5,64.5,20.71,10.88
2016,1,2,17,0,307.0,14.0,1.2,3.0,26.0,11.02,0.0
2016,1,2,17,15,153.5,7.0,1.2,2.5,13.0,5.51,0.0
2016,1,2,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,7,45,232.0,11.5,1.15,-0.5,28.5,177.93,0.0
2016,1,3,8,0,464.0,23.0,1.2,0.0,57.0,404.09,282.18
2016,1,3,8,15,564.0,30.0,1.2,0.5,100.0,492.23,406.99
2016,1,3,8,30,664.0,37.0,1.2,1.0,143.0,573.63,480.43
2016,1,3,8,45,720.0,41.5,1.3,1.5,188.0,616.78,518.85
2016,1,3,9,0,776.0,46.0,1.4,2.0,233.0,656.37,552.11
2016,1,3,9,15,686.5,60.5,1.5,2.5,247.0,598.02,507.07
2016,1,3,9,30,597.0,75.0,1.6,3.0,261.0,544.04,463.83
2016,1,3,9,45,554.5,94.0,1.7,3.5,283.0,521.17,443.74
2016,1,3,10,0,512.0,113.0,1.8,4.0,305.0,489.87,416.34
2016,1,3,10,15,644.0,93.0,1.85,4.5,354.5,545.02,459.8
2016,1,3,10,30,776.0,73.0,1.9,5.0,404.0,581.04,486.13
2016,1,3,10,45,753.0,84.0,1.95,6.0,420.0,551.43,457.98
2016,1,3,11,0,730.0,95.0,2.0,7.0,436.0,521.38,429.82
2016,1,3,11,15,842.0,81.0,2.05,7.0,488.0,533.63,436.29
2016,1,3,11,30,954.0,67.0,2.1,7.0,540.0,534.39,431.97
2016,1,3,11,45,954.5,68.5,2.15,7.5,549.5,493.06,393.25
2016,1,3,12,0,955.0,70.0,2.2,8.0,559.0,449.27,351.95
2016,1,3,12,15,787.5,106.0,2.2,8.0,511.0,372.25,287.25
2016,1,3,12,30,620.0,142.0,2.2,8.0,463.0,307.27,233.7
2016,1,3,12,45,666.0,127.5,2.25,8.5,468.5,269.55,196.35
2016,1,3,13,0,712.0,113.0,2.3,9.0,474.0,226.55,154.95
2016,1,3,13,15,678.5,118.5,2.3,9.0,455.5,181.86,118.62
2016,1,3,13,30,645.0,124.0,2.3,9.0,437.0,139.8,90.62
2016,1,3,13,45,614.0,126.5,2.3,9.5,415.0,98.75,74.48
2016,1,3,14,0,583.0,129.0,2.3,10.0,393.0,94.25,79.01
2016,1,3,14,15,580.0,121.0,2.1,9.5,370.5,89.45,75.01
2016,1,3,14,30,577.0,113.0,1.9,9.0,348.0,84.62,70.96
2016,1,3,14,45,564.5,105.5,1.75,9.0,319.5,79.93,66.87
2016,1,3,15,0,552.0,98.0,1.6,9.0,291.0,75.18,62.7
2016,1,3,15,15,534.5,88.5,1.4,8.5,259.0,68.76,57.09
2016,1,3,15,30,517.0,79.0,1.2,8.0,227.0,62.2,51.27
2016,1,3,15,45,601.0,62.0,1.05,7.5,208.0,50.74,40.86
2016,1,3,16,0,685.0,45.0,0.9,7.0,189.0,41.82,32.64
2016,1,3,16,15,611.5,39.5,0.95,6.5,145.5,36.53,27.55
2016,1,3,16,30,538.0,34.0,1.0,6.0,102.0,31.34,22.33
2016,1,3,16,45,269.0,30.0,1.05,5.5,64.0,24.72,14.3
2016,1,3,17,0,0.0,26.0,1.1,5.0,26.0,20.46,0.0
2016,1,3,17,15,0.0,13.0,1.1,4.5,13.0,10.23,0.0
2016,1,3,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,4,7,45,194.5,13.0,2.65,-0.5,27.5,151.99,0.0
2016,1,4,8,0,389.0,26.0,2.9,0.0,55.0,362.49,255.83
2016,1,4,8,15,493.5,34.5,3.1,0.0,97.0,454.92,384.13
2016,1,4,8,30,598.0,43.0,3.3,0.0,139.0,530.6,456.8
2016,1,4,8,45,299.0,50.5,3.55,0.5,98.5,314.09,276.59
2016,1,4,9,0,0.0,58.0,3.8,1.0,58.0,45.9,35.41
2016,1,4,9,15,0.0,69.0,3.9,1.0,69.0,55.09,43.86
2016,1,4,9,30,0.0,80.0,4.0,1.0,80.0,64.17,51.98
2016,1,4,9,45,0.0,103.0,4.15,1.5,103.0,84.77,70.14
2016,1,4,10,0,0.0,126.0,4.3,2.0,126.0,105.03,87.76
2016,1,4,10,15,0.0,100.5,4.3,2.0,100.5,79.55,65.14
2016,1,4,10,30,0.0,75.0,4.3,2.0,75.0,57.58,45.63
2016,1,4,10,45,10.0,126.5,4.3,2.0,131.5,106.43,88.76
2016,1,4,11,0,20.0,178.0,4.3,2.0,188.0,155.31,131.21
2016,1,4,11,15,10.0,121.0,4.35,2.0,126.0,99.66,82.41
2016,1,4,11,30,0.0,64.0,4.4,2.0,64.0,49.1,37.88
2016,1,4,11,45,61.5,149.5,4.45,2.5,181.0,147.66,123.53
2016,1,4,12,0,123.0,235.0,4.5,3.0,298.0,241.63,202.11
2016,1,4,12,15,61.5,183.5,4.55,3.0,215.0,164.75,136.64
2016,1,4,12,30,0.0,132.0,4.6,3.0,132.0,100.83,82.81
2016,1,4,12,45,38.5,178.5,4.65,3.0,198.0,143.98,118.79
2016,1,4,13,0,77.0,225.0,4.7,3.0,264.0,177.51,145.66
2016,1,4,13,15,184.5,216.5,4.7,2.5,307.0,177.73,141.09
2016,1,4,13,30,292.0,208.0,4.7,2.0,350.0,163.75,126.88
2016,1,4,13,45,224.5,205.0,4.75,2.0,311.5,139.91,115.23
2016,1,4,14,0,157.0,202.0,4.8,2.0,273.0,132.76,116.6
2016,1,4,14,15,94.0,181.5,4.7,1.5,223.5,123.62,108.65
2016,1,4,14,30,31.0,161.0,4.6,1.0,174.0,110.53,97.01
2016,1,4,14,45,29.0,149.0,4.55,1.0,160.5,102.9,90.16
2016,1,4,15,0,27.0,137.0,4.5,1.0,147.0,95.1,83.09
2016,1,4,15,15,396.0,99.0,4.3,0.5,213.5,71.43,61.34
2016,1,4,15,30,765.0,61.0,4.1,0.0,280.0,55.85,46.91
2016,1,4,15,45,723.5,55.5,3.95,0.0,237.5,50.95,42.25
2016,1,4,16,0,682.0,50.0,3.8,0.0,195.0,46.03,37.46
2016,1,4,16,15,609.5,43.5,3.55,0.0,151.0,39.99,31.47
2016,1,4,16,30,537.0,37.0,3.3,0.0,107.0,34.02,25.34
2016,1,4,16,45,411.0,27.0,3.05,0.0,68.0,22.67,13.25
2016,1,4,17,0,285.0,17.0,2.8,0.0,29.0,15.44,0.0
2016,1,4,17,15,142.5,8.5,2.75,0.0,14.5,6.69,0.0
2016,1,4,17,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.6,-3.5,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.05,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.15,-4.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.25,-4.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,1,5,7,45,245.0,11.5,2.8,-4.0,29.5,187.86,0.0
2016,1,5,8,0,490.0,23.0,3.1,-4.0,59.0,424.25,302.36
2016,1,5,8,15,590.0,29.5,3.2,-3.5,103.0,512.63,435.87
2016,1,5,8,30,690.0,36.0,3.3,-3.0,147.0,593.83,513.26
2016,1,5,8,45,746.0,40.5,3.45,-3.0,192.5,637.08,554.68
2016,1,5,9,0,802.0,45.0,3.6,-3.0,238.0,676.81,590.64
2016,1,5,9,15,837.5,48.0,3.6,-2.5,281.0,689.0,600.62
2016,1,5,9,30,873.0,51.0,3.6,-2.0,324.0,703.78,611.67
2016,1,5,9,45,897.5,52.5,3.6,-1.5,362.5,704.82,610.87
2016,1,5,10,0,922.0,54.0,3.6,-1.0,401.0,701.94,606.67
2016,1,5,10,15,938.0,55.5,3.55,-0.5,433.0,689.32,592.99
2016,1,5,10,30,954.0,57.0,3.5,0.0,465.0,672.78,575.58
2016,1,5,10,45,964.5,58.5,3.45,0.0,491.0,648.95,552.89
2016,1,5,11,0,975.0,60.0,3.4,0.0,517.0,621.41,526.74
2016,1,5,11,15,981.5,60.5,3.35,0.0,535.5,587.04,494.47
2016,1,5,11,30,988.0,61.0,3.3,0.0,554.0,549.42,458.81
2016,1,5,11,45,991.0,61.5,3.25,0.0,564.5,507.11,418.42
2016,1,5,12,0,994.0,62.0,3.2,0.0,575.0,462.09,374.78
2016,1,5,12,15,994.5,62.0,3.15,0.0,577.5,413.17,326.95
2016,1,5,12,30,995.0,62.0,3.1,0.0,580.0,362.15,276.56
2016,1,5,12,45,993.0,62.0,3.05,0.0,574.0,308.58,223.94
2016,1,5,13,0,991.0,62.0,3.0,0.0,568.0,253.56,171.31
2016,1,5,13,15,986.0,61.5,2.95,0.0,554.5,196.49,120.95
2016,1,5,13,30,981.0,61.0,2.9,0.0,541.0,138.76,78.93
2016,1,5,13,45,972.0,60.0,2.9,0.0,520.0,80.11,54.29
2016,1,5,14,0,963.0,59.0,2.9,0.0,499.0,64.97,55.0
2016,1,5,14,15,950.0,57.5,2.85,0.0,470.5,63.13,53.39
2016,1,5,14,30,937.0,56.0,2.8,0.0,442.0,61.21,51.7
2016,1,5,14,45,918.0,54.5,2.8,0.0,407.5,59.08,49.81
2016,1,5,15,0,899.0,53.0,2.8,0.0,373.0,56.87,47.82
2016,1,5,15,15,872.5,50.5,2.55,0.0,333.0,53.72,44.94
2016,1,5,15,30,846.0,48.0,2.3,0.0,293.0,50.48,41.91
2016,1,5,15,45,804.5,44.5,2.1,-0.5,249.0,46.22,37.94
2016,1,5,16,0,763.0,41.0,1.9,-1.0,205.0,39.2,31.26
2016,1,5,16,15,697.0,36.5,1.75,-1.5,160.0,34.59,26.71
2016,1,5,16,30,631.0,32.0,1.6,-2.0,115.0,30.08,22.03
2016,1,5,16,45,505.5,24.0,1.5,-3.0,74.0,22.29,13.41
2016,1,5,17,0,380.0,16.0,1.4,-4.0,33.0,14.67,0.0
2016,1,5,17,15,190.0,8.0,1.45,-4.0,16.5,6.29,0.0
2016,1,5,17,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.5,-4.5,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.55,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.95,-3.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,1,6,7,45,207.0,12.0,2.3,-3.0,27.5,160.74,0.0
2016,1,6,8,0,414.0,24.0,2.5,-3.0,55.0,368.68,262.22
2016,1,6,8,15,518.0,32.0,2.45,-2.5,97.5,461.67,391.6
2016,1,6,8,30,622.0,40.0,2.4,-2.0,140.0,548.03,471.56
2016,1,6,8,45,680.5,45.5,2.4,-1.5,184.5,595.26,514.06
2016,1,6,9,0,739.0,51.0,2.4,-1.0,229.0,638.84,550.97
2016,1,6,9,15,777.0,54.5,2.3,-0.5,271.0,661.09,568.17
2016,1,6,9,30,815.0,58.0,2.2,0.0,313.0,679.27,580.99
2016,1,6,9,45,841.0,60.5,2.15,0.0,351.0,683.5,583.37
2016,1,6,10,0,867.0,63.0,2.1,0.0,389.0,683.59,581.89
2016,1,6,10,15,884.0,65.0,2.0,0.0,421.0,667.32,566.19
2016,1,6,10,30,901.0,67.0,1.9,0.0,453.0,653.16,551.71
2016,1,6,10,45,912.5,68.5,1.85,0.5,478.5,631.23,530.1
2016,1,6,11,0,924.0,70.0,1.8,1.0,504.0,605.69,505.32
2016,1,6,11,15,931.5,71.0,1.7,1.5,522.5,573.94,474.88
2016,1,6,11,30,939.0,72.0,1.6,2.0,541.0,538.97,441.36
2016,1,6,11,45,942.5,72.5,1.55,2.5,551.5,498.61,403.17
2016,1,6,12,0,946.0,73.0,1.5,3.0,562.0,455.61,362.04
2016,1,6,12,15,946.5,73.0,1.4,3.0,564.5,408.6,317.31
2016,1,6,12,30,947.0,73.0,1.3,3.0,567.0,359.58,270.2
2016,1,6,12,45,944.5,72.5,1.25,3.0,561.5,307.55,220.63
2016,1,6,13,0,942.0,72.0,1.2,3.0,556.0,254.23,170.95
2016,1,6,13,15,936.0,71.5,1.15,3.0,542.5,199.3,123.46
2016,1,6,13,30,930.0,71.0,1.1,3.0,529.0,143.88,83.45
2016,1,6,13,45,919.5,70.5,1.05,3.5,507.5,88.0,59.22
2016,1,6,14,0,909.0,70.0,1.0,4.0,486.0,71.52,60.1
2016,1,6,14,15,894.5,68.0,0.95,3.5,458.5,69.42,58.44
2016,1,6,14,30,880.0,66.0,0.9,3.0,431.0,67.24,56.65
2016,1,6,14,45,858.5,64.5,0.85,3.0,396.5,59.95,50.05
2016,1,6,15,0,837.0,63.0,0.8,3.0,362.0,58.4,48.72
2016,1,6,15,15,807.0,60.0,0.75,2.5,323.0,55.58,46.26
2016,1,6,15,30,777.0,57.0,0.7,2.0,284.0,52.76,43.76
2016,1,6,15,45,730.5,53.0,0.7,2.0,241.0,48.95,40.16
2016,1,6,16,0,684.0,49.0,0.7,2.0,198.0,45.18,36.49
2016,1,6,16,15,613.0,43.0,0.75,1.5,154.0,39.56,31.02
2016,1,6,16,30,542.0,37.0,0.8,1.0,110.0,34.01,25.4
2016,1,6,16,45,408.5,28.0,0.9,0.5,70.5,23.46,14.42
2016,1,6,17,0,275.0,19.0,1.0,0.0,31.0,15.81,0.0
2016,1,6,17,15,137.5,9.5,1.0,0.0,15.5,7.47,0.0
2016,1,6,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,7,7,45,17.0,13.5,1.95,0.0,14.5,23.07,0.0
2016,1,7,8,0,34.0,27.0,2.1,0.0,29.0,70.26,45.74
2016,1,7,8,15,63.0,45.0,2.05,0.0,53.0,116.86,96.77
2016,1,7,8,30,92.0,63.0,2.0,0.0,77.0,157.27,135.18
2016,1,7,8,45,109.0,81.0,2.0,0.5,103.0,187.02,162.61
2016,1,7,9,0,126.0,99.0,2.0,1.0,129.0,215.36,187.96
2016,1,7,9,15,143.5,113.5,1.95,1.5,154.0,237.68,207.37
2016,1,7,9,30,161.0,128.0,1.9,2.0,179.0,259.08,225.34
2016,1,7,9,45,131.0,144.0,1.85,2.5,188.5,247.67,213.79
2016,1,7,10,0,101.0,160.0,1.8,3.0,198.0,236.4,202.46
2016,1,7,10,15,117.5,174.5,1.75,3.0,222.0,254.46,217.4
2016,1,7,10,30,134.0,189.0,1.7,3.0,246.0,270.79,230.48
2016,1,7,10,45,91.5,193.0,1.65,3.5,233.0,227.2,191.97
2016,1,7,11,0,49.0,197.0,1.6,4.0,220.0,199.19,166.99
2016,1,7,11,15,43.0,200.5,1.55,4.0,221.5,193.24,161.53
2016,1,7,11,30,37.0,204.0,1.5,4.0,223.0,187.81,156.5
2016,1,7,11,45,112.5,220.5,1.45,4.5,279.0,237.67,197.15
2016,1,7,12,0,188.0,237.0,1.4,5.0,335.0,270.96,222.07
2016,1,7,12,15,183.5,240.5,1.4,5.0,336.5,257.21,209.11
2016,1,7,12,30,179.0,244.0,1.4,5.0,338.0,243.23,196.21
2016,1,7,12,45,140.5,238.5,1.45,5.5,312.0,214.18,171.9
2016,1,7,13,0,102.0,233.0,1.5,6.0,286.0,188.96,151.53
2016,1,7,13,15,486.0,159.5,1.5,6.0,401.0,186.74,132.24
2016,1,7,13,30,870.0,86.0,1.5,6.0,516.0,146.21,86.39
2016,1,7,13,45,862.5,84.0,1.55,6.0,496.0,91.46,60.86
2016,1,7,14,0,855.0,82.0,1.6,6.0,476.0,72.62,60.64
2016,1,7,14,15,840.0,80.0,1.5,6.0,448.5,71.02,59.32
2016,1,7,14,30,825.0,78.0,1.4,6.0,421.0,69.43,57.98
2016,1,7,14,45,807.0,74.5,1.35,6.0,388.0,66.64,55.55
2016,1,7,15,0,789.0,71.0,1.3,6.0,355.0,63.83,53.08
2016,1,7,15,15,758.5,67.5,1.15,5.5,316.5,60.81,50.49
2016,1,7,15,30,728.0,64.0,1.0,5.0,278.0,57.79,47.85
2016,1,7,15,45,682.0,59.0,0.9,4.5,236.0,49.25,40.03
2016,1,7,16,0,636.0,54.0,0.8,4.0,194.0,45.14,36.17
2016,1,7,16,15,564.0,47.5,0.85,3.0,151.0,39.66,30.95
2016,1,7,16,30,492.0,41.0,0.9,2.0,108.0,34.27,25.58
2016,1,7,16,45,371.0,30.5,1.0,1.5,70.0,25.38,16.19
2016,1,7,17,0,250.0,20.0,1.1,1.0,32.0,16.58,0.0
2016,1,7,17,15,125.0,10.0,1.1,0.5,16.0,7.87,0.0
2016,1,7,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,6.5,2.0,1.5,6.5,5.11,0.0
2016,1,8,8,0,0.0,13.0,2.0,2.0,13.0,9.88,1.43
2016,1,8,8,15,0.0,25.0,2.0,2.0,25.0,19.07,10.76
2016,1,8,8,30,0.0,37.0,2.0,2.0,37.0,28.29,19.31
2016,1,8,8,45,0.0,49.5,2.0,2.0,49.5,39.19,29.28
2016,1,8,9,0,0.0,62.0,2.0,2.0,62.0,49.99,39.09
2016,1,8,9,15,0.0,74.5,1.9,2.0,74.5,60.58,48.6
2016,1,8,9,30,0.0,87.0,1.8,2.0,87.0,71.0,57.85
2016,1,8,9,45,0.0,101.0,1.75,2.5,101.0,82.73,68.03
2016,1,8,10,0,0.0,115.0,1.7,3.0,115.0,94.25,77.87
2016,1,8,10,15,0.0,103.0,1.55,3.0,103.0,81.74,66.76
2016,1,8,10,30,0.0,91.0,1.4,3.0,91.0,70.72,57.0
2016,1,8,10,45,0.0,52.0,1.25,3.5,52.0,39.82,29.66
2016,1,8,11,0,0.0,13.0,1.1,4.0,13.0,9.91,3.14
2016,1,8,11,15,0.0,30.0,1.15,4.0,30.0,22.92,14.67
2016,1,8,11,30,0.0,47.0,1.2,4.0,47.0,35.99,26.16
2016,1,8,11,45,0.0,83.5,1.25,4.0,83.5,64.21,50.81
2016,1,8,12,0,0.0,120.0,1.3,4.0,120.0,92.5,75.27
2016,1,8,12,15,0.0,115.0,1.35,4.0,115.0,88.38,71.63
2016,1,8,12,30,0.0,110.0,1.4,4.0,110.0,84.36,68.17
2016,1,8,12,45,0.0,104.0,1.5,4.5,104.0,79.69,64.02
2016,1,8,13,0,0.0,98.0,1.6,5.0,98.0,75.1,59.97
2016,1,8,13,15,0.0,122.0,1.6,5.0,122.0,92.27,74.85
2016,1,8,13,30,0.0,146.0,1.6,5.0,146.0,108.21,88.6
2016,1,8,13,45,0.0,127.0,1.65,5.0,127.0,94.51,76.88
2016,1,8,14,0,0.0,108.0,1.7,5.0,108.0,81.24,68.67
2016,1,8,14,15,0.0,78.5,1.7,5.0,78.5,60.3,49.76
2016,1,8,14,30,0.0,49.0,1.7,5.0,49.0,37.49,28.97
2016,1,8,14,45,0.0,45.0,1.7,5.0,45.0,34.4,26.2
2016,1,8,15,0,0.0,41.0,1.7,5.0,41.0,31.32,23.4
2016,1,8,15,15,277.5,65.5,1.6,4.5,148.0,47.76,38.7
2016,1,8,15,30,555.0,90.0,1.5,4.0,255.0,70.8,60.01
2016,1,8,15,45,502.5,82.5,1.45,4.0,215.5,65.41,54.96
2016,1,8,16,0,450.0,75.0,1.4,4.0,176.0,56.39,46.48
2016,1,8,16,15,377.0,64.5,1.3,4.0,136.0,48.46,38.86
2016,1,8,16,30,304.0,54.0,1.2,4.0,96.0,40.54,31.04
2016,1,8,16,45,202.0,38.0,1.1,4.0,62.0,28.57,18.92
2016,1,8,17,0,100.0,22.0,1.0,4.0,28.0,16.6,0.0
2016,1,8,17,15,50.0,11.0,1.05,4.0,14.0,8.65,0.0
2016,1,8,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,10.5,2.35,3.5,10.5,8.26,0.0
2016,1,9,8,0,0.0,21.0,2.5,4.0,21.0,16.25,5.95
2016,1,9,8,15,1.5,39.0,2.45,4.0,39.0,37.75,26.63
2016,1,9,8,30,3.0,57.0,2.4,4.0,57.0,56.69,43.99
2016,1,9,8,45,12.0,74.5,2.35,4.5,77.0,79.21,64.45
2016,1,9,9,0,21.0,92.0,2.3,5.0,97.0,112.59,94.08
2016,1,9,9,15,29.5,107.5,2.2,5.0,116.5,131.45,110.83
2016,1,9,9,30,38.0,123.0,2.1,5.0,136.0,149.78,126.83
2016,1,9,9,45,19.0,118.0,2.05,5.5,124.5,113.23,94.25
2016,1,9,10,0,0.0,113.0,2.0,6.0,113.0,92.3,75.28
2016,1,9,10,15,0.0,118.5,2.0,6.0,118.5,95.75,78.17
2016,1,9,10,30,0.0,124.0,2.0,6.0,124.0,99.37,81.14
2016,1,9,10,45,6.5,148.5,2.05,6.5,151.5,123.72,101.86
2016,1,9,11,0,13.0,173.0,2.1,7.0,179.0,147.13,121.42
2016,1,9,11,15,6.5,130.5,2.1,7.0,133.5,105.72,85.89
2016,1,9,11,30,0.0,88.0,2.1,7.0,88.0,67.72,53.2
2016,1,9,11,45,14.5,148.0,2.1,7.0,156.0,121.6,99.28
2016,1,9,12,0,29.0,208.0,2.1,7.0,224.0,177.81,146.26
2016,1,9,12,15,25.5,205.0,2.1,7.0,219.0,166.22,136.16
2016,1,9,12,30,22.0,202.0,2.1,7.0,214.0,159.82,130.68
2016,1,9,12,45,11.0,162.5,2.15,7.5,168.5,125.65,101.91
2016,1,9,13,0,0.0,123.0,2.2,8.0,123.0,93.45,74.9
2016,1,9,13,15,44.5,172.5,2.2,8.0,195.0,132.62,106.21
2016,1,9,13,30,89.0,222.0,2.2,8.0,267.0,161.15,128.7
2016,1,9,13,45,147.5,214.0,2.2,8.0,284.5,145.55,116.53
2016,1,9,14,0,206.0,206.0,2.2,8.0,302.0,136.13,116.64
2016,1,9,14,15,103.0,169.5,2.2,8.0,217.5,114.51,97.66
2016,1,9,14,30,0.0,133.0,2.2,8.0,133.0,97.03,82.26
2016,1,9,14,45,0.0,122.0,2.2,8.0,122.0,89.36,75.55
2016,1,9,15,0,0.0,111.0,2.2,8.0,111.0,81.61,68.7
2016,1,9,15,15,0.0,98.5,2.25,7.5,98.5,72.79,60.94
2016,1,9,15,30,0.0,86.0,2.3,7.0,86.0,63.87,52.99
2016,1,9,15,45,0.0,72.5,2.35,7.0,72.5,54.2,44.13
2016,1,9,16,0,0.0,59.0,2.4,7.0,59.0,44.44,35.07
2016,1,9,16,15,0.0,45.5,2.5,7.0,45.5,34.57,25.83
2016,1,9,16,30,0.0,32.0,2.6,7.0,32.0,24.45,16.3
2016,1,9,16,45,0.0,20.5,2.75,7.0,20.5,15.62,7.74
2016,1,9,17,0,0.0,9.0,2.9,7.0,9.0,6.83,0.0
2016,1,9,17,15,0.0,4.5,2.85,7.0,4.5,3.54,0.0
2016,1,9,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,10,7,45,200.0,11.5,3.35,7.5,27.0,156.21,0.0
2016,1,10,8,0,400.0,23.0,3.6,8.0,54.0,361.36,251.38
2016,1,10,8,15,503.0,31.0,3.7,8.0,95.5,453.25,373.57
2016,1,10,8,30,606.0,39.0,3.8,8.0,137.0,539.49,452.58
2016,1,10,8,45,663.0,44.5,3.9,8.5,181.0,586.08,494.07
2016,1,10,9,0,720.0,50.0,4.0,9.0,225.0,629.28,530.37
2016,1,10,9,15,757.0,53.5,4.25,9.5,266.5,651.48,548.93
2016,1,10,9,30,794.0,57.0,4.5,10.0,308.0,669.76,563.45
2016,1,10,9,45,428.5,107.5,4.75,10.5,245.0,448.43,380.63
2016,1,10,10,0,63.0,158.0,5.0,11.0,182.0,194.56,162.01
2016,1,10,10,15,466.5,113.0,5.2,11.0,313.5,450.69,381.81
2016,1,10,10,30,870.0,68.0,5.4,11.0,445.0,648.3,542.31
2016,1,10,10,45,435.0,84.0,5.6,11.0,272.5,372.44,313.54
2016,1,10,11,0,0.0,100.0,5.8,11.0,100.0,77.59,60.82
2016,1,10,11,15,222.0,144.5,5.85,11.0,256.5,257.95,214.52
2016,1,10,11,30,444.0,189.0,5.9,11.0,413.0,405.5,333.7
2016,1,10,11,45,655.5,139.5,6.0,11.0,478.5,439.74,357.29
2016,1,10,12,0,867.0,90.0,6.1,11.0,544.0,449.21,358.01
2016,1,10,12,15,463.0,160.0,6.05,10.5,402.5,309.03,245.38
2016,1,10,12,30,59.0,230.0,6.0,10.0,261.0,194.02,157.4
2016,1,10,12,45,29.5,183.0,6.0,10.0,198.5,146.0,117.8
2016,1,10,13,0,0.0,136.0,6.0,10.0,136.0,102.89,82.46
2016,1,10,13,15,0.0,119.5,5.85,9.5,119.5,90.55,72.18
2016,1,10,13,30,0.0,103.0,5.7,9.0,103.0,78.42,62.01
2016,1,10,13,45,413.0,96.5,5.6,9.0,290.0,80.76,55.93
2016,1,10,14,0,826.0,90.0,5.5,9.0,477.0,77.78,64.58
2016,1,10,14,15,812.0,87.5,5.3,8.5,450.5,75.94,63.16
2016,1,10,14,30,798.0,85.0,5.1,8.0,424.0,74.11,61.74
2016,1,10,14,45,788.0,79.5,4.95,8.0,392.5,70.07,58.19
2016,1,10,15,0,778.0,74.0,4.8,8.0,361.0,65.93,54.54
2016,1,10,15,15,749.0,70.5,4.55,7.5,323.0,62.99,52.05
2016,1,10,15,30,720.0,67.0,4.3,7.0,285.0,55.46,45.31
2016,1,10,15,45,687.5,60.5,4.05,6.5,244.5,50.41,40.74
2016,1,10,16,0,655.0,54.0,3.8,6.0,204.0,45.28,35.99
2016,1,10,16,15,588.5,47.5,3.5,5.5,161.0,39.8,30.77
2016,1,10,16,30,522.0,41.0,3.2,5.0,118.0,34.37,25.43
2016,1,10,16,45,413.5,31.0,2.95,4.5,78.5,25.9,16.86
2016,1,10,17,0,305.0,21.0,2.7,4.0,39.0,17.48,2.07
2016,1,10,17,15,152.5,10.5,2.7,3.5,19.5,8.26,0.0
2016,1,10,17,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.65,-0.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,-2.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.85,-3.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.75,-3.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,11,7,45,252.0,11.5,1.6,-2.5,30.5,194.86,0.0
2016,1,11,8,0,504.0,23.0,1.8,-2.0,61.0,440.28,315.49
2016,1,11,8,15,602.5,30.0,1.9,-1.5,106.0,528.38,442.26
2016,1,11,8,30,701.0,37.0,2.0,-1.0,151.0,610.45,518.12
2016,1,11,8,45,754.5,41.5,2.1,-1.0,197.5,652.93,557.61
2016,1,11,9,0,808.0,46.0,2.2,-1.0,244.0,691.84,591.76
2016,1,11,9,15,842.0,49.0,2.2,-0.5,287.0,703.63,600.88
2016,1,11,9,30,876.0,52.0,2.2,0.0,330.0,718.11,611.18
2016,1,11,9,45,898.0,54.5,2.25,0.0,369.0,719.37,611.8
2016,1,11,10,0,920.0,57.0,2.3,0.0,408.0,716.69,609.15
2016,1,11,10,15,847.0,66.0,2.3,0.0,410.0,659.93,562.06
2016,1,11,10,30,774.0,75.0,2.3,0.0,412.0,596.89,509.18
2016,1,11,10,45,871.5,69.0,2.35,0.5,468.5,618.07,523.62
2016,1,11,11,0,969.0,63.0,2.4,1.0,525.0,635.85,533.45
2016,1,11,11,15,975.0,63.5,2.45,1.5,544.0,601.7,501.34
2016,1,11,11,30,981.0,64.0,2.5,2.0,563.0,564.33,466.32
2016,1,11,11,45,983.0,65.0,2.55,2.5,573.5,522.49,426.88
2016,1,11,12,0,985.0,66.0,2.6,3.0,584.0,477.96,384.31
2016,1,11,12,15,852.0,92.0,2.65,3.0,542.5,403.0,319.18
2016,1,11,12,30,719.0,118.0,2.7,3.0,501.0,333.76,259.43
2016,1,11,12,45,851.5,91.0,2.75,3.0,540.5,308.26,228.11
2016,1,11,13,0,984.0,64.0,2.8,3.0,580.0,269.65,184.5
2016,1,11,13,15,979.0,63.5,2.8,3.0,566.5,212.75,133.43
2016,1,11,13,30,974.0,63.0,2.8,3.0,553.0,155.17,88.95
2016,1,11,13,45,966.0,61.5,2.8,3.0,532.5,96.27,58.19
2016,1,11,14,0,958.0,60.0,2.8,3.0,512.0,65.93,55.18
2016,1,11,14,15,945.5,58.5,2.75,3.0,484.0,64.14,53.65
2016,1,11,14,30,933.0,57.0,2.7,3.0,456.0,62.26,52.02
2016,1,11,14,45,915.0,55.5,2.65,3.0,421.5,60.18,50.21
2016,1,11,15,0,897.0,54.0,2.6,3.0,387.0,58.02,48.3
2016,1,11,15,15,871.0,51.5,2.25,2.5,347.5,54.92,45.6
2016,1,11,15,30,845.0,49.0,1.9,2.0,308.0,51.72,42.76
2016,1,11,15,45,806.0,46.0,1.6,1.5,264.5,47.9,39.26
2016,1,11,16,0,767.0,43.0,1.3,1.0,221.0,41.02,32.81
2016,1,11,16,15,705.0,38.5,1.3,0.5,175.5,36.45,28.37
