Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,13,45,836.0,95.5,4.95,18.0,563.5,155.15,89.71
2016,2,1,14,0,826.0,95.0,5.0,18.0,544.0,101.11,63.94
2016,2,1,14,15,547.5,156.5,4.9,18.0,448.5,106.61,86.88
2016,2,1,14,30,269.0,218.0,4.8,18.0,353.0,140.08,115.73
2016,2,1,14,45,517.5,152.0,4.75,18.0,390.5,104.44,85.3
2016,2,1,15,0,766.0,86.0,4.7,18.0,428.0,73.98,59.12
2016,2,1,15,15,741.0,82.5,4.5,17.5,390.0,71.33,57.08
2016,2,1,15,30,716.0,79.0,4.3,17.0,352.0,63.41,50.38
2016,2,1,15,45,679.5,75.0,4.1,17.0,309.5,60.38,47.81
2016,2,1,16,0,643.0,71.0,3.9,17.0,267.0,57.38,45.22
2016,2,1,16,15,591.0,64.5,3.8,16.5,222.5,52.35,40.82
2016,2,1,16,30,539.0,58.0,3.7,16.0,178.0,47.31,36.29
2016,2,1,16,45,457.5,49.5,3.6,15.5,134.5,40.46,29.98
2016,2,1,17,0,376.0,41.0,3.5,15.0,91.0,33.66,23.49
2016,2,1,17,15,188.0,30.5,3.35,14.5,55.5,23.11,12.59
2016,2,1,17,30,0.0,20.0,3.2,14.0,20.0,15.74,0.0
2016,2,1,17,45,0.0,10.0,3.05,14.0,10.0,7.87,0.0
2016,2,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,15,22.0,5.0,2.45,4.5,5.5,0.0,0.0
2016,2,2,7,30,44.0,10.0,2.5,5.0,11.0,41.92,0.0
2016,2,2,7,45,159.5,26.5,2.65,5.5,43.0,202.08,120.86
2016,2,2,8,0,275.0,43.0,2.8,6.0,75.0,323.93,268.97
2016,2,2,8,15,360.0,55.5,2.85,6.5,117.5,404.1,343.5
2016,2,2,8,30,445.0,68.0,2.9,7.0,160.0,486.28,414.51
2016,2,2,8,45,501.5,77.0,2.95,7.5,204.5,541.11,460.3
2016,2,2,9,0,558.0,86.0,3.0,8.0,249.0,592.69,501.5
2016,2,2,9,15,597.5,92.5,3.0,8.5,291.5,624.48,525.29
2016,2,2,9,30,637.0,99.0,3.0,9.0,334.0,652.46,545.31
2016,2,2,9,45,318.5,110.5,3.0,9.5,228.0,395.69,334.47
2016,2,2,10,0,0.0,122.0,3.0,10.0,122.0,98.84,79.15
2016,2,2,10,15,0.0,133.5,2.95,10.0,133.5,107.88,86.99
2016,2,2,10,30,0.0,145.0,2.9,10.0,145.0,116.8,94.33
2016,2,2,10,45,3.5,164.0,2.9,10.5,166.0,134.55,108.95
2016,2,2,11,0,7.0,183.0,2.9,11.0,187.0,151.68,122.88
2016,2,2,11,15,3.5,163.5,2.85,11.0,165.5,131.31,105.61
2016,2,2,11,30,0.0,144.0,2.8,11.0,144.0,112.39,89.64
2016,2,2,11,45,5.5,175.5,2.8,11.5,179.0,139.88,112.33
2016,2,2,12,0,11.0,207.0,2.8,12.0,214.0,166.1,133.58
2016,2,2,12,15,6.5,192.5,2.75,12.0,196.5,151.02,121.0
2016,2,2,12,30,2.0,178.0,2.7,12.0,179.0,136.9,109.35
2016,2,2,12,45,1.0,169.5,2.7,12.0,170.0,129.27,103.06
2016,2,2,13,0,0.0,161.0,2.7,12.0,161.0,121.93,97.05
2016,2,2,13,15,1.5,170.0,2.7,12.0,171.0,127.88,101.99
2016,2,2,13,30,3.0,179.0,2.7,12.0,181.0,133.2,106.4
2016,2,2,13,45,1.5,160.5,2.7,12.0,161.5,119.15,94.9
2016,2,2,14,0,0.0,142.0,2.7,12.0,142.0,105.56,83.76
2016,2,2,14,15,0.0,149.0,2.65,12.0,149.0,109.58,91.37
2016,2,2,14,30,0.0,156.0,2.6,12.0,156.0,113.64,95.08
2016,2,2,14,45,0.0,142.0,2.6,12.0,142.0,104.1,86.9
2016,2,2,15,0,0.0,128.0,2.6,12.0,128.0,94.42,78.58
2016,2,2,15,15,0.0,116.5,2.45,11.5,116.5,86.28,71.7
2016,2,2,15,30,0.0,105.0,2.3,11.0,105.0,78.06,64.68
2016,2,2,15,45,252.0,104.5,2.15,11.0,182.5,74.86,61.95
2016,2,2,16,0,504.0,104.0,2.0,11.0,260.0,76.22,63.23
2016,2,2,16,15,450.0,93.5,1.85,10.5,216.5,68.79,56.64
2016,2,2,16,30,396.0,83.0,1.7,10.0,173.0,61.27,49.8
2016,2,2,16,45,333.0,68.0,1.6,10.0,131.5,50.52,39.75
2016,2,2,17,0,270.0,53.0,1.5,10.0,90.0,39.62,29.36
2016,2,2,17,15,135.0,36.5,1.6,10.0,55.0,27.04,16.47
2016,2,2,17,30,0.0,20.0,1.7,10.0,20.0,14.71,0.0
2016,2,2,17,45,0.0,10.0,1.85,10.0,10.0,7.87,0.0
2016,2,2,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,3,7,45,0.0,2.5,4.9,11.5,2.5,1.89,0.0
2016,2,3,8,0,0.0,5.0,5.0,12.0,5.0,3.78,0.0
2016,2,3,8,15,0.0,7.5,5.0,12.0,7.5,5.68,0.0
2016,2,3,8,30,0.0,10.0,5.0,12.0,10.0,7.58,0.88
2016,2,3,8,45,0.0,13.0,5.0,12.5,13.0,9.87,2.88
2016,2,3,9,0,0.0,16.0,5.0,13.0,16.0,12.16,4.86
2016,2,3,9,15,0.0,13.5,5.15,13.5,13.5,10.26,3.2
2016,2,3,9,30,0.0,11.0,5.3,14.0,11.0,8.36,1.53
2016,2,3,9,45,0.0,11.0,5.45,14.5,11.0,8.37,1.51
2016,2,3,10,0,0.0,11.0,5.6,15.0,11.0,8.38,1.49
2016,2,3,10,15,0.0,34.0,5.65,15.0,34.0,25.98,16.45
2016,2,3,10,30,0.0,57.0,5.7,15.0,57.0,43.7,31.39
2016,2,3,10,45,0.0,75.5,5.8,15.5,75.5,58.01,43.28
2016,2,3,11,0,0.0,94.0,5.9,16.0,94.0,72.52,55.23
2016,2,3,11,15,0.0,82.0,5.95,16.0,82.0,63.08,47.27
2016,2,3,11,30,0.0,70.0,6.0,16.0,70.0,53.8,39.47
2016,2,3,11,45,0.0,79.5,6.1,16.5,79.5,61.17,45.48
2016,2,3,12,0,0.0,89.0,6.2,17.0,89.0,68.55,51.47
2016,2,3,12,15,0.0,73.0,6.1,17.0,73.0,56.15,41.16
2016,2,3,12,30,0.0,57.0,6.0,17.0,57.0,43.78,30.88
2016,2,3,12,45,0.0,41.5,5.9,17.5,41.5,31.83,20.89
2016,2,3,13,0,0.0,26.0,5.8,18.0,26.0,19.91,10.94
2016,2,3,13,15,0.0,68.5,5.55,18.0,68.5,52.66,38.15
2016,2,3,13,30,0.0,111.0,5.3,18.0,111.0,84.79,64.72
2016,2,3,13,45,0.0,115.5,5.1,18.0,115.5,87.78,67.23
2016,2,3,14,0,0.0,120.0,4.9,18.0,120.0,90.57,69.61
2016,2,3,14,15,0.0,108.0,4.6,18.0,108.0,81.93,65.58
2016,2,3,14,30,0.0,96.0,4.3,18.0,96.0,73.31,58.26
2016,2,3,14,45,0.0,74.0,4.0,18.0,74.0,56.83,44.07
2016,2,3,15,0,0.0,52.0,3.7,18.0,52.0,39.82,29.33
2016,2,3,15,15,0.0,47.5,3.45,17.5,47.5,36.34,26.42
2016,2,3,15,30,0.0,43.0,3.2,17.0,43.0,32.86,23.48
2016,2,3,15,45,0.0,38.0,2.95,17.0,38.0,29.01,20.12
2016,2,3,16,0,0.0,33.0,2.7,17.0,33.0,25.16,16.74
2016,2,3,16,15,0.0,27.5,2.5,17.0,27.5,20.94,12.99
2016,2,3,16,30,0.0,22.0,2.3,17.0,22.0,16.73,9.2
2016,2,3,16,45,0.0,17.0,2.1,17.0,17.0,12.91,5.72
2016,2,3,17,0,0.0,12.0,1.9,17.0,12.0,9.1,2.23
2016,2,3,17,15,0.0,7.5,1.65,16.5,7.5,5.68,0.0
2016,2,3,17,30,0.0,3.0,1.4,16.0,3.0,2.27,0.0
2016,2,3,17,45,0.0,1.5,1.2,16.0,1.5,1.18,0.0
2016,2,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,3.0,2.4,8.0,3.0,0.0,0.0
2016,2,4,7,30,0.0,6.0,2.5,8.0,6.0,4.72,0.0
2016,2,4,7,45,0.0,20.0,2.7,8.0,20.0,15.27,4.79
2016,2,4,8,0,0.0,34.0,2.9,8.0,34.0,28.82,18.65
2016,2,4,8,15,0.0,52.5,2.8,8.0,52.5,47.53,35.41
2016,2,4,8,30,0.0,71.0,2.7,8.0,71.0,64.84,50.86
2016,2,4,8,45,3.0,89.0,2.65,8.5,90.0,83.15,67.0
2016,2,4,9,0,6.0,107.0,2.6,9.0,109.0,100.95,82.41
2016,2,4,9,15,11.0,123.0,2.5,9.0,127.5,117.67,96.85
2016,2,4,9,30,16.0,139.0,2.4,9.0,146.0,134.14,110.85
2016,2,4,9,45,213.5,150.5,2.35,9.0,245.0,342.94,290.52
2016,2,4,10,0,411.0,162.0,2.3,9.0,344.0,513.82,429.01
2016,2,4,10,15,448.0,168.0,2.35,9.0,380.5,531.88,441.12
2016,2,4,10,30,485.0,174.0,2.4,9.0,417.0,546.17,451.0
2016,2,4,10,45,355.5,211.5,2.45,9.0,395.0,458.72,378.63
2016,2,4,11,0,226.0,249.0,2.5,9.0,373.0,379.13,312.32
2016,2,4,11,15,199.0,261.5,2.45,9.0,373.5,359.23,295.01
2016,2,4,11,30,172.0,274.0,2.4,9.0,374.0,340.17,278.23
2016,2,4,11,45,93.5,246.0,2.4,9.5,300.5,251.58,204.99
2016,2,4,12,0,15.0,218.0,2.4,10.0,227.0,176.78,142.98
2016,2,4,12,15,105.0,254.0,2.2,10.0,318.0,245.95,198.85
2016,2,4,12,30,195.0,290.0,2.0,10.0,409.0,301.95,241.15
2016,2,4,12,45,178.5,289.0,1.85,10.0,398.0,278.32,220.54
2016,2,4,13,0,162.0,288.0,1.7,10.0,387.0,256.05,201.61
2016,2,4,13,15,108.5,272.0,1.75,10.0,337.5,218.59,172.44
2016,2,4,13,30,55.0,256.0,1.8,10.0,288.0,188.24,149.86
2016,2,4,13,45,80.5,256.0,1.9,10.0,301.5,182.57,144.62
2016,2,4,14,0,106.0,256.0,2.0,10.0,315.0,173.23,138.18
2016,2,4,14,15,68.5,230.0,2.1,9.5,267.5,152.58,129.62
2016,2,4,14,30,31.0,204.0,2.2,9.0,220.0,137.41,116.89
2016,2,4,14,45,18.5,181.5,2.35,9.0,191.0,129.32,110.07
2016,2,4,15,0,6.0,159.0,2.5,9.0,162.0,114.44,97.18
2016,2,4,15,15,3.0,146.0,2.2,9.0,148.0,105.41,89.38
2016,2,4,15,30,0.0,133.0,1.9,9.0,134.0,96.28,81.42
2016,2,4,15,45,0.0,117.5,1.65,9.0,118.0,85.52,71.95
2016,2,4,16,0,0.0,102.0,1.4,9.0,102.0,74.65,62.27
2016,2,4,16,15,0.0,85.5,1.3,8.5,85.5,63.02,51.89
2016,2,4,16,30,0.0,69.0,1.2,8.0,69.0,51.28,41.2
2016,2,4,16,45,0.0,52.5,1.15,7.5,52.5,39.41,30.22
2016,2,4,17,0,0.0,36.0,1.1,7.0,36.0,27.4,18.98
2016,2,4,17,15,0.0,22.5,1.2,7.0,22.5,17.17,8.95
2016,2,4,17,30,0.0,9.0,1.3,7.0,9.0,6.83,0.0
2016,2,4,17,45,0.0,4.5,1.45,7.0,4.5,3.54,0.0
2016,2,4,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,4.4,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,4.45,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,4.5,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,15,86.0,6.5,3.4,0.0,9.0,0.0,0.0
2016,2,5,7,30,172.0,13.0,3.6,0.0,18.0,144.76,0.0
2016,2,5,7,45,345.5,24.5,3.85,0.0,59.0,355.2,256.61
2016,2,5,8,0,519.0,36.0,4.1,0.0,100.0,515.12,437.38
2016,2,5,8,15,602.0,43.5,4.2,0.0,149.5,583.19,503.93
2016,2,5,8,30,685.0,51.0,4.3,0.0,199.0,661.5,573.8
2016,2,5,8,45,743.5,54.5,4.4,0.5,249.5,712.24,616.78
2016,2,5,9,0,802.0,58.0,4.5,1.0,300.0,758.96,654.32
2016,2,5,9,15,835.0,61.5,4.5,1.0,347.0,780.79,671.05
2016,2,5,9,30,868.0,65.0,4.5,1.0,394.0,798.49,683.89
2016,2,5,9,45,896.5,66.0,4.5,1.5,437.5,797.36,680.22
2016,2,5,10,0,925.0,67.0,4.5,2.0,481.0,799.88,679.48
2016,2,5,10,15,940.0,69.0,4.45,2.5,517.0,789.1,667.98
2016,2,5,10,30,955.0,71.0,4.4,3.0,553.0,774.21,653.51
2016,2,5,10,45,967.0,72.0,4.4,3.5,583.0,751.97,633.3
2016,2,5,11,0,979.0,73.0,4.4,4.0,613.0,725.77,608.46
2016,2,5,11,15,985.5,74.0,4.4,4.0,634.5,692.21,578.53
2016,2,5,11,30,992.0,75.0,4.4,4.0,656.0,655.15,545.23
2016,2,5,11,45,996.5,75.0,4.4,4.5,669.5,612.66,505.92
2016,2,5,12,0,1001.0,75.0,4.4,5.0,683.0,567.14,463.34
2016,2,5,12,15,1001.5,75.0,4.3,5.0,687.5,516.97,416.58
2016,2,5,12,30,1002.0,75.0,4.2,5.0,692.0,464.49,366.84
2016,2,5,12,45,1002.0,74.5,4.15,5.0,688.5,409.31,313.96
2016,2,5,13,0,1002.0,74.0,4.1,5.0,685.0,352.32,258.93
2016,2,5,13,15,997.5,73.5,4.0,5.0,673.0,292.69,202.28
2016,2,5,13,30,993.0,73.0,3.9,5.0,661.0,232.2,147.66
2016,2,5,13,45,986.0,72.0,3.8,5.5,641.0,170.46,98.97
2016,2,5,14,0,979.0,71.0,3.7,6.0,621.0,108.66,65.4
2016,2,5,14,15,968.5,70.0,3.55,5.5,593.0,74.42,62.0
2016,2,5,14,30,958.0,69.0,3.4,5.0,565.0,73.08,61.05
2016,2,5,14,45,942.5,67.5,3.25,5.0,530.0,71.21,59.48
2016,2,5,15,0,927.0,66.0,3.1,5.0,495.0,69.25,57.84
2016,2,5,15,15,906.5,64.0,2.8,4.5,454.0,66.76,55.82
2016,2,5,15,30,886.0,62.0,2.5,4.0,413.0,64.17,53.68
2016,2,5,15,45,856.0,59.0,2.25,4.0,367.5,55.65,45.96
2016,2,5,16,0,826.0,56.0,2.0,4.0,322.0,52.7,43.31
2016,2,5,16,15,783.0,52.0,1.75,3.0,273.0,48.79,39.87
2016,2,5,16,30,740.0,48.0,1.5,2.0,224.0,44.9,36.31
2016,2,5,16,45,669.5,42.5,1.3,1.5,174.5,39.55,31.14
2016,2,5,17,0,599.0,37.0,1.1,1.0,125.0,34.3,25.86
2016,2,5,17,15,472.0,27.5,1.1,0.5,80.5,25.29,16.55
2016,2,5,17,30,345.0,18.0,1.1,0.0,36.0,16.42,0.0
2016,2,5,17,45,172.5,9.0,1.15,0.0,18.0,7.08,0.0
2016,2,5,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,7.5,1.15,-1.5,7.5,0.0,0.0
2016,2,6,7,30,0.0,15.0,1.3,-1.0,15.0,11.8,0.0
2016,2,6,7,45,112.5,30.0,1.45,-0.5,44.5,159.81,117.89
2016,2,6,8,0,225.0,45.0,1.6,0.0,74.0,287.72,245.88
2016,2,6,8,15,268.0,60.5,1.45,0.0,109.0,339.34,294.7
2016,2,6,8,30,311.0,76.0,1.3,0.0,144.0,390.43,340.24
2016,2,6,8,45,336.0,90.5,1.2,0.5,179.5,423.95,368.15
2016,2,6,9,0,361.0,105.0,1.1,1.0,215.0,455.64,393.0
2016,2,6,9,15,390.5,118.0,1.0,1.5,253.5,486.93,416.37
2016,2,6,9,30,420.0,131.0,0.9,2.0,292.0,515.61,436.59
2016,2,6,9,45,544.5,117.0,0.8,3.0,348.5,593.83,495.43
2016,2,6,10,0,669.0,103.0,0.7,4.0,405.0,659.57,541.21
2016,2,6,10,15,479.0,160.5,0.65,4.5,385.0,550.23,451.1
2016,2,6,10,30,289.0,218.0,0.6,5.0,365.0,437.68,359.29
2016,2,6,10,45,437.5,192.0,0.6,5.5,428.0,513.18,418.96
2016,2,6,11,0,586.0,166.0,0.6,6.0,491.0,564.22,455.89
2016,2,6,11,15,775.5,123.5,0.65,6.0,570.5,620.78,497.05
2016,2,6,11,30,965.0,81.0,0.7,6.0,650.0,648.46,515.04
2016,2,6,11,45,831.5,116.5,0.75,6.0,614.5,568.59,451.26
2016,2,6,12,0,698.0,152.0,0.8,6.0,579.0,491.16,389.83
2016,2,6,12,15,834.5,118.0,0.85,6.0,632.5,483.94,379.8
2016,2,6,12,30,971.0,84.0,0.9,6.0,686.0,462.8,355.81
2016,2,6,12,45,967.0,85.0,0.95,6.5,682.0,408.73,306.08
2016,2,6,13,0,963.0,86.0,1.0,7.0,678.0,353.24,254.66
2016,2,6,13,15,958.5,85.5,1.0,7.0,666.0,295.33,201.75
2016,2,6,13,30,954.0,85.0,1.0,7.0,654.0,236.6,150.29
2016,2,6,13,45,943.0,85.5,1.0,7.0,633.5,177.21,104.72
2016,2,6,14,0,932.0,86.0,1.0,7.0,613.0,118.17,72.92
2016,2,6,14,15,921.0,84.5,1.0,6.5,585.5,82.73,69.08
2016,2,6,14,30,910.0,83.0,1.0,6.0,558.0,74.11,61.68
2016,2,6,14,45,806.5,91.0,1.0,6.0,492.5,77.72,65.08
2016,2,6,15,0,703.0,99.0,1.0,6.0,427.0,75.52,63.24
2016,2,6,15,15,770.0,86.0,0.85,5.5,418.0,74.21,62.33
2016,2,6,15,30,837.0,73.0,0.7,5.0,409.0,65.96,55.09
2016,2,6,15,45,807.0,69.0,0.6,5.0,363.5,62.54,52.11
2016,2,6,16,0,777.0,65.0,0.5,5.0,318.0,59.1,49.05
2016,2,6,16,15,731.5,60.5,0.45,4.5,270.0,55.04,45.43
2016,2,6,16,30,686.0,56.0,0.4,4.0,222.0,51.01,41.71
2016,2,6,16,45,606.5,49.5,0.35,4.0,172.5,41.48,32.68
2016,2,6,17,0,527.0,43.0,0.3,4.0,123.0,36.0,27.19
2016,2,6,17,15,399.5,32.5,0.35,3.5,80.0,27.08,18.11
2016,2,6,17,30,272.0,22.0,0.4,3.0,37.0,18.29,0.85
2016,2,6,17,45,136.0,11.0,0.5,3.0,18.5,8.65,0.0
2016,2,6,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,2.0,2.65,0.0,2.0,0.0,0.0
2016,2,7,7,30,0.0,4.0,2.8,0.0,4.0,3.15,0.0
2016,2,7,7,45,0.0,13.5,2.95,0.0,13.5,10.26,2.33
2016,2,7,8,0,0.0,23.0,3.1,0.0,23.0,17.52,9.67
2016,2,7,8,15,0.0,34.0,3.15,0.0,34.0,25.96,17.51
2016,2,7,8,30,0.0,45.0,3.2,0.0,45.0,34.42,25.33
2016,2,7,8,45,0.0,56.5,3.25,0.5,56.5,43.38,33.44
2016,2,7,9,0,0.0,68.0,3.3,1.0,68.0,53.11,42.11
2016,2,7,9,15,8.5,106.0,3.4,1.5,109.0,96.13,80.55
2016,2,7,9,30,17.0,144.0,3.5,2.0,150.0,139.47,118.52
2016,2,7,9,45,24.0,162.0,3.6,3.0,172.0,159.25,135.12
2016,2,7,10,0,31.0,180.0,3.7,4.0,194.0,193.56,163.87
2016,2,7,10,15,21.5,182.0,3.65,4.0,192.0,168.81,141.89
2016,2,7,10,30,12.0,184.0,3.6,4.0,190.0,160.38,134.06
2016,2,7,10,45,20.5,203.0,3.6,4.5,214.0,180.77,151.09
2016,2,7,11,0,29.0,222.0,3.6,5.0,238.0,212.04,176.98
2016,2,7,11,15,18.5,209.5,3.7,5.0,220.0,179.26,148.78
2016,2,7,11,30,8.0,197.0,3.8,5.0,202.0,160.21,132.33
2016,2,7,11,45,10.0,205.5,3.95,5.5,211.5,166.43,137.25
2016,2,7,12,0,12.0,214.0,4.1,6.0,221.0,172.25,141.75
2016,2,7,12,15,22.5,234.5,4.1,6.0,248.0,190.62,156.94
2016,2,7,12,30,33.0,255.0,4.1,6.0,275.0,209.65,172.44
2016,2,7,12,45,37.5,258.5,4.15,6.0,281.5,207.79,170.47
2016,2,7,13,0,42.0,262.0,4.2,6.0,288.0,205.04,167.75
2016,2,7,13,15,64.0,269.0,3.95,6.0,308.0,207.64,168.68
2016,2,7,13,30,86.0,276.0,3.7,6.0,328.0,206.78,166.67
2016,2,7,13,45,72.0,262.0,3.45,6.0,304.5,186.34,150.47
2016,2,7,14,0,58.0,248.0,3.2,6.0,281.0,167.99,136.85
2016,2,7,14,15,68.5,240.5,2.95,6.0,278.0,158.38,136.47
2016,2,7,14,30,79.0,233.0,2.7,6.0,275.0,153.86,132.7
2016,2,7,14,45,118.0,221.5,2.5,6.0,279.5,143.09,123.4
2016,2,7,15,0,157.0,210.0,2.3,6.0,284.0,137.32,118.54
2016,2,7,15,15,136.5,192.0,2.05,5.5,252.5,126.82,109.63
2016,2,7,15,30,116.0,174.0,1.8,5.0,221.0,116.06,100.4
2016,2,7,15,45,112.0,155.5,1.55,4.5,197.0,105.03,90.82
2016,2,7,16,0,108.0,137.0,1.3,4.0,173.0,93.69,80.81
2016,2,7,16,15,102.0,117.5,1.25,3.5,147.0,81.45,69.81
2016,2,7,16,30,96.0,98.0,1.2,3.0,121.0,68.88,58.28
2016,2,7,16,45,83.5,78.0,1.15,3.0,95.0,55.64,45.79
2016,2,7,17,0,71.0,58.0,1.1,3.0,69.0,42.1,32.83
2016,2,7,17,15,38.0,39.5,1.1,2.5,45.0,29.13,20.1
2016,2,7,17,30,5.0,21.0,1.1,2.0,21.0,15.78,1.88
2016,2,7,17,45,2.5,10.5,1.1,2.0,10.5,8.26,0.0
2016,2,7,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,15,97.5,7.5,0.9,0.0,11.0,5.9,0.0
2016,2,8,7,30,195.0,15.0,1.0,0.0,22.0,166.0,0.0
2016,2,8,7,45,330.5,26.5,1.1,0.5,61.5,354.37,273.96
2016,2,8,8,0,466.0,38.0,1.2,1.0,101.0,479.09,401.47
2016,2,8,8,15,545.5,46.0,1.2,1.5,148.5,555.37,468.47
2016,2,8,8,30,625.0,54.0,1.2,2.0,196.0,630.48,530.07
2016,2,8,8,45,334.0,88.0,1.3,2.5,166.0,420.86,361.8
2016,2,8,9,0,43.0,122.0,1.4,3.0,136.0,162.76,138.37
2016,2,8,9,15,105.0,144.0,1.6,3.5,184.0,250.7,216.01
2016,2,8,9,30,167.0,166.0,1.8,4.0,232.0,319.22,274.03
2016,2,8,9,45,83.5,149.0,2.05,5.0,182.0,206.05,175.28
2016,2,8,10,0,0.0,132.0,2.3,6.0,132.0,107.4,87.74
2016,2,8,10,15,0.0,71.5,2.4,6.5,71.5,54.9,42.27
2016,2,8,10,30,0.0,11.0,2.5,7.0,11.0,8.39,1.68
2016,2,8,10,45,56.0,136.0,2.65,7.5,167.5,154.18,128.28
2016,2,8,11,0,112.0,261.0,2.8,8.0,324.0,304.58,252.61
2016,2,8,11,15,56.0,209.5,2.75,7.5,241.0,212.29,175.14
2016,2,8,11,30,0.0,158.0,2.7,7.0,158.0,123.61,100.19
2016,2,8,11,45,0.0,139.5,2.7,7.0,139.5,108.25,87.24
2016,2,8,12,0,0.0,121.0,2.7,7.0,121.0,93.44,74.63
2016,2,8,12,15,149.5,203.5,2.7,7.0,297.5,233.4,191.06
2016,2,8,12,30,299.0,286.0,2.7,7.0,474.0,347.39,279.85
2016,2,8,12,45,160.0,261.5,2.7,7.0,362.5,255.12,205.18
2016,2,8,13,0,21.0,237.0,2.7,7.0,251.0,182.81,148.75
2016,2,8,13,15,10.5,169.0,2.7,6.5,176.0,129.68,104.98
2016,2,8,13,30,0.0,101.0,2.7,6.0,101.0,77.56,61.39
2016,2,8,13,45,2.5,141.5,2.7,6.0,143.0,106.65,86.27
2016,2,8,14,0,5.0,182.0,2.7,6.0,185.0,132.8,108.55
2016,2,8,14,15,2.5,118.0,2.65,6.0,119.5,89.12,74.96
2016,2,8,14,30,0.0,54.0,2.6,6.0,54.0,41.4,32.1
2016,2,8,14,45,0.0,96.0,2.55,6.0,96.0,73.27,61.09
2016,2,8,15,0,0.0,138.0,2.5,6.0,138.0,101.42,86.57
2016,2,8,15,15,0.0,116.5,2.25,6.0,116.5,86.7,73.46
2016,2,8,15,30,0.0,95.0,2.0,6.0,95.0,71.67,60.03
2016,2,8,15,45,0.0,85.0,1.75,6.0,85.0,64.34,53.5
2016,2,8,16,0,0.0,75.0,1.5,6.0,75.0,56.95,46.85
2016,2,8,16,15,251.5,77.5,1.35,5.0,140.5,55.65,45.87
2016,2,8,16,30,503.0,80.0,1.2,4.0,206.0,63.78,53.44
2016,2,8,16,45,428.5,69.0,1.05,3.5,160.0,52.05,42.46
2016,2,8,17,0,354.0,58.0,0.9,3.0,114.0,43.72,34.38
2016,2,8,17,15,247.5,41.5,0.9,3.0,74.0,31.32,22.14
2016,2,8,17,30,141.0,25.0,0.9,3.0,34.0,18.91,5.09
2016,2,8,17,45,70.5,12.5,0.95,3.0,17.0,9.83,0.0
2016,2,8,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,4.5,2.6,0.0,4.5,3.54,0.0
2016,2,9,7,30,0.0,9.0,2.8,0.0,9.0,6.84,0.0
2016,2,9,7,45,0.0,23.5,3.05,0.0,23.5,17.96,8.89
2016,2,9,8,0,0.0,38.0,3.3,0.0,38.0,32.03,22.45
2016,2,9,8,15,0.0,56.0,3.55,0.0,56.0,49.6,38.6
2016,2,9,8,30,0.0,74.0,3.8,0.0,74.0,66.11,53.71
2016,2,9,8,45,0.0,91.5,4.1,0.5,91.5,81.35,67.39
2016,2,9,9,0,0.0,109.0,4.4,1.0,109.0,96.2,80.47
2016,2,9,9,15,43.5,138.0,4.45,1.0,155.0,174.82,151.4
2016,2,9,9,30,87.0,167.0,4.5,1.0,201.0,238.46,207.77
2016,2,9,9,45,87.0,185.0,4.55,1.5,222.5,251.0,217.38
2016,2,9,10,0,87.0,203.0,4.6,2.0,244.0,262.82,226.34
2016,2,9,10,15,257.5,200.5,4.6,2.0,332.5,412.67,356.46
2016,2,9,10,30,428.0,198.0,4.6,2.0,421.0,536.45,459.89
2016,2,9,10,45,427.0,210.5,4.6,2.5,443.0,527.78,449.44
2016,2,9,11,0,426.0,223.0,4.6,3.0,465.0,516.89,437.75
2016,2,9,11,15,337.5,251.0,4.6,3.0,447.0,451.4,381.25
2016,2,9,11,30,249.0,279.0,4.6,3.0,429.0,392.26,330.14
2016,2,9,11,45,124.5,194.0,4.6,3.0,269.0,234.39,196.91
2016,2,9,12,0,0.0,109.0,4.6,3.0,109.0,84.11,67.64
2016,2,9,12,15,0.0,99.0,4.6,2.5,99.0,76.32,61.08
2016,2,9,12,30,0.0,89.0,4.6,2.0,89.0,68.59,54.46
2016,2,9,12,45,0.0,102.5,4.6,2.0,102.5,78.91,63.45
2016,2,9,13,0,0.0,116.0,4.6,2.0,116.0,88.96,72.19
2016,2,9,13,15,5.5,162.5,4.55,2.0,166.0,123.91,102.23
2016,2,9,13,30,11.0,209.0,4.5,2.0,216.0,155.74,129.34
2016,2,9,13,45,16.5,215.0,4.5,2.0,225.0,157.8,130.96
2016,2,9,14,0,22.0,221.0,4.5,2.0,234.0,158.53,131.87
2016,2,9,14,15,20.5,212.0,4.45,2.0,223.5,150.05,131.18
2016,2,9,14,30,19.0,203.0,4.4,2.0,213.0,143.84,125.83
2016,2,9,14,45,9.5,155.5,4.35,2.0,160.5,113.59,98.69
2016,2,9,15,0,0.0,108.0,4.3,2.0,108.0,81.42,69.56
2016,2,9,15,15,90.5,143.0,4.15,1.5,180.5,99.4,86.4
2016,2,9,15,30,181.0,178.0,4.0,1.0,253.0,119.55,105.25
2016,2,9,15,45,167.5,162.0,3.9,1.0,225.5,109.64,96.34
2016,2,9,16,0,154.0,146.0,3.8,1.0,198.0,99.47,87.14
2016,2,9,16,15,144.0,125.5,3.55,0.5,168.5,86.66,75.49
2016,2,9,16,30,134.0,105.0,3.3,0.0,139.0,73.52,63.31
2016,2,9,16,45,120.0,84.0,3.05,0.0,109.5,59.72,50.16
2016,2,9,17,0,106.0,63.0,2.8,0.0,80.0,45.59,36.52
2016,2,9,17,15,71.5,43.5,2.65,-0.5,53.0,31.95,23.13
2016,2,9,17,30,37.0,24.0,2.5,-1.0,26.0,18.11,6.08
2016,2,9,17,45,18.5,12.0,2.4,-1.5,13.0,9.44,0.0
2016,2,9,18,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.9,-3.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.6,-4.5,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,10,7,15,97.5,9.5,2.35,-3.5,13.5,83.74,0.0
2016,2,10,7,30,195.0,19.0,2.6,-3.0,27.0,210.28,0.0
2016,2,10,7,45,325.5,32.0,2.9,-2.5,68.5,357.34,291.15
2016,2,10,8,0,456.0,45.0,3.2,-2.0,110.0,481.22,415.46
2016,2,10,8,15,535.0,54.5,3.25,-1.5,158.5,560.39,487.43
2016,2,10,8,30,614.0,64.0,3.3,-1.0,207.0,637.8,553.84
2016,2,10,8,45,658.0,71.5,3.35,-1.0,255.5,680.99,590.29
2016,2,10,9,0,702.0,79.0,3.4,-1.0,304.0,720.91,622.49
2016,2,10,9,15,737.0,84.5,3.4,-0.5,350.5,747.27,641.34
2016,2,10,9,30,772.0,90.0,3.4,0.0,397.0,769.68,656.44
2016,2,10,9,45,804.0,91.0,3.45,0.0,440.0,774.76,659.01
2016,2,10,10,0,836.0,92.0,3.5,0.0,483.0,781.86,663.25
2016,2,10,10,15,853.5,95.0,3.5,0.0,519.0,775.31,656.59
2016,2,10,10,30,871.0,98.0,3.5,0.0,555.0,764.5,646.83
2016,2,10,10,45,873.5,103.5,3.55,0.0,582.5,741.42,626.51
2016,2,10,11,0,876.0,109.0,3.6,0.0,610.0,714.83,602.89
2016,2,10,11,15,884.5,110.5,3.65,0.0,632.0,684.8,576.29
2016,2,10,11,30,893.0,112.0,3.7,0.0,654.0,651.24,546.33
2016,2,10,11,45,895.5,114.0,3.75,0.0,667.5,611.41,510.62
2016,2,10,12,0,898.0,116.0,3.8,0.0,681.0,568.78,471.76
2016,2,10,12,15,900.5,116.5,3.9,0.0,686.5,522.25,428.92
2016,2,10,12,30,903.0,117.0,4.0,0.0,692.0,473.35,382.88
2016,2,10,12,45,696.0,176.0,4.1,0.0,618.0,391.45,312.92
2016,2,10,13,0,489.0,235.0,4.2,0.0,544.0,323.31,256.79
2016,2,10,13,15,347.0,263.0,4.25,0.0,480.5,271.37,214.92
2016,2,10,13,30,205.0,291.0,4.3,0.0,417.0,236.19,189.85
2016,2,10,13,45,122.0,266.5,4.4,0.0,341.0,192.37,156.68
2016,2,10,14,0,39.0,242.0,4.5,0.0,265.0,164.79,137.58
2016,2,10,14,15,253.0,219.5,4.5,0.0,356.5,139.76,122.75
2016,2,10,14,30,467.0,197.0,4.5,0.0,448.0,127.88,112.21
2016,2,10,14,45,449.0,187.0,4.5,0.0,417.0,122.67,107.7
2016,2,10,15,0,431.0,177.0,4.5,0.0,386.0,117.4,103.12
2016,2,10,15,15,254.5,177.0,4.4,0.0,298.0,117.7,103.65
2016,2,10,15,30,78.0,177.0,4.3,0.0,210.0,120.25,106.24
2016,2,10,15,45,438.0,122.0,4.25,0.0,275.0,86.16,74.97
2016,2,10,16,0,798.0,67.0,4.2,0.0,340.0,60.92,51.61
2016,2,10,16,15,756.5,62.5,4.0,-0.5,291.0,56.91,48.01
2016,2,10,16,30,715.0,58.0,3.8,-1.0,242.0,52.91,44.28
2016,2,10,16,45,659.0,50.5,3.65,-1.5,192.5,46.24,37.88
2016,2,10,17,0,603.0,43.0,3.5,-2.0,143.0,39.53,31.24
2016,2,10,17,15,488.5,33.5,3.4,-2.0,96.5,28.22,20.0
2016,2,10,17,30,374.0,24.0,3.3,-2.0,50.0,20.13,8.55
2016,2,10,17,45,187.0,12.0,3.25,-2.5,25.0,9.44,0.0
2016,2,10,18,0,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.95,-3.5,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.8,-4.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.7,-4.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,-4.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.55,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.5,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.6,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,2.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,2.35,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,7,15,157.5,9.0,2.45,-4.5,16.0,130.71,0.0
2016,2,11,7,30,315.0,18.0,2.7,-4.0,32.0,299.22,0.0
2016,2,11,7,45,450.0,27.5,2.95,-4.0,77.0,443.59,365.12
2016,2,11,8,0,585.0,37.0,3.2,-4.0,122.0,570.62,492.53
2016,2,11,8,15,657.0,43.5,3.25,-3.5,172.5,642.42,558.2
2016,2,11,8,30,729.0,50.0,3.3,-3.0,223.0,711.72,617.49
2016,2,11,8,45,774.5,54.0,3.4,-2.5,273.5,752.64,650.94
2016,2,11,9,0,820.0,58.0,3.5,-2.0,324.0,789.92,679.7
2016,2,11,9,15,849.5,61.5,3.5,-1.5,371.0,809.27,692.55
2016,2,11,9,30,879.0,65.0,3.5,-1.0,418.0,824.53,701.71
2016,2,11,9,45,899.5,67.0,3.55,-1.0,460.5,818.13,695.24
2016,2,11,10,0,920.0,69.0,3.6,-1.0,503.0,816.04,692.31
2016,2,11,10,15,934.5,71.0,3.55,-0.5,539.0,805.13,680.81
2016,2,11,10,30,949.0,73.0,3.5,0.0,575.0,790.11,666.38
2016,2,11,10,45,959.0,74.0,3.5,0.0,604.5,766.63,646.98
2016,2,11,11,0,969.0,75.0,3.5,0.0,634.0,739.3,623.05
2016,2,11,11,15,975.5,76.0,3.5,0.0,655.5,705.91,593.52
2016,2,11,11,30,982.0,77.0,3.5,0.0,677.0,669.02,560.63
2016,2,11,11,45,986.0,77.5,3.5,0.5,690.5,626.86,521.89
2016,2,11,12,0,990.0,78.0,3.5,1.0,704.0,581.68,479.89
2016,2,11,12,15,991.0,78.5,3.45,1.0,709.0,532.26,434.14
2016,2,11,12,30,992.0,79.0,3.4,1.0,714.0,480.45,385.21
2016,2,11,12,45,990.5,78.5,3.4,1.5,710.5,424.73,331.43
2016,2,11,13,0,989.0,78.0,3.4,2.0,707.0,367.36,275.56
2016,2,11,13,15,985.0,77.5,3.35,2.0,695.0,307.96,218.62
2016,2,11,13,30,981.0,77.0,3.3,2.0,683.0,247.66,162.89
2016,2,11,13,45,972.5,77.0,3.3,2.0,663.0,186.46,112.41
2016,2,11,14,0,964.0,77.0,3.3,2.0,643.0,125.34,74.87
2016,2,11,14,15,954.0,75.5,3.15,2.0,615.0,78.1,66.02
2016,2,11,14,30,944.0,74.0,3.0,2.0,587.0,76.52,64.75
2016,2,11,14,45,928.5,73.0,2.95,2.0,552.0,75.06,63.56
2016,2,11,15,0,913.0,72.0,2.9,2.0,517.0,73.53,62.3
2016,2,11,15,15,893.5,69.5,2.55,1.5,476.0,70.82,60.08
2016,2,11,15,30,874.0,67.0,2.2,1.0,435.0,62.15,52.34
2016,2,11,15,45,845.0,64.0,1.9,1.0,389.0,59.34,49.87
2016,2,11,16,0,816.0,61.0,1.6,1.0,343.0,56.52,47.35
2016,2,11,16,15,775.5,57.0,1.45,0.5,294.0,52.75,43.98
2016,2,11,16,30,735.0,53.0,1.3,0.0,245.0,49.0,40.51
2016,2,11,16,45,670.5,47.0,1.2,0.0,194.5,43.37,35.06
2016,2,11,17,0,606.0,41.0,1.1,0.0,144.0,37.79,29.48
2016,2,11,17,15,493.5,32.5,1.1,0.0,98.0,29.78,21.38
2016,2,11,17,30,381.0,24.0,1.1,0.0,52.0,21.92,10.68
2016,2,11,17,45,190.5,12.0,1.15,-0.5,26.0,9.44,0.0
2016,2,11,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.35,-3.5,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
