Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,11,45,2.5,158.5,3.2,13.0,160.5,124.65,98.44
2016,2,22,12,0,0.0,127.0,3.2,13.0,127.0,98.17,76.51
2016,2,22,12,15,0.0,83.0,3.15,13.0,83.0,64.01,48.12
2016,2,22,12,30,0.0,39.0,3.1,13.0,39.0,29.97,19.62
2016,2,22,12,45,0.0,51.0,3.05,13.5,51.0,39.23,27.36
2016,2,22,13,0,0.0,63.0,3.0,14.0,63.0,48.5,35.05
2016,2,22,13,15,0.0,105.5,2.95,13.5,105.5,81.16,62.37
2016,2,22,13,30,0.0,148.0,2.9,13.0,148.0,112.08,88.14
2016,2,22,13,45,0.0,148.0,2.85,13.0,148.0,111.55,87.75
2016,2,22,14,0,0.0,148.0,2.8,13.0,148.0,110.93,87.35
2016,2,22,14,15,0.0,138.0,2.75,13.0,138.0,103.4,85.06
2016,2,22,14,30,0.0,128.0,2.7,13.0,128.0,96.29,79.04
2016,2,22,14,45,0.0,102.0,2.65,13.0,102.0,77.91,63.17
2016,2,22,15,0,0.0,76.0,2.6,13.0,76.0,58.41,46.19
2016,2,22,15,15,0.0,85.0,2.6,12.5,85.0,65.37,52.58
2016,2,22,15,30,0.0,94.0,2.6,12.0,94.0,71.57,58.33
2016,2,22,15,45,0.0,83.5,2.6,12.0,83.5,63.85,51.63
2016,2,22,16,0,0.0,73.0,2.6,12.0,73.0,56.03,44.79
2016,2,22,16,15,0.0,63.0,2.6,11.5,63.0,48.29,38.03
2016,2,22,16,30,0.0,53.0,2.6,11.0,53.0,40.56,31.17
2016,2,22,16,45,0.0,42.0,2.65,10.5,42.0,32.08,23.52
2016,2,22,17,0,0.0,31.0,2.7,10.0,31.0,23.63,15.78
2016,2,22,17,15,0.0,21.5,2.75,9.5,21.5,16.36,9.03
2016,2,22,17,30,0.0,12.0,2.8,9.0,12.0,9.1,2.27
2016,2,22,17,45,0.0,6.0,2.85,9.0,6.0,4.54,0.0
2016,2,22,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,23,7,15,0.0,1.0,2.95,5.0,1.0,0.75,0.0
2016,2,23,7,30,0.0,2.0,3.0,5.0,2.0,1.51,0.0
2016,2,23,7,45,0.0,4.0,3.15,5.0,4.0,3.02,0.0
2016,2,23,8,0,0.0,6.0,3.3,5.0,6.0,4.54,0.0
2016,2,23,8,15,0.0,8.5,3.3,5.0,8.5,6.44,0.07
2016,2,23,8,30,0.0,11.0,3.3,5.0,11.0,8.35,1.78
2016,2,23,8,45,0.0,13.0,3.35,5.0,13.0,9.88,3.14
2016,2,23,9,0,0.0,15.0,3.4,5.0,15.0,11.41,4.49
2016,2,23,9,15,0.0,65.5,3.35,5.0,65.5,50.22,38.72
2016,2,23,9,30,0.0,116.0,3.3,5.0,116.0,93.54,76.37
2016,2,23,9,45,0.0,88.0,3.25,5.5,88.0,67.92,53.76
2016,2,23,10,0,0.0,60.0,3.2,6.0,60.0,46.03,34.55
2016,2,23,10,15,0.0,92.0,3.05,6.0,92.0,70.94,56.02
2016,2,23,10,30,0.0,124.0,2.9,6.0,124.0,97.28,78.47
2016,2,23,10,45,3.0,158.5,2.8,6.5,160.5,127.98,104.29
2016,2,23,11,0,6.0,193.0,2.7,7.0,197.0,158.18,129.29
2016,2,23,11,15,3.5,180.5,2.55,7.0,183.0,144.68,117.64
2016,2,23,11,30,1.0,168.0,2.4,7.0,169.0,131.98,106.8
2016,2,23,11,45,0.5,143.5,2.3,7.0,144.0,111.64,89.62
2016,2,23,12,0,0.0,119.0,2.2,7.0,119.0,91.95,72.98
2016,2,23,12,15,0.0,136.0,2.1,7.0,136.0,104.91,83.9
2016,2,23,12,30,0.0,153.0,2.0,7.0,153.0,117.57,94.5
2016,2,23,12,45,0.0,139.5,1.9,7.5,139.5,107.01,85.44
2016,2,23,13,0,0.0,126.0,1.8,8.0,126.0,96.63,76.6
2016,2,23,13,15,0.0,102.5,1.8,8.0,102.5,78.93,61.74
2016,2,23,13,30,0.0,79.0,1.8,8.0,79.0,60.88,46.5
2016,2,23,13,45,0.0,104.5,1.8,8.0,104.5,80.25,63.02
2016,2,23,14,0,0.0,130.0,1.8,8.0,130.0,98.39,78.42
2016,2,23,14,15,0.0,127.5,1.8,8.0,127.5,96.21,80.28
2016,2,23,14,30,0.0,125.0,1.8,8.0,125.0,94.25,78.71
2016,2,23,14,45,0.0,108.0,1.8,8.0,108.0,82.18,68.17
2016,2,23,15,0,0.0,91.0,1.8,8.0,91.0,69.91,57.4
2016,2,23,15,15,0.0,66.5,1.8,8.0,66.5,51.04,40.61
2016,2,23,15,30,0.0,42.0,1.8,8.0,42.0,32.13,23.62
2016,2,23,15,45,0.0,37.5,1.8,8.0,37.5,28.65,20.55
2016,2,23,16,0,0.0,33.0,1.8,8.0,33.0,25.18,17.44
2016,2,23,16,15,0.0,28.5,1.8,7.5,28.5,21.72,14.36
2016,2,23,16,30,0.0,24.0,1.8,7.0,24.0,18.27,11.23
2016,2,23,16,45,0.0,19.5,1.85,7.0,19.5,14.82,8.03
2016,2,23,17,0,0.0,15.0,1.9,7.0,15.0,11.39,4.81
2016,2,23,17,15,0.0,10.5,1.9,7.0,10.5,7.96,1.57
2016,2,23,17,30,0.0,6.0,1.9,7.0,6.0,4.54,0.0
2016,2,23,17,45,0.0,3.0,1.9,7.0,3.0,2.27,0.0
2016,2,23,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,24,7,15,56.0,17.5,5.75,12.5,23.0,85.36,0.0
2016,2,24,7,30,112.0,35.0,5.9,13.0,46.0,172.18,134.98
2016,2,24,7,45,142.5,55.5,6.1,13.5,78.0,224.64,186.52
2016,2,24,8,0,173.0,76.0,6.3,14.0,110.0,275.06,231.89
2016,2,24,8,15,199.0,96.0,6.55,14.5,146.0,319.39,270.5
2016,2,24,8,30,225.0,116.0,6.8,15.0,182.0,362.43,306.68
2016,2,24,8,45,244.0,134.0,7.1,16.0,217.0,394.91,332.35
2016,2,24,9,0,263.0,152.0,7.4,17.0,252.0,425.86,355.94
2016,2,24,9,15,178.0,176.0,7.45,17.0,247.5,352.02,292.38
2016,2,24,9,30,93.0,200.0,7.5,17.0,243.0,279.0,229.19
2016,2,24,9,45,46.5,145.0,7.55,17.5,166.5,170.18,137.72
2016,2,24,10,0,0.0,90.0,7.6,18.0,90.0,69.38,52.22
2016,2,24,10,15,11.5,157.5,7.5,18.0,164.5,136.22,107.63
2016,2,24,10,30,23.0,225.0,7.4,18.0,239.0,204.05,162.89
2016,2,24,10,45,113.0,264.0,7.3,18.5,336.0,334.12,268.7
2016,2,24,11,0,203.0,303.0,7.2,19.0,433.0,424.52,340.05
2016,2,24,11,15,110.0,272.5,7.0,19.0,343.5,318.61,253.86
2016,2,24,11,30,17.0,242.0,6.8,19.0,254.0,202.37,159.21
2016,2,24,11,45,19.5,252.5,6.65,19.0,266.0,209.68,164.94
2016,2,24,12,0,22.0,263.0,6.5,19.0,278.0,216.43,170.07
2016,2,24,12,15,161.5,295.5,6.4,19.0,408.5,317.25,249.66
2016,2,24,12,30,301.0,328.0,6.3,19.0,539.0,391.34,304.83
2016,2,24,12,45,158.5,287.5,6.25,19.5,399.0,279.97,217.02
2016,2,24,13,0,16.0,247.0,6.2,20.0,259.0,190.17,147.79
2016,2,24,13,15,8.0,133.0,6.35,20.0,139.0,103.8,78.78
2016,2,24,13,30,0.0,19.0,6.5,20.0,19.0,14.57,6.33
2016,2,24,13,45,0.0,18.0,6.65,20.0,18.0,13.8,5.71
2016,2,24,14,0,0.0,17.0,6.8,20.0,17.0,13.02,5.08
2016,2,24,14,15,37.0,143.5,6.9,19.5,166.0,104.31,79.8
2016,2,24,14,30,74.0,270.0,7.0,19.0,315.0,175.06,144.18
2016,2,24,14,45,437.0,187.5,7.1,19.0,427.0,120.4,98.03
2016,2,24,15,0,800.0,105.0,7.2,19.0,539.0,86.54,69.26
2016,2,24,15,15,782.0,101.5,7.15,18.5,500.0,84.42,67.76
2016,2,24,15,30,764.0,98.0,7.1,18.0,461.0,75.93,60.72
2016,2,24,15,45,520.0,128.5,7.05,17.5,365.0,90.87,74.04
2016,2,24,16,0,276.0,159.0,7.0,17.0,269.0,107.86,89.23
2016,2,24,16,15,474.5,114.5,6.75,16.0,274.0,82.27,67.28
2016,2,24,16,30,673.0,70.0,6.5,15.0,279.0,56.99,45.22
2016,2,24,16,45,611.5,64.0,6.25,14.5,228.5,52.2,41.02
2016,2,24,17,0,550.0,58.0,6.0,14.0,178.0,47.48,36.7
2016,2,24,17,15,457.0,48.5,5.95,13.5,130.0,39.78,29.52
2016,2,24,17,30,364.0,39.0,5.9,13.0,82.0,32.14,22.07
2016,2,24,17,45,215.5,24.5,5.85,13.0,46.5,20.08,7.5
2016,2,24,18,0,67.0,10.0,5.8,13.0,11.0,7.87,0.0
2016,2,24,18,15,33.5,5.0,5.95,12.5,5.5,0.0,0.0
2016,2,24,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,6.75,11.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,7.1,10.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,7.3,9.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,7.35,8.5,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,7.3,7.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,7.15,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,6.9,6.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,6.55,5.5,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,6.25,4.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,6.1,4.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,5.85,4.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,5.8,4.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,5.75,4.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,5.65,3.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,5.5,2.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,5.35,2.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,5.2,2.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,5.05,2.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,4.95,2.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,4.85,2.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,4.85,2.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,7,15,0.0,16.5,5.2,2.5,16.5,12.7,0.0
2016,2,25,7,30,0.0,33.0,5.3,3.0,33.0,31.33,20.56
2016,2,25,7,45,10.5,53.5,5.4,3.5,56.0,62.1,48.94
2016,2,25,8,0,21.0,74.0,5.5,4.0,79.0,103.12,86.04
2016,2,25,8,15,31.0,94.5,5.7,4.5,103.0,132.16,112.27
2016,2,25,8,30,41.0,115.0,5.9,5.0,127.0,160.29,137.17
2016,2,25,8,45,400.5,98.5,6.1,5.5,250.5,508.82,445.7
2016,2,25,9,0,760.0,82.0,6.3,6.0,374.0,810.3,691.0
2016,2,25,9,15,788.5,86.0,6.35,6.0,421.5,824.02,699.04
2016,2,25,9,30,817.0,90.0,6.4,6.0,469.0,840.36,710.25
2016,2,25,9,45,553.5,160.5,6.5,6.5,427.5,674.42,573.76
2016,2,25,10,0,290.0,231.0,6.6,7.0,386.0,495.92,420.25
2016,2,25,10,15,313.5,243.0,6.6,7.0,420.5,512.81,433.49
2016,2,25,10,30,337.0,255.0,6.6,7.0,455.0,526.88,443.78
2016,2,25,10,45,235.0,280.5,6.6,7.5,423.0,441.64,369.96
2016,2,25,11,0,133.0,306.0,6.6,8.0,391.0,377.78,313.76
2016,2,25,11,15,203.0,311.5,6.6,8.0,446.5,417.08,346.34
2016,2,25,11,30,273.0,317.0,6.6,8.0,502.0,461.46,381.84
2016,2,25,11,45,187.0,325.5,6.6,8.0,453.5,386.8,318.91
2016,2,25,12,0,101.0,334.0,6.6,8.0,405.0,322.86,265.12
2016,2,25,12,15,118.5,340.0,6.55,8.0,423.5,324.93,266.09
2016,2,25,12,30,136.0,346.0,6.5,8.0,442.0,327.96,267.42
2016,2,25,12,45,110.0,338.0,6.5,8.0,415.5,294.94,239.66
2016,2,25,13,0,84.0,330.0,6.5,8.0,389.0,268.35,217.56
2016,2,25,13,15,44.5,261.0,6.45,8.0,292.5,201.82,163.28
2016,2,25,13,30,5.0,192.0,6.4,8.0,196.0,144.44,116.85
2016,2,25,13,45,152.0,244.0,6.35,8.0,342.5,190.46,148.83
2016,2,25,14,0,299.0,296.0,6.3,8.0,489.0,211.0,161.56
2016,2,25,14,15,150.5,235.5,6.2,8.0,333.0,155.59,125.38
2016,2,25,14,30,2.0,175.0,6.1,8.0,177.0,127.83,108.5
2016,2,25,14,45,4.0,178.0,6.05,8.0,180.5,129.27,110.02
2016,2,25,15,0,6.0,181.0,6.0,8.0,184.0,130.5,111.37
2016,2,25,15,15,3.0,116.5,5.8,7.5,118.0,87.7,73.6
2016,2,25,15,30,0.0,52.0,5.6,7.0,52.0,39.83,30.66
2016,2,25,15,45,394.5,65.5,5.45,7.0,223.5,47.92,38.14
2016,2,25,16,0,789.0,79.0,5.3,7.0,395.0,69.68,58.06
2016,2,25,16,15,752.5,74.0,5.1,6.5,344.5,65.62,54.6
2016,2,25,16,30,716.0,69.0,4.9,6.0,294.0,56.8,46.71
2016,2,25,16,45,668.0,62.0,4.7,5.5,243.0,51.3,41.72
2016,2,25,17,0,620.0,55.0,4.5,5.0,192.0,45.75,36.52
2016,2,25,17,15,532.0,46.0,4.35,4.5,142.0,38.27,29.34
2016,2,25,17,30,444.0,37.0,4.2,4.0,92.0,30.84,21.91
2016,2,25,17,45,222.0,25.5,4.05,4.0,53.0,20.9,9.42
2016,2,25,18,0,0.0,14.0,3.9,4.0,14.0,11.02,0.0
2016,2,25,18,15,0.0,7.0,3.85,3.5,7.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,26,7,15,0.0,12.5,3.05,0.0,12.5,9.51,0.0
2016,2,26,7,30,0.0,25.0,3.3,0.0,25.0,19.09,10.64
2016,2,26,7,45,0.0,41.0,3.6,0.5,41.0,33.42,23.91
2016,2,26,8,0,0.0,57.0,3.9,1.0,57.0,48.08,37.31
2016,2,26,8,15,0.0,74.5,4.0,1.0,74.5,63.93,51.7
2016,2,26,8,30,0.0,92.0,4.1,1.0,92.0,79.28,65.45
2016,2,26,8,45,279.5,99.5,4.2,1.5,208.0,403.3,356.9
2016,2,26,9,0,559.0,107.0,4.3,2.0,324.0,664.01,574.4
2016,2,26,9,15,714.5,94.5,4.25,2.0,406.5,777.86,662.2
2016,2,26,9,30,870.0,82.0,4.2,2.0,489.0,879.54,738.35
2016,2,26,9,45,893.5,83.0,4.2,2.5,533.0,882.95,736.88
2016,2,26,10,0,917.0,84.0,4.2,3.0,577.0,872.99,726.09
2016,2,26,10,15,655.5,163.5,4.2,3.5,528.0,733.87,614.77
2016,2,26,10,30,394.0,243.0,4.2,4.0,479.0,559.77,470.07
2016,2,26,10,45,319.0,272.5,4.2,4.5,469.5,512.94,429.2
2016,2,26,11,0,244.0,302.0,4.2,5.0,460.0,453.46,377.94
2016,2,26,11,15,373.0,275.5,4.2,5.0,525.5,512.68,426.52
2016,2,26,11,30,502.0,249.0,4.2,5.0,591.0,559.95,463.43
2016,2,26,11,45,365.0,294.0,4.2,5.0,545.0,475.72,392.58
2016,2,26,12,0,228.0,339.0,4.2,5.0,499.0,403.71,332.16
2016,2,26,12,15,607.0,214.5,4.2,5.0,644.5,491.78,401.34
2016,2,26,12,30,986.0,90.0,4.2,5.0,790.0,522.93,418.46
2016,2,26,12,45,979.0,92.5,4.25,5.5,785.0,466.28,364.92
2016,2,26,13,0,972.0,95.0,4.3,6.0,780.0,408.41,309.8
2016,2,26,13,15,968.5,94.5,4.3,6.0,767.5,348.41,252.9
2016,2,26,13,30,965.0,94.0,4.3,6.0,755.0,287.5,196.05
2016,2,26,13,45,956.0,94.0,4.3,6.0,733.5,225.37,142.06
2016,2,26,14,0,947.0,94.0,4.3,6.0,712.0,163.44,97.29
2016,2,26,14,15,938.0,93.0,4.25,6.0,683.5,101.35,71.61
2016,2,26,14,30,929.0,92.0,4.2,6.0,655.0,88.21,73.91
2016,2,26,14,45,913.0,91.0,4.2,6.0,619.0,86.97,72.96
2016,2,26,15,0,897.0,90.0,4.2,6.0,583.0,78.37,65.41
2016,2,26,15,15,878.5,87.0,4.05,5.5,541.0,76.2,63.76
2016,2,26,15,30,860.0,84.0,3.9,5.0,499.0,74.0,62.06
2016,2,26,15,45,831.0,81.5,3.8,5.0,451.5,71.92,60.35
2016,2,26,16,0,802.0,79.0,3.7,5.0,404.0,69.87,58.65
2016,2,26,16,15,765.5,74.5,3.35,4.5,353.0,66.17,55.52
2016,2,26,16,30,729.0,70.0,3.0,4.0,302.0,57.68,47.9
2016,2,26,16,45,673.0,64.0,2.65,3.5,249.5,52.84,43.5
2016,2,26,17,0,617.0,58.0,2.3,3.0,197.0,48.03,38.97
2016,2,26,17,15,529.0,49.0,2.15,2.0,146.5,40.63,31.88
2016,2,26,17,30,441.0,40.0,2.0,1.0,96.0,33.28,24.52
2016,2,26,17,45,286.0,26.5,1.85,0.5,56.0,21.91,11.13
2016,2,26,18,0,131.0,13.0,1.7,0.0,16.0,10.23,0.0
2016,2,26,18,15,65.5,6.5,1.65,0.0,8.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,0.75,-2.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.35,-2.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.3,-2.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.25,-1.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.25,-1.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.3,-1.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.35,-1.5,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,27,7,15,164.5,20.0,1.75,-0.5,38.5,206.03,102.21
2016,2,27,7,30,329.0,40.0,1.9,0.0,77.0,383.18,321.9
2016,2,27,7,45,423.0,52.5,2.1,0.0,125.5,484.1,416.1
2016,2,27,8,0,517.0,65.0,2.3,0.0,174.0,585.57,504.56
2016,2,27,8,15,579.0,73.5,2.4,0.5,226.0,653.6,560.8
2016,2,27,8,30,641.0,82.0,2.5,1.0,278.0,719.1,612.34
2016,2,27,8,45,686.0,87.5,2.7,2.0,329.5,762.84,644.32
2016,2,27,9,0,731.0,93.0,2.9,3.0,381.0,803.0,672.49
2016,2,27,9,15,760.5,97.5,2.95,3.5,428.5,824.3,685.76
2016,2,27,9,30,790.0,102.0,3.0,4.0,476.0,841.59,695.89
2016,2,27,9,45,815.0,104.5,3.15,4.5,519.5,842.74,694.51
2016,2,27,10,0,840.0,107.0,3.3,5.0,563.0,846.04,694.96
2016,2,27,10,15,854.5,110.0,3.35,5.0,599.5,836.71,686.64
2016,2,27,10,30,869.0,113.0,3.4,5.0,636.0,823.16,675.43
2016,2,27,10,45,882.0,113.5,3.5,5.5,666.0,801.71,657.52
2016,2,27,11,0,895.0,114.0,3.6,6.0,696.0,776.21,635.65
2016,2,27,11,15,901.0,115.5,3.6,6.0,717.0,742.92,607.65
2016,2,27,11,30,907.0,117.0,3.6,6.0,738.0,706.19,576.58
2016,2,27,11,45,913.5,116.0,3.65,6.5,751.5,664.16,540.02
2016,2,27,12,0,920.0,115.0,3.7,7.0,765.0,615.8,497.85
2016,2,27,12,15,920.5,115.5,3.65,7.0,769.0,567.27,455.01
2016,2,27,12,30,921.0,116.0,3.6,7.0,773.0,516.55,409.28
2016,2,27,12,45,931.5,109.0,3.6,7.5,771.5,462.22,358.78
2016,2,27,13,0,942.0,102.0,3.6,8.0,770.0,405.35,305.09
2016,2,27,13,15,938.5,101.5,3.55,8.0,757.5,346.79,250.23
2016,2,27,13,30,935.0,101.0,3.5,8.0,745.0,287.38,195.38
2016,2,27,13,45,726.0,166.5,3.45,8.5,658.5,226.35,151.45
2016,2,27,14,0,517.0,232.0,3.4,9.0,572.0,193.4,136.96
2016,2,27,14,15,711.0,163.5,3.35,9.0,610.0,121.88,89.43
2016,2,27,14,30,905.0,95.0,3.3,9.0,648.0,89.4,74.06
2016,2,27,14,45,895.0,91.5,3.25,9.0,613.0,78.95,64.99
2016,2,27,15,0,885.0,88.0,3.2,9.0,578.0,76.7,63.15
2016,2,27,15,15,867.0,85.0,3.0,8.5,536.5,74.53,61.51
2016,2,27,15,30,849.0,82.0,2.8,8.0,495.0,72.32,59.82
2016,2,27,15,45,827.5,78.0,2.6,8.0,449.0,69.27,57.25
2016,2,27,16,0,806.0,74.0,2.4,8.0,403.0,66.15,54.6
2016,2,27,16,15,770.5,69.5,2.1,7.0,352.5,62.35,51.51
2016,2,27,16,30,735.0,65.0,1.8,6.0,302.0,58.53,48.31
2016,2,27,16,45,687.5,58.5,1.5,5.5,250.0,52.92,43.26
2016,2,27,17,0,640.0,52.0,1.2,5.0,198.0,47.25,37.99
2016,2,27,17,15,555.0,44.0,1.2,4.5,147.5,36.81,28.14
2016,2,27,17,30,470.0,36.0,1.2,4.0,97.0,30.1,21.46
2016,2,27,17,45,318.0,24.5,1.2,3.5,57.0,20.29,10.28
2016,2,27,18,0,166.0,13.0,1.2,3.0,17.0,10.23,0.0
2016,2,27,18,15,83.0,6.5,1.2,2.5,8.5,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,28,7,15,207.0,18.0,1.25,1.5,42.0,241.59,142.36
2016,2,28,7,30,414.0,36.0,1.4,2.0,84.0,454.96,377.36
2016,2,28,7,45,503.0,45.5,1.55,3.0,134.0,548.55,461.16
2016,2,28,8,0,592.0,55.0,1.7,4.0,184.0,642.66,539.07
2016,2,28,8,15,649.5,62.0,1.65,4.5,236.5,704.51,587.09
2016,2,28,8,30,707.0,69.0,1.6,5.0,289.0,764.15,630.57
2016,2,28,8,45,744.0,74.0,1.6,6.0,340.0,793.11,648.42
2016,2,28,9,0,781.0,79.0,1.6,7.0,391.0,826.2,668.58
2016,2,28,9,15,808.0,83.0,1.75,8.0,438.5,845.21,679.5
2016,2,28,9,30,835.0,87.0,1.9,9.0,486.0,860.07,687.3
2016,2,28,9,45,853.5,90.0,2.1,10.0,528.5,862.08,686.3
2016,2,28,10,0,872.0,93.0,2.3,11.0,571.0,859.84,682.34
2016,2,28,10,15,886.0,95.5,2.4,11.5,608.0,849.01,672.66
2016,2,28,10,30,900.0,98.0,2.5,12.0,645.0,833.97,660.17
2016,2,28,10,45,906.0,101.5,2.7,12.5,673.5,809.69,641.87
2016,2,28,11,0,912.0,105.0,2.9,13.0,702.0,774.64,615.33
2016,2,28,11,15,919.0,106.0,2.95,13.0,723.5,741.98,589.12
2016,2,28,11,30,926.0,107.0,3.0,13.0,745.0,705.89,559.78
2016,2,28,11,45,924.0,110.5,3.15,13.5,757.0,663.26,524.22
2016,2,28,12,0,922.0,114.0,3.3,14.0,769.0,618.08,485.89
2016,2,28,12,15,923.5,114.5,3.4,14.0,774.0,569.91,445.0
2016,2,28,12,30,925.0,115.0,3.5,14.0,779.0,519.46,401.06
2016,2,28,12,45,946.0,104.0,3.6,14.5,781.0,466.02,352.57
2016,2,28,13,0,967.0,93.0,3.7,15.0,783.0,408.97,299.87
2016,2,28,13,15,963.5,92.5,3.7,15.0,770.5,349.18,245.22
2016,2,28,13,30,960.0,92.0,3.7,15.0,758.0,288.49,190.48
2016,2,28,13,45,945.5,95.0,3.75,15.0,735.5,227.66,139.38
2016,2,28,14,0,931.0,98.0,3.8,15.0,713.0,167.51,97.09
2016,2,28,14,15,921.5,96.5,3.75,14.5,684.5,105.85,71.02
2016,2,28,14,30,912.0,95.0,3.7,14.0,656.0,89.61,72.83
2016,2,28,14,45,891.5,95.5,3.7,14.0,619.0,81.44,65.89
2016,2,28,15,0,871.0,96.0,3.7,14.0,582.0,81.71,66.29
2016,2,28,15,15,852.0,93.0,3.5,13.5,540.0,79.69,64.82
2016,2,28,15,30,833.0,90.0,3.3,13.0,498.0,77.64,63.33
2016,2,28,15,45,805.5,86.5,3.15,13.0,451.0,75.02,61.21
2016,2,28,16,0,778.0,83.0,3.0,13.0,404.0,72.4,59.06
2016,2,28,16,15,741.5,78.0,2.8,12.5,353.5,63.22,51.16
2016,2,28,16,30,705.0,73.0,2.6,12.0,303.0,59.48,48.02
2016,2,28,16,45,656.0,65.5,2.45,11.5,251.0,53.71,42.93
2016,2,28,17,0,607.0,58.0,2.3,11.0,199.0,47.87,37.62
2016,2,28,17,15,521.5,49.0,2.3,10.5,148.5,40.5,30.73
2016,2,28,17,30,436.0,40.0,2.3,10.0,98.0,33.16,23.62
2016,2,28,17,45,295.5,26.5,2.35,9.5,58.0,21.85,11.58
2016,2,28,18,0,155.0,13.0,2.4,9.0,18.0,10.23,0.0
2016,2,28,18,15,77.5,6.5,2.55,9.0,9.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,45,24.5,4.0,3.75,6.5,4.5,0.0,0.0
2016,2,29,7,0,49.0,8.0,3.8,7.0,9.0,46.61,0.0
2016,2,29,7,15,171.5,25.0,3.9,7.5,43.5,224.54,156.17
2016,2,29,7,30,294.0,42.0,4.0,8.0,78.0,358.74,300.11
2016,2,29,7,45,401.5,52.5,4.1,8.5,127.0,470.54,399.1
2016,2,29,8,0,509.0,63.0,4.2,9.0,176.0,582.18,493.1
2016,2,29,8,15,570.5,71.5,4.25,9.5,227.5,649.6,547.58
2016,2,29,8,30,632.0,80.0,4.3,10.0,279.0,714.86,597.95
2016,2,29,8,45,691.0,82.0,4.4,11.0,333.0,766.89,635.19
2016,2,29,9,0,750.0,84.0,4.5,12.0,387.0,815.3,668.43
2016,2,29,9,15,779.0,88.5,4.5,12.5,435.0,830.58,676.53
2016,2,29,9,30,808.0,93.0,4.5,13.0,483.0,848.12,686.35
2016,2,29,9,45,833.0,95.0,4.5,13.5,527.0,854.98,688.18
2016,2,29,10,0,858.0,97.0,4.5,14.0,571.0,857.4,686.89
2016,2,29,10,15,871.5,99.0,4.5,14.5,607.0,845.8,675.49
2016,2,29,10,30,885.0,101.0,4.5,15.0,643.0,830.07,661.37
2016,2,29,10,45,896.0,102.5,4.5,15.5,672.5,807.75,642.66
2016,2,29,11,0,907.0,104.0,4.5,16.0,702.0,774.45,615.95
2016,2,29,11,15,913.0,105.0,4.5,16.0,723.0,741.23,588.77
2016,2,29,11,30,919.0,106.0,4.5,16.0,744.0,704.67,558.6
2016,2,29,11,45,925.0,105.5,4.5,16.0,758.0,663.55,524.42
2016,2,29,12,0,931.0,105.0,4.5,16.0,772.0,619.43,487.13
2016,2,29,12,15,932.5,105.5,4.45,16.0,776.5,570.98,445.37
2016,2,29,12,30,934.0,106.0,4.4,16.0,781.0,520.21,400.74
2016,2,29,12,45,941.0,102.0,4.35,16.5,779.5,466.13,351.62
2016,2,29,13,0,948.0,98.0,4.3,17.0,778.0,409.76,299.72
2016,2,29,13,15,945.5,97.0,4.15,17.0,766.0,350.71,245.8
2016,2,29,13,30,943.0,96.0,4.0,17.0,754.0,290.72,191.82
2016,2,29,13,45,940.5,94.0,3.9,17.0,734.5,229.36,139.84
2016,2,29,14,0,938.0,92.0,3.8,17.0,715.0,167.55,95.41
2016,2,29,14,15,929.5,90.5,3.65,16.5,687.5,105.56,68.1
2016,2,29,14,30,921.0,89.0,3.5,16.0,660.0,86.3,69.36
2016,2,29,14,45,914.0,85.5,3.35,16.0,625.5,83.78,67.34
2016,2,29,15,0,907.0,82.0,3.2,16.0,591.0,81.1,65.19
2016,2,29,15,15,890.5,79.5,2.9,15.5,550.0,78.7,63.4
2016,2,29,15,30,874.0,77.0,2.6,15.0,509.0,69.27,55.47
2016,2,29,15,45,855.5,72.5,2.35,15.0,463.0,65.8,52.6
2016,2,29,16,0,837.0,68.0,2.1,15.0,417.0,62.22,49.61
2016,2,29,16,15,805.0,64.5,1.85,14.0,366.0,59.06,47.15
2016,2,29,16,30,773.0,61.0,1.6,13.0,315.0,55.89,44.61
2016,2,29,16,45,728.0,55.5,1.4,12.5,263.0,50.95,40.31
2016,2,29,17,0,683.0,50.0,1.2,12.0,211.0,45.98,35.83
2016,2,29,17,15,603.0,42.5,1.2,11.0,159.0,39.01,29.42
2016,2,29,17,30,523.0,35.0,1.2,10.0,107.0,32.08,22.81
2016,2,29,17,45,377.0,24.5,1.25,9.5,64.5,22.24,12.6
2016,2,29,18,0,231.0,14.0,1.3,9.0,22.0,11.02,0.0
2016,2,29,18,15,115.5,7.0,1.3,8.5,11.0,5.51,0.0
2016,2,29,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,6,45,63.5,5.5,1.25,3.5,7.0,0.0,0.0
2016,3,1,7,0,127.0,11.0,1.3,4.0,14.0,113.54,0.0
2016,3,1,7,15,279.5,24.0,1.45,4.5,53.0,322.66,237.28
2016,3,1,7,30,432.0,37.0,1.6,5.0,92.0,475.9,394.69
2016,3,1,7,45,508.5,47.0,1.8,6.0,140.5,560.1,468.47
2016,3,1,8,0,585.0,57.0,2.0,7.0,189.0,644.56,537.67
2016,3,1,8,15,639.0,63.5,1.9,8.0,240.5,702.97,580.93
2016,3,1,8,30,693.0,70.0,1.8,9.0,292.0,759.15,619.67
2016,3,1,8,45,719.0,77.0,1.7,10.0,340.5,787.72,635.9
2016,3,1,9,0,745.0,84.0,1.6,11.0,389.0,812.95,648.93
2016,3,1,9,15,771.5,88.0,1.65,11.5,435.5,825.62,655.3
2016,3,1,9,30,798.0,92.0,1.7,12.0,482.0,840.49,663.26
2016,3,1,9,45,807.0,99.0,1.75,13.0,521.5,839.28,658.58
2016,3,1,10,0,816.0,106.0,1.8,14.0,561.0,834.11,651.42
2016,3,1,10,15,830.0,108.5,2.05,14.5,596.5,824.29,644.28
2016,3,1,10,30,844.0,111.0,2.3,15.0,632.0,810.4,634.13
2016,3,1,10,45,844.5,117.0,2.55,16.0,658.5,785.65,614.95
2016,3,1,11,0,845.0,123.0,2.8,17.0,685.0,757.5,592.17
2016,3,1,11,15,852.0,124.5,3.05,17.0,706.0,726.32,568.54
2016,3,1,11,30,859.0,126.0,3.3,17.0,727.0,691.76,541.7
2016,3,1,11,45,547.0,238.0,3.55,17.5,623.0,552.68,432.56
2016,3,1,12,0,235.0,350.0,3.8,18.0,519.0,418.38,326.72
2016,3,1,12,15,545.0,243.0,3.9,18.0,638.5,485.3,377.06
2016,3,1,12,30,855.0,136.0,4.0,18.0,758.0,510.79,390.67
2016,3,1,12,45,858.0,133.5,4.15,18.0,755.0,458.25,344.51
2016,3,1,13,0,861.0,131.0,4.3,18.0,752.0,403.95,296.17
2016,3,1,13,15,856.5,130.0,4.35,18.0,740.0,347.04,245.11
2016,3,1,13,30,852.0,129.0,4.4,18.0,728.0,289.62,194.08
2016,3,1,13,45,841.5,129.0,4.45,18.0,707.0,231.59,145.47
2016,3,1,14,0,831.0,129.0,4.5,18.0,686.0,174.22,104.3
2016,3,1,14,15,819.5,127.0,4.45,18.0,657.5,116.43,77.37
2016,3,1,14,30,808.0,125.0,4.4,18.0,629.0,97.65,78.5
2016,3,1,14,45,789.0,123.5,4.4,18.0,593.5,89.56,71.76
2016,3,1,15,0,770.0,122.0,4.4,18.0,558.0,89.14,71.57
2016,3,1,15,15,385.0,96.5,4.3,17.5,314.5,65.2,51.21
2016,3,1,15,30,0.0,71.0,4.2,17.0,71.0,54.52,42.17
2016,3,1,15,45,12.5,115.5,4.1,17.0,120.5,86.59,70.28
2016,3,1,16,0,25.0,160.0,4.0,17.0,170.0,114.24,94.48
2016,3,1,16,15,19.0,141.0,3.95,16.5,148.5,101.14,83.48
2016,3,1,16,30,13.0,122.0,3.9,16.0,127.0,87.91,72.23
2016,3,1,16,45,6.5,101.5,3.85,15.5,104.0,73.64,59.85
2016,3,1,17,0,0.0,81.0,3.8,15.0,81.0,59.25,47.11
2016,3,1,17,15,0.0,60.0,3.9,14.5,60.0,44.46,33.78
2016,3,1,17,30,0.0,39.0,4.0,14.0,39.0,29.46,20.11
2016,3,1,17,45,0.0,22.5,4.1,14.0,22.5,17.17,8.38
2016,3,1,18,0,0.0,6.0,4.2,14.0,6.0,4.54,0.0
2016,3,1,18,15,0.0,3.0,4.35,14.0,3.0,2.36,0.0
2016,3,1,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,3,2,6,45,66.0,7.0,3.5,2.5,9.0,0.0,0.0
2016,3,2,7,0,132.0,14.0,3.7,3.0,18.0,120.44,0.0
2016,3,2,7,15,285.0,28.0,3.95,3.0,59.0,335.97,259.72
2016,3,2,7,30,438.0,42.0,4.2,3.0,100.0,488.04,414.81
2016,3,2,7,45,526.5,51.5,4.5,3.5,151.5,583.32,501.2
2016,3,2,8,0,615.0,61.0,4.8,4.0,203.0,678.53,583.01
2016,3,2,8,15,669.5,68.0,4.85,4.0,256.5,738.59,632.91
2016,3,2,8,30,724.0,75.0,4.9,4.0,310.0,796.17,678.63
2016,3,2,8,45,765.0,78.5,5.0,4.5,362.5,826.83,700.58
2016,3,2,9,0,806.0,82.0,5.1,5.0,415.0,861.93,725.34
2016,3,2,9,15,831.0,86.0,5.05,5.0,463.5,878.99,735.99
2016,3,2,9,30,856.0,90.0,5.0,5.0,512.0,891.81,743.34
2016,3,2,9,45,674.5,144.0,4.95,5.5,493.5,781.82,654.65
2016,3,2,10,0,493.0,198.0,4.9,6.0,475.0,656.41,550.44
2016,3,2,10,15,710.0,147.5,4.8,6.0,574.0,773.96,644.8
2016,3,2,10,30,927.0,97.0,4.7,6.0,673.0,855.24,704.58
2016,3,2,10,45,939.5,97.0,4.6,6.5,703.5,831.97,683.23
2016,3,2,11,0,952.0,97.0,4.5,7.0,734.0,804.69,659.77
2016,3,2,11,15,958.0,98.0,4.4,7.0,756.0,769.89,630.4
2016,3,2,11,30,964.0,99.0,4.3,7.0,778.0,731.59,597.45
2016,3,2,11,45,969.5,99.0,4.25,7.0,792.0,688.74,560.68
2016,3,2,12,0,975.0,99.0,4.2,7.0,806.0,642.76,520.65
2016,3,2,12,15,975.5,99.0,4.2,7.0,810.0,591.27,475.47
2016,3,2,12,30,976.0,99.0,4.2,7.0,814.0,537.5,427.21
2016,3,2,12,45,979.0,96.5,4.25,7.5,810.5,480.76,374.62
2016,3,2,13,0,982.0,94.0,4.3,8.0,807.0,422.04,319.23
2016,3,2,13,15,978.0,93.5,4.25,8.0,794.5,360.95,261.81
2016,3,2,13,30,974.0,93.0,4.2,8.0,782.0,299.02,204.22
2016,3,2,13,45,969.0,91.5,4.2,8.0,761.0,235.67,148.62
2016,3,2,14,0,964.0,90.0,4.2,8.0,740.0,172.15,100.94
2016,3,2,14,15,956.0,88.5,4.1,7.5,711.0,108.53,70.82
2016,3,2,14,30,948.0,87.0,4.0,7.0,682.0,85.87,71.4
2016,3,2,14,45,933.5,86.0,3.95,7.0,645.5,84.66,70.49
2016,3,2,15,0,919.0,85.0,3.9,7.0,609.0,83.36,69.5
2016,3,2,15,15,902.0,82.5,3.8,6.5,566.5,80.98,67.68
2016,3,2,15,30,885.0,80.0,3.7,6.0,524.0,71.56,59.5
2016,3,2,15,45,857.5,78.0,3.65,6.0,475.5,69.75,58.05
2016,3,2,16,0,830.0,76.0,3.6,6.0,427.0,67.97,56.61
2016,3,2,16,15,795.5,72.0,3.3,5.5,375.5,64.58,53.79
2016,3,2,16,30,761.0,68.0,3.0,5.0,324.0,61.17,50.89
2016,3,2,16,45,712.0,62.0,2.75,4.5,270.5,55.97,46.24
2016,3,2,17,0,663.0,56.0,2.5,4.0,217.0,46.82,37.79
2016,3,2,17,15,582.0,48.5,2.3,3.0,164.5,40.48,31.81
2016,3,2,17,30,501.0,41.0,2.1,2.0,112.0,34.23,25.66
2016,3,2,17,45,346.5,29.0,1.95,1.5,68.5,24.0,15.09
2016,3,2,18,0,192.0,17.0,1.8,1.0,25.0,13.94,0.0
2016,3,2,18,15,96.0,8.5,1.8,0.5,12.5,6.69,0.0
2016,3,2,18,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.5,1.4,-1.5,9.5,0.0,0.0
2016,3,3,7,0,0.0,19.0,1.6,-1.0,19.0,14.95,0.0
2016,3,3,7,15,203.5,31.5,1.75,-0.5,59.0,270.03,216.07
2016,3,3,7,30,407.0,44.0,1.9,0.0,99.0,464.5,396.29
2016,3,3,7,45,490.0,54.0,2.1,0.0,149.0,555.47,477.43
2016,3,3,8,0,573.0,64.0,2.3,0.0,199.0,646.27,554.81
2016,3,3,8,15,627.0,71.0,2.4,0.5,251.0,705.81,602.32
2016,3,3,8,30,681.0,78.0,2.5,1.0,303.0,762.92,645.8
2016,3,3,8,45,703.5,87.0,2.6,2.0,351.5,790.82,663.97
2016,3,3,9,0,726.0,96.0,2.7,3.0,400.0,815.25,679.0
2016,3,3,9,15,506.0,152.5,2.65,3.0,376.0,662.33,557.9
2016,3,3,9,30,286.0,209.0,2.6,3.0,352.0,497.88,421.16
2016,3,3,9,45,369.5,210.0,2.55,3.5,410.0,559.33,470.87
2016,3,3,10,0,453.0,211.0,2.5,4.0,468.0,636.96,529.73
2016,3,3,10,15,340.5,251.5,2.4,4.0,451.5,548.82,455.79
2016,3,3,10,30,228.0,292.0,2.3,4.0,435.0,465.19,385.92
2016,3,3,10,45,324.5,284.5,2.2,4.5,498.0,533.16,439.57
2016,3,3,11,0,421.0,277.0,2.1,5.0,561.0,590.67,482.29
2016,3,3,11,15,432.5,281.5,1.95,5.0,581.0,577.21,469.2
2016,3,3,11,30,444.0,286.0,1.8,5.0,601.0,561.0,454.39
2016,3,3,11,45,395.5,308.5,1.7,5.0,592.5,511.38,413.46
2016,3,3,12,0,347.0,331.0,1.6,5.0,584.0,474.42,382.37
2016,3,3,12,15,265.0,347.5,1.55,5.0,542.0,417.88,336.32
2016,3,3,12,30,183.0,364.0,1.5,5.0,500.0,364.45,293.17
2016,3,3,12,45,169.0,362.5,1.45,5.0,487.0,338.86,271.85
2016,3,3,13,0,155.0,361.0,1.4,5.0,474.0,314.5,251.38
2016,3,3,13,15,143.5,354.0,1.25,5.0,457.5,288.83,229.76
2016,3,3,13,30,132.0,347.0,1.1,5.0,441.0,264.57,209.59
2016,3,3,13,45,86.5,317.0,1.0,5.0,378.0,229.38,182.77
2016,3,3,14,0,41.0,287.0,0.9,5.0,315.0,196.3,158.27
2016,3,3,14,15,20.5,224.5,0.9,5.0,238.5,161.8,131.54
2016,3,3,14,30,0.0,162.0,0.9,5.0,162.0,119.77,101.63
2016,3,3,14,45,6.0,181.0,0.9,5.0,184.5,131.89,112.65
2016,3,3,15,0,12.0,200.0,0.9,5.0,207.0,143.25,122.85
2016,3,3,15,15,6.0,147.0,0.95,4.5,150.5,108.69,92.76
2016,3,3,15,30,0.0,94.0,1.0,4.0,94.0,71.89,60.16
2016,3,3,15,45,2.5,120.5,1.1,4.0,121.5,89.86,76.71
2016,3,3,16,0,5.0,147.0,1.2,4.0,149.0,106.18,91.68
2016,3,3,16,15,2.5,129.5,1.3,3.5,130.5,94.0,81.02
2016,3,3,16,30,0.0,112.0,1.4,3.0,112.0,81.7,70.13
2016,3,3,16,45,0.0,92.5,1.5,2.5,92.5,68.05,57.76
2016,3,3,17,0,0.0,73.0,1.6,2.0,73.0,54.25,45.01
2016,3,3,17,15,0.0,55.0,1.7,1.5,55.0,41.29,32.79
2016,3,3,17,30,0.0,37.0,1.8,1.0,37.0,28.19,20.28
2016,3,3,17,45,0.0,22.5,1.9,1.0,22.5,17.17,9.35
2016,3,3,18,0,0.0,8.0,2.0,1.0,8.0,6.07,0.0
2016,3,3,18,15,0.0,4.0,1.95,1.0,4.0,3.15,0.0
2016,3,3,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
