Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,14,6,45,136.5,14.0,0.95,14.0,26.0,164.93,0.0
2016,3,14,7,0,273.0,28.0,1.0,15.0,52.0,330.86,250.54
2016,3,14,7,15,381.0,39.5,1.05,15.5,98.0,444.22,356.3
2016,3,14,7,30,489.0,51.0,1.1,16.0,144.0,561.87,450.83
2016,3,14,7,45,550.5,59.5,1.15,16.5,195.0,634.36,506.5
2016,3,14,8,0,612.0,68.0,1.2,17.0,246.0,705.99,558.55
2016,3,14,8,15,317.5,106.0,1.25,17.5,199.5,468.09,378.49
2016,3,14,8,30,23.0,144.0,1.3,18.0,153.0,151.06,120.14
2016,3,14,8,45,17.0,155.5,1.4,18.5,162.5,152.4,121.27
2016,3,14,9,0,11.0,167.0,1.5,19.0,172.0,154.22,121.85
2016,3,14,9,15,25.0,195.5,1.6,19.5,209.0,192.39,152.38
2016,3,14,9,30,39.0,224.0,1.7,20.0,246.0,249.86,197.29
2016,3,14,9,45,26.5,221.0,1.8,20.5,236.5,210.47,164.93
2016,3,14,10,0,14.0,218.0,1.9,21.0,227.0,192.99,150.13
2016,3,14,10,15,154.0,265.0,1.95,21.0,369.5,390.07,305.82
2016,3,14,10,30,294.0,312.0,2.0,21.0,512.0,559.44,431.63
2016,3,14,10,45,278.5,329.0,2.1,21.5,525.0,544.67,417.61
2016,3,14,11,0,263.0,346.0,2.2,22.0,538.0,528.93,404.25
2016,3,14,11,15,209.5,361.5,2.25,22.0,517.0,470.74,360.08
2016,3,14,11,30,156.0,377.0,2.3,22.0,496.0,430.13,328.7
2016,3,14,11,45,189.0,382.0,2.35,22.0,528.0,438.83,334.96
2016,3,14,12,0,222.0,387.0,2.4,22.0,560.0,443.69,337.76
2016,3,14,12,15,298.0,373.0,2.4,22.0,606.5,457.84,347.02
2016,3,14,12,30,374.0,359.0,2.4,22.0,653.0,457.56,344.53
2016,3,14,12,45,605.5,250.5,2.4,22.0,723.5,451.79,335.45
2016,3,14,13,0,837.0,142.0,2.4,22.0,794.0,419.72,302.88
2016,3,14,13,15,832.5,141.5,2.4,22.0,780.5,363.62,254.14
2016,3,14,13,30,828.0,141.0,2.4,22.0,767.0,307.1,205.11
2016,3,14,13,45,504.0,247.5,2.4,22.0,626.0,251.52,171.72
2016,3,14,14,0,180.0,354.0,2.4,22.0,485.0,243.13,179.34
2016,3,14,14,15,129.5,332.5,2.35,21.5,425.0,208.96,157.67
2016,3,14,14,30,79.0,311.0,2.3,21.0,365.0,197.84,159.86
2016,3,14,14,45,39.5,235.0,2.3,21.0,262.0,157.75,127.26
2016,3,14,15,0,0.0,159.0,2.3,21.0,159.0,117.56,94.17
2016,3,14,15,15,176.0,191.0,2.05,20.5,287.0,129.7,104.82
2016,3,14,15,30,352.0,223.0,1.8,20.0,415.0,144.14,117.37
2016,3,14,15,45,176.0,120.0,1.6,20.0,216.0,82.24,65.28
2016,3,14,16,0,0.0,17.0,1.4,20.0,17.0,12.97,5.67
2016,3,14,16,15,271.5,65.5,1.25,19.5,168.0,47.0,35.52
2016,3,14,16,30,543.0,114.0,1.1,19.0,319.0,82.8,66.79
2016,3,14,16,45,483.5,106.0,1.0,18.5,268.5,77.1,62.05
2016,3,14,17,0,424.0,98.0,0.9,18.0,218.0,71.38,57.23
2016,3,14,17,15,355.0,83.5,0.85,17.5,170.0,61.18,48.28
2016,3,14,17,30,286.0,69.0,0.8,17.0,122.0,50.84,38.94
2016,3,14,17,45,196.5,50.0,0.8,17.0,80.5,37.09,26.29
2016,3,14,18,0,107.0,31.0,0.8,17.0,39.0,23.16,12.12
2016,3,14,18,15,53.5,15.5,0.8,17.0,19.5,12.2,0.0
2016,3,14,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,15,6,45,160.0,15.0,2.55,11.5,29.5,189.15,0.0
2016,3,15,7,0,320.0,30.0,2.8,12.0,59.0,374.66,293.93
2016,3,15,7,15,425.0,40.5,2.8,12.5,106.5,485.83,398.94
2016,3,15,7,30,530.0,51.0,2.8,13.0,154.0,600.61,494.16
2016,3,15,7,45,599.0,57.0,2.8,14.0,207.0,677.25,553.75
2016,3,15,8,0,668.0,63.0,2.8,15.0,260.0,753.02,609.04
2016,3,15,8,15,709.5,68.0,2.85,15.5,313.0,793.47,636.88
2016,3,15,8,30,751.0,73.0,2.9,16.0,366.0,838.36,666.91
2016,3,15,8,45,784.5,75.5,3.0,16.5,417.5,869.11,686.14
2016,3,15,9,0,818.0,78.0,3.1,17.0,469.0,896.13,702.42
2016,3,15,9,15,838.5,80.5,3.05,17.5,515.5,906.97,706.05
2016,3,15,9,30,859.0,83.0,3.0,18.0,562.0,903.16,699.59
2016,3,15,9,45,876.5,84.5,3.0,18.5,603.5,902.23,695.82
2016,3,15,10,0,894.0,86.0,3.0,19.0,645.0,897.2,689.37
2016,3,15,10,15,904.5,87.5,2.95,19.5,680.5,881.95,675.71
2016,3,15,10,30,915.0,89.0,2.9,20.0,716.0,862.74,659.64
2016,3,15,10,45,923.5,90.0,2.85,20.5,744.0,837.47,639.61
2016,3,15,11,0,932.0,91.0,2.8,21.0,772.0,808.44,617.2
2016,3,15,11,15,936.5,92.0,2.7,21.0,792.0,772.81,591.01
2016,3,15,11,30,941.0,93.0,2.6,21.0,812.0,733.89,560.47
2016,3,15,11,45,942.5,94.0,2.55,21.5,823.5,689.91,525.02
2016,3,15,12,0,944.0,95.0,2.5,22.0,835.0,643.22,486.97
2016,3,15,12,15,944.5,95.5,2.45,22.0,838.5,593.05,446.46
2016,3,15,12,30,945.0,96.0,2.4,22.0,842.0,540.7,403.18
2016,3,15,12,45,941.5,96.5,2.35,22.0,836.5,484.67,355.94
2016,3,15,13,0,938.0,97.0,2.3,22.0,831.0,427.35,306.49
2016,3,15,13,15,934.0,96.5,2.3,22.0,817.5,368.11,254.73
2016,3,15,13,30,930.0,96.0,2.3,22.0,804.0,308.18,202.31
2016,3,15,13,45,920.0,97.0,2.3,22.5,781.5,247.6,151.15
2016,3,15,14,0,910.0,98.0,2.3,23.0,759.0,187.43,106.14
2016,3,15,14,15,901.0,96.5,2.25,22.5,729.5,126.53,73.63
2016,3,15,14,30,892.0,95.0,2.2,22.0,700.0,89.17,69.75
2016,3,15,14,45,874.0,95.0,2.2,22.0,663.0,88.69,69.53
2016,3,15,15,0,856.0,95.0,2.2,22.0,626.0,79.66,62.1
2016,3,15,15,15,839.5,92.5,2.1,22.0,584.0,78.14,60.99
2016,3,15,15,30,823.0,90.0,2.0,22.0,542.0,76.59,59.86
2016,3,15,15,45,796.0,88.0,1.95,22.0,494.5,75.12,58.8
2016,3,15,16,0,769.0,86.0,1.9,22.0,447.0,73.68,57.76
2016,3,15,16,15,737.5,81.5,1.7,21.5,396.5,70.33,55.2
2016,3,15,16,30,706.0,77.0,1.5,21.0,346.0,61.81,48.15
2016,3,15,16,45,661.0,71.5,1.35,20.5,294.0,57.66,44.77
2016,3,15,17,0,616.0,66.0,1.2,20.0,242.0,53.5,41.28
2016,3,15,17,15,548.0,58.0,1.2,19.0,191.0,47.2,35.84
2016,3,15,17,30,480.0,50.0,1.2,18.0,140.0,40.9,30.17
2016,3,15,17,45,375.5,38.5,1.25,17.5,94.5,31.52,21.52
2016,3,15,18,0,271.0,27.0,1.3,17.0,49.0,22.15,11.68
2016,3,15,18,15,135.5,13.5,1.35,16.5,24.5,10.62,0.0
2016,3,15,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,6,45,72.5,18.5,2.1,13.5,25.5,103.98,0.0
2016,3,16,7,0,145.0,37.0,2.4,14.0,51.0,209.62,165.45
2016,3,16,7,15,230.0,56.0,2.45,14.5,94.5,330.42,272.53
2016,3,16,7,30,315.0,75.0,2.5,15.0,138.0,432.71,359.17
2016,3,16,7,45,365.5,91.5,2.6,15.5,186.0,500.67,414.73
2016,3,16,8,0,416.0,108.0,2.7,16.0,234.0,568.23,467.32
2016,3,16,8,15,463.0,119.5,2.8,16.5,283.5,624.86,509.38
2016,3,16,8,30,510.0,131.0,2.9,17.0,333.0,679.85,548.79
2016,3,16,8,45,545.0,139.5,3.0,17.5,381.0,717.42,574.19
2016,3,16,9,0,580.0,148.0,3.1,18.0,429.0,752.26,597.17
2016,3,16,9,15,606.5,155.0,3.2,18.5,473.5,783.36,617.11
2016,3,16,9,30,633.0,162.0,3.3,19.0,518.0,802.49,628.25
2016,3,16,9,45,664.5,162.0,3.4,20.0,559.5,814.96,633.51
2016,3,16,10,0,696.0,162.0,3.5,21.0,601.0,822.94,635.68
2016,3,16,10,15,710.5,166.0,3.55,21.5,635.0,815.78,628.26
2016,3,16,10,30,725.0,170.0,3.6,22.0,669.0,804.7,618.05
2016,3,16,10,45,741.5,169.5,3.7,22.5,697.5,786.88,603.13
2016,3,16,11,0,758.0,169.0,3.8,23.0,726.0,765.14,585.33
2016,3,16,11,15,765.5,171.0,3.85,23.5,746.5,735.31,561.27
2016,3,16,11,30,773.0,173.0,3.9,24.0,767.0,702.23,534.61
2016,3,16,11,45,785.5,169.5,3.95,24.5,781.5,661.75,502.41
2016,3,16,12,0,798.0,166.0,4.0,25.0,796.0,621.91,469.94
2016,3,16,12,15,801.0,166.5,4.05,25.0,801.0,577.01,433.8
2016,3,16,12,30,804.0,167.0,4.1,25.0,806.0,529.98,395.08
2016,3,16,12,45,835.5,149.5,4.15,25.0,810.0,479.91,352.78
2016,3,16,13,0,867.0,132.0,4.2,25.0,814.0,425.53,305.66
2016,3,16,13,15,700.0,206.0,4.2,25.0,751.0,364.41,257.16
2016,3,16,13,30,533.0,280.0,4.2,25.0,688.0,319.1,223.36
2016,3,16,13,45,553.5,263.5,4.25,25.0,677.0,271.48,183.66
2016,3,16,14,0,574.0,247.0,4.3,25.0,666.0,221.87,145.67
2016,3,16,14,15,616.0,219.5,4.2,24.5,654.0,165.27,110.16
2016,3,16,14,30,658.0,192.0,4.1,24.0,642.0,122.23,96.6
2016,3,16,14,45,682.5,170.0,4.0,24.0,615.5,111.93,88.3
2016,3,16,15,0,707.0,148.0,3.9,24.0,589.0,101.17,79.56
2016,3,16,15,15,685.0,142.0,3.65,23.5,545.5,98.61,77.78
2016,3,16,15,30,663.0,136.0,3.4,23.0,502.0,95.97,75.94
2016,3,16,15,45,536.5,154.0,3.15,22.5,434.0,105.06,84.0
2016,3,16,16,0,410.0,172.0,2.9,22.0,366.0,114.21,92.16
2016,3,16,16,15,387.5,158.5,2.65,21.0,326.0,106.89,86.56
2016,3,16,16,30,365.0,145.0,2.4,20.0,286.0,101.23,82.31
2016,3,16,16,45,348.5,125.5,2.15,19.5,244.0,87.61,70.9
2016,3,16,17,0,332.0,106.0,1.9,19.0,202.0,75.44,60.55
2016,3,16,17,15,423.0,79.5,1.85,18.0,176.0,59.18,46.47
2016,3,16,17,30,514.0,53.0,1.8,17.0,150.0,43.53,32.61
2016,3,16,17,45,400.5,41.5,1.75,16.5,102.5,34.09,23.87
2016,3,16,18,0,287.0,30.0,1.7,16.0,55.0,24.71,14.05
2016,3,16,18,15,143.5,15.0,1.75,15.5,27.5,11.8,0.0
2016,3,16,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,17,6,45,174.5,16.0,1.65,9.0,34.0,208.9,56.24
2016,3,17,7,0,349.0,32.0,1.8,10.0,68.0,403.94,324.09
2016,3,17,7,15,452.0,42.0,1.65,10.5,117.0,514.23,422.09
2016,3,17,7,30,555.0,52.0,1.5,11.0,166.0,627.62,512.79
2016,3,17,7,45,613.0,59.5,1.4,11.5,219.0,696.77,564.64
2016,3,17,8,0,671.0,67.0,1.3,12.0,272.0,764.78,612.26
2016,3,17,8,15,713.0,72.5,1.15,13.0,326.0,812.82,640.81
2016,3,17,8,30,755.0,78.0,1.0,14.0,380.0,852.07,661.37
2016,3,17,8,45,781.5,82.5,0.9,15.0,430.5,878.71,672.94
2016,3,17,9,0,808.0,87.0,0.8,16.0,481.0,901.6,681.51
2016,3,17,9,15,829.5,90.0,0.85,16.5,528.0,913.97,686.99
2016,3,17,9,30,851.0,93.0,0.9,17.0,575.0,922.21,689.96
2016,3,17,9,45,866.5,96.0,0.95,18.0,617.0,920.7,685.41
2016,3,17,10,0,882.0,99.0,1.0,19.0,659.0,904.52,671.55
2016,3,17,10,15,893.5,100.5,1.25,19.0,694.5,889.89,664.67
2016,3,17,10,30,905.0,102.0,1.5,19.0,730.0,871.3,654.6
2016,3,17,10,45,912.5,104.0,1.75,19.5,758.0,846.01,638.34
2016,3,17,11,0,920.0,106.0,2.0,20.0,786.0,816.99,619.13
2016,3,17,11,15,925.0,107.0,2.15,20.0,806.5,781.57,594.96
2016,3,17,11,30,930.0,108.0,2.3,20.0,827.0,742.86,566.49
2016,3,17,11,45,931.0,109.5,2.5,20.0,838.0,698.86,533.62
2016,3,17,12,0,932.0,111.0,2.7,20.0,849.0,652.21,497.66
2016,3,17,12,15,932.0,111.0,2.8,20.0,852.0,601.38,456.98
2016,3,17,12,30,932.0,111.0,2.9,20.0,855.0,548.5,413.44
2016,3,17,12,45,931.5,110.0,3.0,20.5,850.0,492.83,365.67
2016,3,17,13,0,931.0,109.0,3.1,21.0,845.0,435.66,315.5
2016,3,17,13,15,926.5,108.5,3.1,21.0,831.0,376.29,263.24
2016,3,17,13,30,922.0,108.0,3.1,21.0,817.0,316.31,210.39
2016,3,17,13,45,912.5,108.5,3.15,21.0,794.0,255.6,158.97
2016,3,17,14,0,903.0,109.0,3.2,21.0,771.0,195.3,113.37
2016,3,17,14,15,794.5,146.0,3.15,20.5,712.0,142.73,89.0
2016,3,17,14,30,686.0,183.0,3.1,20.0,653.0,117.41,94.04
2016,3,17,14,45,770.5,143.0,3.1,20.0,645.5,98.21,78.11
2016,3,17,15,0,855.0,103.0,3.1,20.0,638.0,84.6,66.78
2016,3,17,15,15,838.0,100.0,2.9,20.0,596.0,82.91,65.53
2016,3,17,15,30,821.0,97.0,2.7,20.0,554.0,81.17,64.24
2016,3,17,15,45,795.5,94.5,2.55,20.0,506.0,79.55,63.05
2016,3,17,16,0,770.0,92.0,2.4,20.0,458.0,77.93,61.87
2016,3,17,16,15,738.0,87.0,2.15,19.0,407.0,68.65,54.3
2016,3,17,16,30,706.0,82.0,1.9,18.0,356.0,65.22,51.72
2016,3,17,16,45,655.5,77.0,1.65,17.5,303.0,61.47,48.67
2016,3,17,17,0,605.0,72.0,1.4,17.0,250.0,57.77,45.56
2016,3,17,17,15,537.0,64.0,1.4,16.0,198.0,51.63,40.24
2016,3,17,17,30,469.0,56.0,1.4,15.0,146.0,45.51,34.68
2016,3,17,17,45,355.5,43.5,1.45,14.5,99.5,35.42,25.29
2016,3,17,18,0,242.0,31.0,1.5,14.0,53.0,23.71,13.66
2016,3,17,18,15,121.0,15.5,1.6,13.5,26.5,12.2,0.0
2016,3,17,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,6,45,171.5,17.5,1.35,8.0,36.0,211.93,93.19
2016,3,18,7,0,343.0,35.0,1.5,9.0,72.0,402.79,326.15
2016,3,18,7,15,444.0,46.0,1.5,9.5,122.0,513.23,422.98
2016,3,18,7,30,545.0,57.0,1.5,10.0,172.0,626.39,514.15
2016,3,18,7,45,611.0,64.0,1.55,10.5,226.5,702.6,572.56
2016,3,18,8,0,677.0,71.0,1.6,11.0,281.0,777.62,627.0
2016,3,18,8,15,718.0,76.5,1.55,12.0,335.0,824.82,656.46
2016,3,18,8,30,759.0,82.0,1.5,13.0,389.0,862.51,677.89
2016,3,18,8,45,784.0,87.5,1.5,14.0,440.0,888.93,691.29
2016,3,18,9,0,809.0,93.0,1.5,15.0,491.0,911.53,701.79
2016,3,18,9,15,830.0,96.0,1.55,15.0,538.5,923.36,708.15
2016,3,18,9,30,851.0,99.0,1.6,15.0,586.0,931.02,711.89
2016,3,18,9,45,867.0,102.0,1.65,15.5,628.0,929.81,708.49
2016,3,18,10,0,883.0,105.0,1.7,16.0,670.0,924.31,702.47
2016,3,18,10,15,894.0,107.0,1.75,16.0,705.5,898.75,684.37
2016,3,18,10,30,905.0,109.0,1.8,16.0,741.0,879.97,671.19
2016,3,18,10,45,917.0,108.5,1.85,16.5,770.0,855.54,652.91
2016,3,18,11,0,929.0,108.0,1.9,17.0,799.0,827.22,632.09
2016,3,18,11,15,934.0,109.0,1.9,17.0,819.0,791.33,606.3
2016,3,18,11,30,939.0,110.0,1.9,17.0,839.0,752.12,576.41
2016,3,18,11,45,941.5,110.0,1.95,17.5,850.5,707.28,541.21
2016,3,18,12,0,944.0,110.0,2.0,18.0,862.0,659.72,503.22
2016,3,18,12,15,944.0,110.0,2.05,18.0,865.0,608.26,462.26
2016,3,18,12,30,944.0,110.0,2.1,18.0,868.0,554.74,418.4
2016,3,18,12,45,944.5,108.5,2.15,18.0,863.0,498.48,371.02
2016,3,18,13,0,945.0,107.0,2.2,18.0,858.0,440.61,320.91
2016,3,18,13,15,941.5,106.5,2.15,18.0,844.5,380.77,268.02
2016,3,18,13,30,938.0,106.0,2.1,18.0,831.0,320.18,214.36
2016,3,18,13,45,933.0,104.5,2.05,18.5,809.5,258.17,161.05
2016,3,18,14,0,928.0,103.0,2.0,19.0,788.0,196.11,113.37
2016,3,18,14,15,919.5,101.5,1.9,18.5,758.5,133.97,78.8
2016,3,18,14,30,911.0,100.0,1.8,18.0,729.0,92.55,73.65
2016,3,18,14,45,900.0,98.0,1.7,18.0,692.5,91.16,72.68
2016,3,18,15,0,889.0,96.0,1.6,18.0,656.0,89.66,71.57
2016,3,18,15,15,873.0,93.0,1.45,18.0,613.0,79.17,62.79
2016,3,18,15,30,857.0,90.0,1.3,18.0,570.0,77.27,61.36
2016,3,18,15,45,835.5,87.0,1.2,18.0,522.0,75.18,59.75
2016,3,18,16,0,814.0,84.0,1.1,18.0,474.0,73.05,58.11
2016,3,18,16,15,783.5,80.0,1.0,17.5,422.0,69.97,55.75
2016,3,18,16,30,753.0,76.0,0.9,17.0,370.0,66.85,53.33
2016,3,18,16,45,707.0,71.0,0.8,17.0,316.0,57.9,45.63
2016,3,18,17,0,661.0,66.0,0.7,17.0,262.0,53.99,42.25
2016,3,18,17,15,595.0,59.0,0.7,16.5,208.5,48.37,37.31
2016,3,18,17,30,529.0,52.0,0.7,16.0,155.0,42.78,32.19
2016,3,18,17,45,415.5,41.5,0.75,15.5,106.5,34.1,24.11
2016,3,18,18,0,302.0,31.0,0.8,15.0,58.0,25.52,15.3
2016,3,18,18,15,151.0,15.5,0.85,14.5,29.0,12.6,0.0
2016,3,18,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,7.0,0.8,9.5,7.0,5.3,0.0
2016,3,19,7,0,0.0,14.0,0.9,10.0,14.0,10.63,3.25
2016,3,19,7,15,0.0,28.0,1.3,10.0,28.0,21.34,12.74
2016,3,19,7,30,0.0,42.0,1.7,10.0,42.0,32.1,22.28
2016,3,19,7,45,0.0,58.0,2.1,10.0,58.0,44.72,33.35
2016,3,19,8,0,0.0,74.0,2.5,10.0,74.0,58.83,45.59
2016,3,19,8,15,0.0,70.0,2.65,10.0,70.0,53.71,41.06
2016,3,19,8,30,0.0,66.0,2.8,10.0,66.0,50.61,38.27
2016,3,19,8,45,0.0,88.0,2.95,10.5,88.0,68.32,53.24
2016,3,19,9,0,0.0,110.0,3.1,11.0,110.0,87.26,69.02
2016,3,19,9,15,0.0,62.0,3.1,11.0,62.0,47.59,35.11
2016,3,19,9,30,0.0,14.0,3.1,11.0,14.0,10.7,3.52
2016,3,19,9,45,0.0,55.5,3.1,11.5,55.5,42.63,30.66
2016,3,19,10,0,0.0,97.0,3.1,12.0,97.0,74.95,57.67
2016,3,19,10,15,0.0,89.5,3.0,12.0,89.5,69.04,52.58
2016,3,19,10,30,0.0,82.0,2.9,12.0,82.0,63.26,47.64
2016,3,19,10,45,0.0,67.5,2.8,12.0,67.5,52.05,38.18
2016,3,19,11,0,0.0,53.0,2.7,12.0,53.0,40.85,28.75
2016,3,19,11,15,0.0,91.0,2.55,12.0,91.0,70.36,53.37
2016,3,19,11,30,0.0,129.0,2.4,12.0,129.0,100.18,77.96
2016,3,19,11,45,0.5,139.5,2.3,12.0,140.0,108.54,84.75
2016,3,19,12,0,1.0,150.0,2.2,12.0,151.0,116.72,91.4
2016,3,19,12,15,1.0,150.0,2.1,12.0,151.5,116.35,91.05
2016,3,19,12,30,1.0,150.0,2.0,12.0,152.0,115.98,90.72
2016,3,19,12,45,0.5,134.5,1.9,12.5,135.5,103.7,80.49
2016,3,19,13,0,0.0,119.0,1.8,13.0,119.0,91.61,70.47
2016,3,19,13,15,0.0,103.0,1.8,13.0,103.0,79.46,60.53
2016,3,19,13,30,0.0,87.0,1.8,13.0,87.0,67.27,50.52
2016,3,19,13,45,0.0,92.0,1.85,13.0,92.0,71.13,53.78
2016,3,19,14,0,0.0,97.0,1.9,13.0,97.0,74.84,56.93
2016,3,19,14,15,0.0,90.5,2.1,12.5,90.5,69.89,53.01
2016,3,19,14,30,0.0,84.0,2.3,12.0,84.0,64.8,51.36
2016,3,19,14,45,0.0,87.0,2.5,12.0,87.0,67.09,53.48
2016,3,19,15,0,0.0,90.0,2.7,12.0,90.0,69.37,55.61
2016,3,19,15,15,0.0,83.5,2.85,11.5,83.5,64.29,51.39
2016,3,19,15,30,0.0,77.0,3.0,11.0,77.0,59.21,47.16
2016,3,19,15,45,0.0,57.0,3.15,11.0,57.0,43.72,33.52
2016,3,19,16,0,0.0,37.0,3.3,11.0,37.0,28.29,19.82
2016,3,19,16,15,0.0,32.5,3.45,10.5,32.5,24.82,16.81
2016,3,19,16,30,0.0,28.0,3.6,10.0,28.0,21.35,13.77
2016,3,19,16,45,0.0,24.0,3.75,9.5,24.0,18.28,11.05
2016,3,19,17,0,0.0,20.0,3.9,9.0,20.0,15.21,8.28
2016,3,19,17,15,0.0,15.0,4.05,8.5,15.0,11.39,4.78
2016,3,19,17,30,0.0,10.0,4.2,8.0,10.0,7.58,1.26
2016,3,19,17,45,0.0,6.5,4.35,8.0,6.5,4.92,0.0
2016,3,19,18,0,0.0,3.0,4.5,8.0,3.0,2.27,0.0
2016,3,19,18,15,0.0,1.5,4.5,7.5,1.5,1.13,0.0
2016,3,19,18,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,6,45,0.0,1.0,3.0,2.5,1.0,0.75,0.0
2016,3,20,7,0,0.0,2.0,3.1,3.0,2.0,1.51,0.0
2016,3,20,7,15,0.0,4.0,3.1,3.0,4.0,3.03,0.0
2016,3,20,7,30,0.0,6.0,3.1,3.0,6.0,4.55,0.0
2016,3,20,7,45,0.0,8.0,3.1,3.0,8.0,6.07,0.0
2016,3,20,8,0,0.0,10.0,3.1,3.0,10.0,7.6,1.15
2016,3,20,8,15,0.0,23.0,3.05,3.0,23.0,17.52,10.02
2016,3,20,8,30,0.0,36.0,3.0,3.0,36.0,27.5,18.86
2016,3,20,8,45,0.0,35.5,3.0,3.5,35.5,27.13,18.42
2016,3,20,9,0,0.0,35.0,3.0,4.0,35.0,26.77,17.98
2016,3,20,9,15,0.0,90.5,2.95,4.0,90.5,69.75,55.47
2016,3,20,9,30,0.0,146.0,2.9,4.0,146.0,117.49,96.41
2016,3,20,9,45,15.5,203.0,2.85,4.5,213.0,182.09,151.32
2016,3,20,10,0,31.0,260.0,2.8,5.0,280.0,265.61,220.38
2016,3,20,10,15,15.5,187.0,2.7,5.0,197.0,163.62,134.5
2016,3,20,10,30,0.0,114.0,2.6,5.0,114.0,88.66,70.55
2016,3,20,10,45,2.5,150.5,2.55,5.5,153.0,120.13,97.1
2016,3,20,11,0,5.0,187.0,2.5,6.0,192.0,151.27,122.85
2016,3,20,11,15,11.5,233.5,2.45,6.0,243.5,192.87,157.24
2016,3,20,11,30,18.0,280.0,2.4,6.0,295.0,233.05,189.95
2016,3,20,11,45,9.0,178.0,2.4,6.5,185.5,144.13,116.13
2016,3,20,12,0,0.0,76.0,2.4,7.0,76.0,58.77,44.4
2016,3,20,12,15,5.5,154.5,2.35,7.0,159.0,122.25,97.84
2016,3,20,12,30,11.0,233.0,2.3,7.0,242.0,183.5,148.28
2016,3,20,12,45,6.0,190.0,2.25,7.0,194.5,147.72,118.63
2016,3,20,13,0,1.0,147.0,2.2,7.0,147.0,112.98,89.91
2016,3,20,13,15,4.5,176.5,2.1,7.0,180.0,135.31,108.5
2016,3,20,13,30,8.0,206.0,2.0,7.0,213.0,156.26,125.69
2016,3,20,13,45,4.0,178.0,1.95,7.0,181.5,134.4,107.77
2016,3,20,14,0,0.0,150.0,1.9,7.0,150.0,113.25,90.47
2016,3,20,14,15,8.5,199.0,1.85,7.0,205.0,146.59,118.2
2016,3,20,14,30,17.0,248.0,1.8,7.0,260.0,175.92,149.39
2016,3,20,14,45,9.0,207.5,1.75,7.0,214.0,150.05,127.19
2016,3,20,15,0,1.0,167.0,1.7,7.0,168.0,123.16,104.06
2016,3,20,15,15,2.5,171.5,1.7,7.0,173.5,125.64,106.56
2016,3,20,15,30,4.0,176.0,1.7,7.0,179.0,127.87,108.82
2016,3,20,15,45,8.5,174.5,1.7,7.0,179.5,126.11,107.59
2016,3,20,16,0,13.0,173.0,1.7,7.0,180.0,124.12,106.18
2016,3,20,16,15,8.5,155.5,1.65,6.5,159.5,111.95,95.88
2016,3,20,16,30,4.0,138.0,1.6,6.0,139.0,99.68,85.35
2016,3,20,16,45,2.0,118.0,1.55,6.0,118.5,85.79,73.02
2016,3,20,17,0,0.0,98.0,1.5,6.0,98.0,71.77,60.38
2016,3,20,17,15,0.0,77.5,1.3,5.5,77.5,57.32,47.23
2016,3,20,17,30,0.0,57.0,1.1,5.0,57.0,42.71,33.67
2016,3,20,17,45,0.0,38.5,0.95,5.0,38.5,29.26,20.95
2016,3,20,18,0,0.0,20.0,0.8,5.0,20.0,15.24,7.56
2016,3,20,18,15,0.0,10.0,0.7,4.5,10.0,7.6,0.0
2016,3,20,18,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,3,21,6,45,170.0,21.5,2.55,1.5,42.0,218.82,155.57
2016,3,21,7,0,340.0,43.0,2.9,2.0,84.0,410.61,348.82
2016,3,21,7,15,435.0,55.0,3.15,2.5,135.5,518.75,445.85
2016,3,21,7,30,530.0,67.0,3.4,3.0,187.0,628.58,539.2
2016,3,21,7,45,603.0,73.0,3.65,3.5,243.0,711.13,606.38
2016,3,21,8,0,676.0,79.0,3.9,4.0,299.0,792.04,669.34
2016,3,21,8,15,718.0,85.0,4.0,4.5,354.5,841.08,704.67
2016,3,21,8,30,760.0,91.0,4.1,5.0,410.0,887.17,736.99
2016,3,21,8,45,800.5,92.0,4.2,5.5,465.0,915.37,755.11
2016,3,21,9,0,841.0,93.0,4.3,6.0,520.0,947.32,775.89
2016,3,21,9,15,862.0,96.0,4.25,6.5,568.5,958.73,779.84
2016,3,21,9,30,883.0,99.0,4.2,7.0,617.0,965.86,780.87
2016,3,21,9,45,903.0,100.0,4.2,7.5,661.0,965.3,776.98
2016,3,21,10,0,923.0,101.0,4.2,8.0,705.0,949.57,762.32
2016,3,21,10,15,933.0,103.0,4.15,8.0,740.5,932.9,748.3
2016,3,21,10,30,943.0,105.0,4.1,8.0,776.0,912.15,731.53
2016,3,21,10,45,950.0,106.5,4.1,8.5,804.5,884.42,708.96
2016,3,21,11,0,957.0,108.0,4.1,9.0,833.0,852.9,683.82
2016,3,21,11,15,961.0,109.0,4.1,9.0,852.5,815.03,655.18
2016,3,21,11,30,965.0,110.0,4.1,9.0,872.0,773.84,621.84
2016,3,21,11,45,965.5,111.5,4.1,9.5,883.0,727.66,582.95
2016,3,21,12,0,966.0,113.0,4.1,10.0,894.0,678.8,541.3
2016,3,21,12,15,966.0,113.0,4.1,10.0,897.0,626.02,496.69
2016,3,21,12,30,966.0,113.0,4.1,10.0,900.0,571.14,449.15
2016,3,21,12,45,967.0,111.0,4.15,10.5,894.5,513.37,397.35
2016,3,21,13,0,968.0,109.0,4.2,11.0,889.0,453.94,342.93
2016,3,21,13,15,964.0,108.5,4.2,11.0,874.5,392.49,286.5
2016,3,21,13,30,960.0,108.0,4.2,11.0,860.0,330.34,229.32
2016,3,21,13,45,956.5,105.5,4.2,11.0,838.0,266.61,172.6
2016,3,21,14,0,953.0,103.0,4.2,11.0,816.0,202.69,121.35
2016,3,21,14,15,944.5,101.5,4.15,11.0,785.5,139.01,83.44
2016,3,21,14,30,936.0,100.0,4.1,11.0,755.0,93.26,76.36
2016,3,21,14,45,924.5,97.5,4.05,11.0,717.5,91.56,75.08
2016,3,21,15,0,913.0,95.0,4.0,11.0,680.0,89.75,73.67
2016,3,21,15,15,897.5,92.5,3.9,10.5,636.0,87.71,72.2
2016,3,21,15,30,882.0,90.0,3.8,10.0,592.0,77.76,63.76
2016,3,21,15,45,859.0,87.0,3.7,10.0,543.0,75.61,62.05
2016,3,21,16,0,836.0,84.0,3.6,10.0,494.0,73.41,60.3
2016,3,21,16,15,806.5,80.5,3.25,9.5,441.0,70.68,58.19
2016,3,21,16,30,777.0,77.0,2.9,9.0,388.0,67.93,56.01
2016,3,21,16,45,733.0,72.0,2.6,9.0,332.5,63.78,52.42
2016,3,21,17,0,689.0,67.0,2.3,9.0,277.0,55.02,44.57
2016,3,21,17,15,625.0,60.0,2.1,8.0,222.5,49.38,39.56
2016,3,21,17,30,561.0,53.0,1.9,7.0,168.0,43.76,34.36
2016,3,21,17,45,456.5,43.0,1.7,6.0,118.0,35.48,26.48
2016,3,21,18,0,352.0,33.0,1.5,5.0,68.0,27.29,18.09
2016,3,21,18,15,176.0,16.5,1.5,4.5,34.0,13.41,0.0
2016,3,21,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,6.5,0.95,1.0,6.5,0.0,0.0
2016,3,22,6,30,0.0,13.0,1.0,2.0,13.0,10.23,0.0
2016,3,22,6,45,192.0,27.0,1.1,3.0,51.5,253.73,188.63
2016,3,22,7,0,384.0,41.0,1.2,4.0,90.0,449.7,374.74
2016,3,22,7,15,477.0,51.5,1.2,4.5,141.5,554.79,463.95
2016,3,22,7,30,570.0,62.0,1.2,5.0,193.0,661.57,548.98
2016,3,22,7,45,637.5,67.0,1.2,5.5,249.5,737.46,605.61
2016,3,22,8,0,705.0,72.0,1.2,6.0,306.0,811.87,658.13
2016,3,22,8,15,743.5,77.0,1.45,7.0,360.5,849.43,683.94
2016,3,22,8,30,782.0,82.0,1.7,8.0,415.0,891.74,712.56
2016,3,22,8,45,814.0,85.0,1.95,9.0,468.0,921.72,731.55
2016,3,22,9,0,846.0,88.0,2.2,10.0,521.0,947.77,747.45
2016,3,22,9,15,865.0,91.0,2.4,10.5,568.5,957.23,752.35
2016,3,22,9,30,884.0,94.0,2.6,11.0,616.0,962.49,754.47
2016,3,22,9,45,899.0,95.5,2.8,11.5,658.0,946.97,742.09
2016,3,22,10,0,914.0,97.0,3.0,12.0,700.0,938.66,735.02
2016,3,22,10,15,924.5,99.0,3.1,12.0,735.5,922.75,723.16
2016,3,22,10,30,935.0,101.0,3.2,12.0,771.0,902.77,708.57
2016,3,22,10,45,942.5,102.0,3.35,12.5,799.0,875.3,687.77
2016,3,22,11,0,950.0,103.0,3.5,13.0,827.0,844.07,664.32
2016,3,22,11,15,955.0,104.0,3.6,13.0,847.0,807.32,637.78
2016,3,22,11,30,960.0,105.0,3.7,13.0,867.0,767.2,606.33
2016,3,22,11,45,962.5,105.5,3.8,13.5,879.0,721.81,569.16
2016,3,22,12,0,965.0,106.0,3.9,14.0,891.0,673.62,529.06
2016,3,22,12,15,965.5,106.5,3.95,14.0,894.0,621.74,485.94
2016,3,22,12,30,966.0,107.0,4.0,14.0,897.0,567.68,439.85
2016,3,22,12,45,964.5,106.5,4.05,14.5,891.5,510.05,388.9
2016,3,22,13,0,963.0,106.0,4.1,15.0,886.0,450.98,335.58
2016,3,22,13,15,959.5,105.5,4.1,15.0,872.0,390.05,280.45
2016,3,22,13,30,956.0,105.0,4.1,15.0,858.0,328.38,224.51
2016,3,22,13,45,948.0,104.5,4.15,15.0,835.0,265.31,169.35
2016,3,22,14,0,940.0,104.0,4.2,15.0,812.0,202.52,119.81
2016,3,22,14,15,931.5,102.5,4.2,15.0,781.5,139.64,82.61
2016,3,22,14,30,923.0,101.0,4.2,15.0,751.0,93.41,75.31
2016,3,22,14,45,907.0,100.5,4.25,15.0,712.5,92.77,74.95
2016,3,22,15,0,891.0,100.0,4.3,15.0,674.0,92.06,74.51
2016,3,22,15,15,875.0,97.5,4.2,15.0,630.5,81.93,65.94
2016,3,22,15,30,859.0,95.0,4.1,15.0,587.0,80.48,64.87
2016,3,22,15,45,834.0,92.5,4.05,15.0,537.5,78.77,63.59
2016,3,22,16,0,809.0,90.0,4.0,15.0,488.0,77.06,62.31
2016,3,22,16,15,779.0,85.5,3.75,14.5,436.0,73.78,59.76
2016,3,22,16,30,749.0,81.0,3.5,14.0,384.0,70.44,57.13
2016,3,22,16,45,705.0,75.5,3.3,13.5,329.0,60.97,48.98
2016,3,22,17,0,661.0,70.0,3.1,13.0,274.0,56.83,45.46
2016,3,22,17,15,598.5,62.5,2.95,12.0,220.0,50.95,40.33
2016,3,22,17,30,536.0,55.0,2.8,11.0,166.0,45.08,34.98
2016,3,22,17,45,435.5,44.0,2.65,10.5,117.0,36.12,26.55
2016,3,22,18,0,335.0,33.0,2.5,10.0,68.0,27.17,17.68
2016,3,22,18,15,167.5,16.5,2.6,9.5,34.0,13.36,0.0
2016,3,22,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,6,15,24.0,5.0,2.85,5.5,6.0,0.0,0.0
2016,3,23,6,30,48.0,10.0,3.0,6.0,12.0,48.18,0.0
2016,3,23,6,45,163.0,30.0,3.15,6.5,49.5,237.34,181.15
2016,3,23,7,0,278.0,50.0,3.3,7.0,87.0,366.96,309.68
2016,3,23,7,15,363.0,65.5,3.35,7.5,137.0,466.05,396.93
2016,3,23,7,30,448.0,81.0,3.4,8.0,187.0,567.65,481.87
2016,3,23,7,45,524.0,88.5,3.45,8.5,242.5,656.44,552.5
2016,3,23,8,0,600.0,96.0,3.5,9.0,298.0,742.54,617.81
2016,3,23,8,15,642.0,104.0,3.6,10.0,352.0,794.08,653.35
2016,3,23,8,30,684.0,112.0,3.7,11.0,406.0,842.62,685.56
2016,3,23,8,45,726.5,114.0,3.85,12.0,459.5,881.18,709.79
2016,3,23,9,0,769.0,116.0,4.0,13.0,513.0,915.8,730.7
2016,3,23,9,15,790.5,120.0,4.1,13.5,560.5,928.61,736.71
2016,3,23,9,30,812.0,124.0,4.2,14.0,608.0,930.24,734.94
2016,3,23,9,45,835.5,124.5,4.3,15.0,651.5,933.48,733.28
2016,3,23,10,0,859.0,125.0,4.4,16.0,695.0,932.15,728.68
2016,3,23,10,15,870.5,127.0,4.45,16.0,730.0,917.24,717.03
2016,3,23,10,30,882.0,129.0,4.5,16.0,765.0,898.2,702.68
2016,3,23,10,45,894.5,128.5,4.6,16.5,794.0,873.39,683.36
2016,3,23,11,0,907.0,128.0,4.7,17.0,823.0,835.29,654.55
2016,3,23,11,15,912.0,129.0,4.75,17.5,843.0,799.37,626.27
2016,3,23,11,30,917.0,130.0,4.8,18.0,863.0,760.21,594.27
2016,3,23,11,45,925.0,128.0,4.85,18.5,876.0,717.47,559.16
2016,3,23,12,0,933.0,126.0,4.9,19.0,889.0,671.67,521.04
2016,3,23,12,15,933.5,126.0,4.9,19.0,891.5,620.38,478.66
2016,3,23,12,30,934.0,126.0,4.9,19.0,894.0,567.02,433.57
2016,3,23,12,45,938.5,122.5,4.95,19.0,890.0,511.13,385.34
2016,3,23,13,0,943.0,119.0,5.0,19.0,886.0,453.34,334.23
2016,3,23,13,15,939.0,118.0,5.0,19.0,871.5,392.74,279.97
2016,3,23,13,30,935.0,117.0,5.0,19.0,857.0,331.52,225.07
2016,3,23,13,45,931.5,114.5,5.0,19.0,835.0,269.12,170.86
2016,3,23,14,0,928.0,112.0,5.0,19.0,813.0,206.57,121.76
2016,3,23,14,15,919.0,110.5,4.95,19.0,783.0,144.22,85.01
2016,3,23,14,30,910.0,109.0,4.9,19.0,753.0,97.4,77.51
2016,3,23,14,45,899.0,106.5,4.9,19.0,715.5,95.89,76.42
2016,3,23,15,0,888.0,104.0,4.9,19.0,678.0,85.69,67.92
2016,3,23,15,15,871.5,101.0,4.75,18.5,634.5,84.04,66.83
2016,3,23,15,30,855.0,98.0,4.6,18.0,591.0,82.33,65.68
2016,3,23,15,45,830.5,95.5,4.45,18.0,541.5,80.71,64.49
2016,3,23,16,0,806.0,93.0,4.3,18.0,492.0,79.08,63.3
2016,3,23,16,15,776.0,88.5,4.05,17.5,439.5,75.88,60.86
2016,3,23,16,30,746.0,84.0,3.8,17.0,387.0,67.07,53.49
2016,3,23,16,45,697.0,79.5,3.6,16.5,331.5,63.66,50.75
2016,3,23,17,0,648.0,75.0,3.4,16.0,276.0,60.3,47.98
2016,3,23,17,15,584.5,66.5,3.25,15.0,222.0,53.81,42.37
2016,3,23,17,30,521.0,58.0,3.1,14.0,168.0,47.27,36.51
2016,3,23,17,45,416.5,47.0,3.0,13.5,118.5,38.38,28.23
2016,3,23,18,0,312.0,36.0,2.9,13.0,69.0,29.54,19.54
2016,3,23,18,15,156.0,18.0,2.9,12.5,34.5,14.56,0.01
2016,3,23,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,7.5,2.3,8.5,7.5,0.0,0.0
2016,3,24,6,30,0.0,15.0,2.5,9.0,15.0,11.8,0.0
2016,3,24,6,45,149.5,32.5,2.75,10.0,53.0,229.51,177.23
2016,3,24,7,0,299.0,50.0,3.0,11.0,91.0,385.45,320.79
2016,3,24,7,15,384.0,63.5,3.0,11.5,140.5,482.39,404.06
2016,3,24,7,30,469.0,77.0,3.0,12.0,190.0,582.0,485.23
2016,3,24,7,45,530.5,86.0,3.05,13.0,243.5,661.56,545.91
2016,3,24,8,0,592.0,95.0,3.1,14.0,297.0,735.21,599.09
2016,3,24,8,15,483.5,127.0,3.25,14.5,309.5,660.83,540.34
2016,3,24,8,30,375.0,159.0,3.4,15.0,322.0,590.29,482.42
2016,3,24,8,45,560.5,138.0,3.55,15.5,414.0,738.5,595.68
2016,3,24,9,0,746.0,117.0,3.7,16.0,506.0,896.27,707.74
2016,3,24,9,15,767.5,121.0,4.0,16.5,552.5,909.27,714.04
2016,3,24,9,30,789.0,125.0,4.3,17.0,599.0,918.27,718.57
2016,3,24,9,45,673.5,171.0,4.6,18.0,594.5,842.51,661.91
2016,3,24,10,0,558.0,217.0,4.9,19.0,590.0,755.73,594.79
