Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,18,30,16.0,22.0,0.9,11.0,23.0,16.72,4.33
2016,4,13,18,45,8.0,11.0,0.95,10.5,11.5,8.65,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,44.5,6.5,1.5,3.5,7.5,0.0,0.0
2016,4,14,6,0,89.0,13.0,1.7,4.0,15.0,83.76,0.0
2016,4,14,6,15,224.5,28.0,1.9,4.5,53.0,286.89,222.46
2016,4,14,6,30,360.0,43.0,2.1,5.0,91.0,429.94,361.58
2016,4,14,6,45,448.5,53.5,2.3,5.5,141.5,533.44,451.68
2016,4,14,7,0,537.0,64.0,2.5,6.0,192.0,639.55,539.2
2016,4,14,7,15,594.5,71.5,2.55,6.5,246.0,713.49,596.61
2016,4,14,7,30,652.0,79.0,2.6,7.0,300.0,786.76,650.76
2016,4,14,7,45,691.0,85.0,2.65,8.0,355.0,838.39,685.19
2016,4,14,8,0,730.0,91.0,2.7,9.0,410.0,887.74,716.75
2016,4,14,8,15,758.5,96.0,2.75,9.5,463.0,915.32,732.97
2016,4,14,8,30,787.0,101.0,2.8,10.0,516.0,947.35,752.29
2016,4,14,8,45,807.0,105.0,2.85,10.5,565.5,965.97,761.86
2016,4,14,9,0,827.0,109.0,2.9,11.0,615.0,980.73,768.85
2016,4,14,9,15,843.0,112.0,2.9,11.5,660.5,986.35,769.14
2016,4,14,9,30,859.0,115.0,2.9,12.0,706.0,987.89,766.85
2016,4,14,9,45,870.0,118.5,2.9,12.5,745.0,981.02,758.99
2016,4,14,10,0,881.0,122.0,2.9,13.0,784.0,957.33,739.79
2016,4,14,10,15,889.5,123.5,2.9,13.5,817.0,938.41,724.27
2016,4,14,10,30,898.0,125.0,2.9,14.0,850.0,915.72,706.27
2016,4,14,10,45,904.0,127.0,2.9,14.5,875.5,887.64,684.71
2016,4,14,11,0,910.0,129.0,2.9,15.0,901.0,856.04,660.84
2016,4,14,11,15,914.0,130.0,2.85,15.0,919.0,818.65,633.85
2016,4,14,11,30,918.0,131.0,2.8,15.0,937.0,778.2,602.73
2016,4,14,11,45,920.0,131.5,2.8,15.5,946.5,733.15,566.85
2016,4,14,12,0,922.0,132.0,2.8,16.0,956.0,685.62,528.48
2016,4,14,12,15,922.0,132.0,2.75,16.0,957.0,634.34,487.22
2016,4,14,12,30,922.0,132.0,2.7,16.0,958.0,581.27,443.48
2016,4,14,12,45,923.0,130.0,2.7,16.5,951.5,525.77,396.04
2016,4,14,13,0,924.0,128.0,2.7,17.0,945.0,468.91,346.31
2016,4,14,13,15,920.5,127.0,2.7,17.0,930.0,409.94,294.55
2016,4,14,13,30,917.0,126.0,2.7,17.0,915.0,350.48,241.76
2016,4,14,13,45,912.0,124.5,2.7,17.0,891.5,290.13,189.04
2016,4,14,14,0,907.0,123.0,2.7,17.0,868.0,229.91,139.83
2016,4,14,14,15,899.0,121.0,2.7,17.0,837.5,169.45,99.03
2016,4,14,14,30,891.0,119.0,2.7,17.0,807.0,109.92,76.89
2016,4,14,14,45,881.0,116.5,2.7,17.0,769.5,100.06,80.13
2016,4,14,15,0,871.0,114.0,2.7,17.0,732.0,89.64,71.47
2016,4,14,15,15,856.5,111.0,2.65,16.5,689.0,88.46,70.79
2016,4,14,15,30,842.0,108.0,2.6,16.0,646.0,87.19,70.04
2016,4,14,15,45,824.0,104.5,2.6,16.0,597.5,85.42,68.72
2016,4,14,16,0,806.0,101.0,2.6,16.0,549.0,83.55,67.33
2016,4,14,16,15,780.0,97.0,2.45,15.5,497.0,81.06,65.54
2016,4,14,16,30,754.0,93.0,2.3,15.0,445.0,78.5,63.67
2016,4,14,16,45,720.0,87.5,2.15,15.0,391.0,68.84,55.42
2016,4,14,17,0,686.0,82.0,2.0,15.0,337.0,65.11,52.31
2016,4,14,17,15,636.0,75.0,1.8,14.0,282.0,59.99,48.09
2016,4,14,17,30,586.0,68.0,1.6,13.0,227.0,54.82,43.67
2016,4,14,17,45,511.0,59.0,1.45,12.0,175.0,47.82,37.39
2016,4,14,18,0,436.0,50.0,1.3,11.0,123.0,40.8,30.84
2016,4,14,18,15,316.5,36.5,1.3,10.5,79.5,29.8,20.35
2016,4,14,18,30,197.0,23.0,1.3,10.0,36.0,18.76,6.48
2016,4,14,18,45,98.5,11.5,1.35,9.5,18.0,9.05,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.0,2.35,3.5,8.0,6.29,0.0
2016,4,15,6,0,0.0,16.0,2.6,4.0,16.0,14.32,0.0
2016,4,15,6,15,143.0,31.5,2.7,4.0,51.5,219.1,173.42
2016,4,15,6,30,286.0,47.0,2.8,4.0,87.0,366.79,313.33
2016,4,15,6,45,353.5,62.0,2.9,4.5,133.0,452.45,389.58
2016,4,15,7,0,421.0,77.0,3.0,5.0,179.0,540.51,464.19
2016,4,15,7,15,495.0,79.5,3.15,5.5,228.5,628.12,535.01
2016,4,15,7,30,569.0,82.0,3.3,6.0,278.0,709.92,598.2
2016,4,15,7,45,662.5,86.0,3.5,7.0,350.5,812.06,673.66
2016,4,15,8,0,756.0,90.0,3.7,8.0,423.0,913.13,745.18
2016,4,15,8,15,784.0,94.5,3.8,8.5,477.0,940.01,760.9
2016,4,15,8,30,812.0,99.0,3.9,9.0,531.0,970.92,779.92
2016,4,15,8,45,832.0,103.0,4.0,10.0,581.5,989.42,788.35
2016,4,15,9,0,852.0,107.0,4.1,11.0,632.0,1003.99,794.05
2016,4,15,9,15,867.0,110.0,4.1,11.5,677.0,1008.33,793.41
2016,4,15,9,30,882.0,113.0,4.1,12.0,722.0,1008.54,790.13
2016,4,15,9,45,891.5,116.0,4.15,12.5,761.5,986.4,771.67
2016,4,15,10,0,901.0,119.0,4.2,13.0,801.0,973.39,760.05
2016,4,15,10,15,909.5,121.0,4.15,13.0,833.5,954.5,745.21
2016,4,15,10,30,918.0,123.0,4.1,13.0,866.0,931.74,727.84
2016,4,15,10,45,921.5,125.5,4.1,13.5,891.0,901.41,704.19
2016,4,15,11,0,925.0,128.0,4.1,14.0,916.0,867.64,678.25
2016,4,15,11,15,783.5,208.5,4.0,14.0,885.5,803.67,628.16
2016,4,15,11,30,642.0,289.0,3.9,14.0,855.0,724.05,565.46
2016,4,15,11,45,787.5,210.0,3.85,14.5,911.5,719.55,561.57
2016,4,15,12,0,933.0,131.0,3.8,15.0,968.0,692.22,539.28
2016,4,15,12,15,933.0,131.0,3.7,15.0,968.5,640.43,496.73
2016,4,15,12,30,933.0,131.0,3.6,15.0,969.0,586.84,451.84
2016,4,15,12,45,750.5,231.5,3.55,15.5,902.5,517.41,394.07
2016,4,15,13,0,568.0,332.0,3.5,16.0,836.0,459.35,346.52
2016,4,15,13,15,746.5,229.0,3.4,16.0,879.5,410.34,300.85
2016,4,15,13,30,925.0,126.0,3.3,16.0,923.0,353.56,245.47
2016,4,15,13,45,770.0,199.0,3.25,16.5,851.0,292.4,197.14
2016,4,15,14,0,615.0,272.0,3.2,17.0,779.0,254.97,172.11
2016,4,15,14,15,645.5,244.5,3.15,17.0,759.5,197.26,130.09
2016,4,15,14,30,676.0,217.0,3.1,17.0,740.0,136.87,99.69
2016,4,15,14,45,493.5,268.0,3.05,17.0,640.5,154.21,125.71
2016,4,15,15,0,311.0,319.0,3.0,17.0,541.0,186.18,152.64
2016,4,15,15,15,491.0,239.5,2.9,16.5,565.0,144.62,118.34
2016,4,15,15,30,671.0,160.0,2.8,16.0,589.0,106.58,86.58
2016,4,15,15,45,497.0,194.5,2.75,16.0,499.5,124.53,102.24
2016,4,15,16,0,323.0,229.0,2.7,16.0,410.0,146.46,121.26
2016,4,15,16,15,406.5,188.5,2.55,15.5,394.0,122.42,101.22
2016,4,15,16,30,490.0,148.0,2.4,15.0,378.0,101.53,83.69
2016,4,15,16,45,452.5,139.0,2.25,15.0,332.0,96.29,79.43
2016,4,15,17,0,415.0,130.0,2.1,15.0,286.0,90.89,74.95
2016,4,15,17,15,388.0,112.5,1.9,14.0,240.0,80.01,65.8
2016,4,15,17,30,361.0,95.0,1.7,13.0,194.0,68.7,56.01
2016,4,15,17,45,311.5,77.5,1.5,12.0,149.5,56.74,45.36
2016,4,15,18,0,262.0,60.0,1.3,11.0,105.0,44.47,34.12
2016,4,15,18,15,183.5,42.5,1.3,10.5,68.5,31.73,22.1
2016,4,15,18,30,105.0,25.0,1.3,10.0,32.0,18.91,7.31
2016,4,15,18,45,52.5,12.5,1.35,9.5,16.0,9.83,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,11.0,1.9,3.5,11.0,8.65,0.0
2016,4,16,6,0,0.0,22.0,2.1,4.0,22.0,26.55,0.0
2016,4,16,6,15,216.0,33.5,2.2,4.5,64.5,285.11,229.7
2016,4,16,6,30,432.0,45.0,2.3,5.0,107.0,497.81,418.5
2016,4,16,6,45,520.5,54.0,2.45,5.5,160.0,601.76,507.08
2016,4,16,7,0,609.0,63.0,2.6,6.0,213.0,707.77,592.85
2016,4,16,7,15,664.0,70.0,2.65,6.5,270.0,779.96,647.65
2016,4,16,7,30,719.0,77.0,2.7,7.0,327.0,851.23,699.11
2016,4,16,7,45,711.5,80.0,2.8,8.0,361.5,853.15,696.34
2016,4,16,8,0,704.0,83.0,2.9,9.0,396.0,845.73,686.87
2016,4,16,8,15,712.0,94.0,2.85,9.5,443.5,874.1,703.84
2016,4,16,8,30,720.0,105.0,2.8,10.0,491.0,892.83,713.15
2016,4,16,8,45,749.5,109.0,2.8,10.5,543.0,914.13,724.71
2016,4,16,9,0,779.0,113.0,2.8,11.0,595.0,938.7,738.49
2016,4,16,9,15,848.0,108.5,2.75,11.5,668.0,988.46,769.27
2016,4,16,9,30,917.0,104.0,2.7,12.0,741.0,1020.15,786.81
2016,4,16,9,45,926.5,106.5,2.65,12.5,780.5,1010.19,776.01
2016,4,16,10,0,936.0,109.0,2.6,13.0,820.0,996.18,763.13
2016,4,16,10,15,943.0,110.5,2.55,13.5,852.0,974.82,745.53
2016,4,16,10,30,950.0,112.0,2.5,14.0,884.0,949.6,725.59
2016,4,16,10,45,954.0,113.5,2.5,14.5,909.0,918.07,701.99
2016,4,16,11,0,958.0,115.0,2.5,15.0,934.0,883.02,676.13
2016,4,16,11,15,961.0,115.5,2.5,15.0,951.5,842.98,648.06
2016,4,16,11,30,964.0,116.0,2.5,15.0,969.0,799.87,616.36
2016,4,16,11,45,965.5,116.5,2.5,15.5,978.0,752.87,579.37
2016,4,16,12,0,967.0,117.0,2.5,16.0,987.0,703.34,539.81
2016,4,16,12,15,967.0,117.0,2.5,16.0,987.5,650.27,497.68
2016,4,16,12,30,967.0,117.0,2.5,16.0,988.0,595.31,452.87
2016,4,16,12,45,965.0,116.5,2.5,16.5,980.0,537.42,403.72
2016,4,16,13,0,963.0,116.0,2.5,17.0,972.0,478.36,352.37
2016,4,16,13,15,959.5,115.0,2.45,17.0,956.0,417.51,299.04
2016,4,16,13,30,956.0,114.0,2.4,17.0,940.0,356.14,244.63
2016,4,16,13,45,949.5,113.5,2.4,17.0,916.0,294.06,190.48
2016,4,16,14,0,943.0,113.0,2.4,17.0,892.0,232.23,139.9
2016,4,16,14,15,935.0,111.0,2.35,17.0,860.5,169.9,97.46
2016,4,16,14,30,927.0,109.0,2.3,17.0,829.0,108.5,73.81
2016,4,16,14,45,915.5,107.5,2.3,17.0,790.5,96.35,76.95
2016,4,16,15,0,904.0,106.0,2.3,17.0,752.0,95.53,76.44
2016,4,16,15,15,889.5,103.0,2.25,17.0,707.5,93.66,75.03
2016,4,16,15,30,875.0,100.0,2.2,17.0,663.0,82.94,66.08
2016,4,16,15,45,856.0,97.0,2.15,17.0,613.5,81.25,64.83
2016,4,16,16,0,837.0,94.0,2.1,17.0,564.0,79.47,63.52
2016,4,16,16,15,811.5,90.0,1.95,16.5,511.0,76.78,61.54
2016,4,16,16,30,786.0,86.0,1.8,16.0,458.0,74.0,59.46
2016,4,16,16,45,751.0,81.5,1.65,16.0,402.5,70.6,56.71
2016,4,16,17,0,716.0,77.0,1.5,16.0,347.0,62.02,49.36
2016,4,16,17,15,667.5,70.5,1.35,15.0,291.5,57.1,45.33
2016,4,16,17,30,619.0,64.0,1.2,14.0,236.0,52.14,41.12
2016,4,16,17,45,545.0,56.0,1.1,13.5,183.0,45.74,35.35
2016,4,16,18,0,471.0,48.0,1.0,13.0,130.0,39.37,29.38
2016,4,16,18,15,352.5,36.0,1.05,12.5,85.0,29.5,20.04
2016,4,16,18,30,234.0,24.0,1.1,12.0,40.0,19.65,8.34
2016,4,16,18,45,117.0,12.0,1.15,11.5,20.0,9.44,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,63.5,8.5,0.85,4.5,11.0,57.37,0.0
2016,4,17,6,0,127.0,17.0,0.9,5.0,22.0,158.88,0.0
2016,4,17,6,15,258.5,31.5,1.1,5.5,63.0,320.48,258.12
2016,4,17,6,30,390.0,46.0,1.3,6.0,104.0,461.91,385.49
2016,4,17,6,45,477.0,56.0,1.5,7.0,155.5,564.64,471.27
2016,4,17,7,0,564.0,66.0,1.7,8.0,207.0,669.65,554.2
2016,4,17,7,15,619.5,73.0,1.7,9.0,262.5,741.58,606.19
2016,4,17,7,30,675.0,80.0,1.7,10.0,318.0,812.68,654.76
2016,4,17,7,45,715.5,85.5,1.7,11.0,374.0,865.38,687.73
2016,4,17,8,0,756.0,91.0,1.7,12.0,430.0,915.76,717.84
2016,4,17,8,15,783.0,95.0,1.7,12.5,483.5,941.04,730.99
2016,4,17,8,30,810.0,99.0,1.7,13.0,537.0,970.27,746.9
2016,4,17,8,45,830.0,103.0,1.75,13.5,586.5,988.72,755.98
2016,4,17,9,0,850.0,107.0,1.8,14.0,636.0,1003.24,762.6
2016,4,17,9,15,864.5,109.5,1.85,14.5,681.0,1006.47,761.83
2016,4,17,9,30,879.0,112.0,1.9,15.0,726.0,1005.62,758.66
2016,4,17,9,45,883.5,117.5,1.95,15.5,763.5,981.38,740.16
2016,4,17,10,0,888.0,123.0,2.0,16.0,801.0,966.33,728.21
2016,4,17,10,15,896.0,125.0,2.05,16.5,833.0,947.18,713.57
2016,4,17,10,30,904.0,127.0,2.1,17.0,865.0,924.24,696.54
2016,4,17,10,45,909.5,128.5,2.15,17.5,890.0,894.99,675.37
2016,4,17,11,0,915.0,130.0,2.2,18.0,915.0,862.28,651.93
2016,4,17,11,15,918.5,131.0,2.2,18.0,932.0,824.28,625.64
2016,4,17,11,30,922.0,132.0,2.2,18.0,949.0,783.26,595.34
2016,4,17,11,45,923.5,132.5,2.2,18.5,958.0,737.69,559.99
2016,4,17,12,0,925.0,133.0,2.2,19.0,967.0,689.7,522.23
2016,4,17,12,15,925.0,133.0,2.2,19.0,968.0,638.32,482.07
2016,4,17,12,30,925.0,133.0,2.2,19.0,969.0,585.17,439.41
2016,4,17,12,45,924.0,132.0,2.2,19.0,961.5,529.35,393.46
2016,4,17,13,0,923.0,131.0,2.2,19.0,954.0,472.37,345.21
2016,4,17,13,15,919.5,130.0,2.2,19.0,938.5,413.56,294.36
2016,4,17,13,30,916.0,129.0,2.2,19.0,923.0,354.29,242.45
2016,4,17,13,45,910.0,128.0,2.2,19.5,899.5,294.19,190.2
2016,4,17,14,0,904.0,127.0,2.2,20.0,876.0,234.35,141.45
2016,4,17,14,15,895.5,125.0,2.15,20.0,845.0,174.16,100.81
2016,4,17,14,30,887.0,123.0,2.1,20.0,814.0,114.98,77.7
2016,4,17,14,45,876.5,120.5,2.1,20.0,776.5,101.84,80.6
2016,4,17,15,0,866.0,118.0,2.1,20.0,739.0,91.62,72.22
2016,4,17,15,15,851.5,115.5,2.05,19.5,695.5,90.86,71.91
2016,4,17,15,30,837.0,113.0,2.0,19.0,652.0,90.04,71.56
2016,4,17,15,45,818.0,109.0,1.95,19.0,604.0,88.05,70.08
2016,4,17,16,0,799.0,105.0,1.9,19.0,556.0,85.94,68.51
2016,4,17,16,15,773.5,100.5,1.75,18.5,503.5,83.23,66.56
2016,4,17,16,30,748.0,96.0,1.6,18.0,451.0,74.24,59.17
2016,4,17,16,45,714.0,90.5,1.45,18.0,397.0,70.67,56.3
2016,4,17,17,0,680.0,85.0,1.3,18.0,343.0,67.03,53.31
2016,4,17,17,15,630.5,78.0,1.2,17.0,288.5,62.0,49.25
2016,4,17,17,30,581.0,71.0,1.1,16.0,234.0,56.92,45.0
2016,4,17,17,45,509.0,61.5,1.0,15.5,181.5,49.63,38.5
2016,4,17,18,0,437.0,52.0,0.9,15.0,129.0,42.3,31.72
2016,4,17,18,15,322.5,39.0,0.95,14.5,85.0,31.77,21.87
2016,4,17,18,30,208.0,26.0,1.0,14.0,41.0,19.9,8.93
2016,4,17,18,45,104.0,13.0,1.1,13.5,20.5,10.23,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,74.5,8.5,1.1,8.5,12.5,66.24,0.0
2016,4,18,6,0,149.0,17.0,1.1,9.0,25.0,184.06,29.69
2016,4,18,6,15,278.0,31.0,1.3,10.0,66.0,337.12,269.58
2016,4,18,6,30,407.0,45.0,1.5,11.0,107.0,476.77,391.55
2016,4,18,6,45,486.0,55.0,1.7,12.5,158.0,572.33,469.2
2016,4,18,7,0,565.0,65.0,1.9,14.0,209.0,669.93,543.86
2016,4,18,7,15,618.5,72.0,1.8,14.5,263.5,739.85,593.69
2016,4,18,7,30,672.0,79.0,1.7,15.0,318.0,808.95,640.11
2016,4,18,7,45,706.5,85.0,1.65,15.5,372.0,856.29,669.36
2016,4,18,8,0,741.0,91.0,1.6,16.0,426.0,901.24,695.97
2016,4,18,8,15,768.0,95.5,1.5,17.0,479.0,927.13,706.75
2016,4,18,8,30,795.0,100.0,1.4,18.0,532.0,956.92,719.86
2016,4,18,8,45,813.0,104.5,1.3,19.0,580.5,973.96,724.09
2016,4,18,9,0,831.0,109.0,1.2,20.0,629.0,987.14,725.84
2016,4,18,9,15,846.0,112.0,1.15,20.5,673.5,991.61,724.32
2016,4,18,9,30,861.0,115.0,1.1,21.0,718.0,992.03,720.5
2016,4,18,9,45,877.5,114.5,1.1,22.0,758.5,973.0,704.17
2016,4,18,10,0,894.0,114.0,1.1,23.0,799.0,963.27,694.25
2016,4,18,10,15,902.0,116.0,1.0,23.0,831.0,944.25,679.44
2016,4,18,10,30,910.0,118.0,0.9,23.0,863.0,921.42,662.51
2016,4,18,10,45,915.0,119.5,0.8,23.5,888.0,891.86,640.24
2016,4,18,11,0,920.0,121.0,0.7,24.0,913.0,858.85,616.05
2016,4,18,11,15,923.5,122.0,0.65,24.0,930.0,820.95,590.91
2016,4,18,11,30,927.0,123.0,0.6,24.0,947.0,780.03,562.35
2016,4,18,11,45,928.0,123.5,0.55,24.5,956.0,734.2,528.6
2016,4,18,12,0,929.0,124.0,0.5,25.0,965.0,685.99,492.7
2016,4,18,12,15,929.0,124.0,0.5,25.0,966.0,634.71,455.45
2016,4,18,12,30,929.0,124.0,0.5,25.0,967.0,581.64,415.73
2016,4,18,12,45,929.0,122.5,0.55,25.5,959.5,526.01,372.56
2016,4,18,13,0,929.0,121.0,0.6,26.0,952.0,469.13,326.98
2016,4,18,13,15,925.0,120.5,0.6,26.0,936.5,410.39,279.08
2016,4,18,13,30,921.0,120.0,0.6,26.0,921.0,351.23,229.99
2016,4,18,13,45,914.5,119.5,0.65,26.0,897.0,291.26,180.85
2016,4,18,14,0,908.0,119.0,0.7,26.0,873.0,231.58,134.58
2016,4,18,14,15,899.5,117.0,0.7,26.0,842.5,171.38,95.24
2016,4,18,14,30,891.0,115.0,0.7,26.0,812.0,112.18,72.57
2016,4,18,14,45,879.5,113.5,0.75,26.0,774.0,98.29,75.56
2016,4,18,15,0,868.0,112.0,0.8,26.0,736.0,97.62,75.22
2016,4,18,15,15,853.5,109.0,0.75,26.0,692.5,86.89,66.61
2016,4,18,15,30,839.0,106.0,0.7,26.0,649.0,85.61,65.76
2016,4,18,15,45,820.0,102.5,0.7,26.0,601.0,83.8,64.46
2016,4,18,16,0,801.0,99.0,0.7,26.0,553.0,81.88,63.1
2016,4,18,16,15,776.0,95.0,0.65,26.0,501.0,79.39,61.25
2016,4,18,16,30,751.0,91.0,0.6,26.0,449.0,76.82,59.32
2016,4,18,16,45,717.0,86.0,0.55,26.0,395.5,67.64,51.84
2016,4,18,17,0,683.0,81.0,0.5,26.0,342.0,64.23,49.15
2016,4,18,17,15,636.0,74.5,0.55,25.0,288.0,59.5,45.47
2016,4,18,17,30,589.0,68.0,0.6,24.0,234.0,54.72,41.61
2016,4,18,17,45,518.5,59.0,0.65,23.5,182.0,47.74,35.59
2016,4,18,18,0,448.0,50.0,0.7,23.0,130.0,40.73,29.31
2016,4,18,18,15,339.0,37.5,0.8,22.0,86.0,30.58,20.17
2016,4,18,18,30,230.0,25.0,0.9,21.0,42.0,20.4,9.34
2016,4,18,18,45,115.0,12.5,1.05,20.0,21.0,9.83,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,12.0,1.75,10.5,12.0,9.44,0.0
2016,4,19,6,0,0.0,24.0,1.9,11.0,24.0,26.97,3.9
2016,4,19,6,15,161.0,38.5,2.05,11.5,63.5,244.03,196.52
2016,4,19,6,30,322.0,53.0,2.2,12.0,103.0,407.69,338.75
2016,4,19,6,45,393.0,66.5,2.35,13.0,151.5,495.59,411.94
2016,4,19,7,0,464.0,80.0,2.5,14.0,200.0,586.06,483.57
2016,4,19,7,15,487.5,89.0,2.4,14.5,241.0,634.09,518.98
2016,4,19,7,30,511.0,98.0,2.3,15.0,282.0,674.56,546.95
2016,4,19,7,45,572.0,101.0,2.25,16.0,337.5,743.26,593.63
2016,4,19,8,0,633.0,104.0,2.2,17.0,393.0,810.06,636.68
2016,4,19,8,15,596.5,131.0,2.1,17.5,428.5,804.91,628.22
2016,4,19,8,30,560.0,158.0,2.0,18.0,464.0,783.93,609.35
2016,4,19,8,45,585.5,166.5,1.9,19.0,512.5,823.59,632.21
2016,4,19,9,0,611.0,175.0,1.8,20.0,561.0,849.31,644.25
2016,4,19,9,15,590.5,199.5,1.85,21.0,593.5,841.82,634.9
2016,4,19,9,30,570.0,224.0,1.9,22.0,626.0,823.68,618.29
2016,4,19,9,45,472.0,279.0,2.0,23.0,624.0,768.21,574.73
2016,4,19,10,0,374.0,334.0,2.1,24.0,622.0,692.53,517.86
2016,4,19,10,15,483.0,307.5,2.1,24.5,695.0,765.01,568.08
2016,4,19,10,30,592.0,281.0,2.1,25.0,768.0,811.81,598.78
2016,4,19,10,45,713.0,224.0,2.1,25.5,827.5,837.87,615.78
2016,4,19,11,0,834.0,167.0,2.1,26.0,887.0,842.13,618.2
2016,4,19,11,15,683.0,259.0,2.05,26.0,856.5,770.9,565.01
2016,4,19,11,30,532.0,351.0,2.0,26.0,826.0,695.35,509.56
2016,4,19,11,45,507.0,363.5,2.0,26.0,820.0,651.34,478.05
2016,4,19,12,0,482.0,376.0,2.0,26.0,814.0,607.47,445.96
2016,4,19,12,15,522.0,362.5,2.0,26.0,837.0,583.48,427.68
2016,4,19,12,30,562.0,349.0,2.0,26.0,860.0,554.99,405.2
2016,4,19,12,45,527.0,358.0,2.05,26.5,834.0,501.61,364.03
2016,4,19,13,0,492.0,367.0,2.1,27.0,808.0,451.01,324.58
2016,4,19,13,15,478.0,360.5,2.1,27.0,783.5,401.9,286.08
2016,4,19,13,30,464.0,354.0,2.1,27.0,759.0,354.59,248.6
2016,4,19,13,45,526.0,322.0,2.1,27.0,769.5,312.93,212.81
2016,4,19,14,0,588.0,290.0,2.1,27.0,780.0,265.05,173.38
2016,4,19,14,15,463.5,322.0,2.05,26.5,699.5,223.08,150.29
2016,4,19,14,30,339.0,354.0,2.0,26.0,619.0,206.81,151.25
2016,4,19,14,45,366.5,329.0,1.95,26.0,603.5,190.36,149.82
2016,4,19,15,0,394.0,304.0,1.9,26.0,588.0,181.27,142.89
2016,4,19,15,15,385.5,285.0,1.8,25.5,549.5,173.32,137.11
2016,4,19,15,30,377.0,266.0,1.7,25.0,511.0,164.91,130.92
2016,4,19,15,45,489.0,209.5,1.65,25.0,503.0,132.23,104.64
2016,4,19,16,0,601.0,153.0,1.6,25.0,495.0,104.71,82.33
2016,4,19,16,15,592.0,147.0,1.4,24.5,458.0,103.03,81.4
2016,4,19,16,30,583.0,141.0,1.2,24.0,421.0,101.18,80.29
2016,4,19,16,45,535.0,135.0,1.05,23.5,368.5,95.17,75.67
2016,4,19,17,0,487.0,129.0,0.9,23.0,316.0,91.29,72.77
2016,4,19,17,15,437.0,116.5,0.9,22.5,265.0,83.17,66.19
2016,4,19,17,30,387.0,104.0,0.9,22.0,214.0,74.86,59.27
2016,4,19,17,45,325.5,87.5,0.9,21.5,166.5,63.57,49.53
2016,4,19,18,0,264.0,71.0,0.9,21.0,119.0,52.03,39.29
2016,4,19,18,15,180.5,50.5,0.9,20.5,78.5,37.28,26.02
2016,4,19,18,30,97.0,30.0,0.9,20.0,38.0,22.44,11.28
2016,4,19,18,45,48.5,15.0,0.95,20.0,19.0,11.8,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,14.0,9.0,2.9,13.0,10.0,18.31,0.0
2016,4,20,6,0,28.0,18.0,3.0,13.0,20.0,51.29,19.16
2016,4,20,6,15,96.0,42.5,3.2,13.0,56.5,174.32,139.46
2016,4,20,6,30,164.0,67.0,3.4,13.0,93.0,270.14,225.2
2016,4,20,6,45,233.5,87.5,3.65,13.5,140.5,360.32,303.38
2016,4,20,7,0,303.0,108.0,3.9,14.0,188.0,452.78,380.72
2016,4,20,7,15,413.5,102.5,3.95,14.0,238.0,572.51,477.81
2016,4,20,7,30,524.0,97.0,4.0,14.0,288.0,686.73,565.7
2016,4,20,7,45,383.5,142.5,4.1,14.5,294.0,596.27,491.38
2016,4,20,8,0,243.0,188.0,4.2,15.0,300.0,485.09,398.61
2016,4,20,8,15,401.0,173.5,4.15,15.0,383.5,646.64,526.63
2016,4,20,8,30,559.0,159.0,4.1,15.0,467.0,784.35,629.64
2016,4,20,8,45,620.5,164.5,4.1,15.5,534.5,857.19,678.94
2016,4,20,9,0,682.0,170.0,4.1,16.0,602.0,915.53,717.09
2016,4,20,9,15,700.5,175.0,4.0,16.5,645.5,926.18,720.42
2016,4,20,9,30,719.0,180.0,3.9,17.0,689.0,932.93,721.45
2016,4,20,9,45,757.5,170.5,3.85,17.5,732.0,939.59,722.86
2016,4,20,10,0,796.0,161.0,3.8,18.0,775.0,933.43,715.51
2016,4,20,10,15,805.5,163.5,3.7,18.0,807.0,917.24,702.53
2016,4,20,10,30,815.0,166.0,3.6,18.0,839.0,897.23,687.14
2016,4,20,10,45,824.0,166.5,3.5,18.5,864.0,871.24,666.48
2016,4,20,11,0,833.0,167.0,3.4,19.0,889.0,841.66,643.45
2016,4,20,11,15,837.5,168.0,3.3,19.0,905.5,805.61,615.93
2016,4,20,11,30,842.0,169.0,3.2,19.0,922.0,766.56,585.98
2016,4,20,11,45,843.5,170.0,3.15,19.5,931.0,722.68,551.26
2016,4,20,12,0,845.0,171.0,3.1,20.0,940.0,676.49,514.32
2016,4,20,12,15,844.5,171.0,3.0,20.0,940.5,626.34,474.56
2016,4,20,12,30,844.0,171.0,2.9,20.0,941.0,574.64,432.68
2016,4,20,12,45,844.5,169.0,2.85,20.5,934.0,520.73,387.45
2016,4,20,13,0,845.0,167.0,2.8,21.0,927.0,465.74,340.35
2016,4,20,13,15,840.5,166.0,2.7,21.0,911.5,408.78,291.42
2016,4,20,13,30,836.0,165.0,2.6,21.0,896.0,351.7,241.87
2016,4,20,13,45,826.5,165.0,2.55,21.0,872.0,294.18,192.76
2016,4,20,14,0,817.0,165.0,2.5,21.0,848.0,237.56,147.11
2016,4,20,14,15,807.5,162.5,2.45,21.0,817.5,180.59,108.02
2016,4,20,14,30,798.0,160.0,2.4,21.0,787.0,125.01,84.18
2016,4,20,14,45,623.0,219.5,2.35,21.0,695.5,129.9,103.54
2016,4,20,15,0,448.0,279.0,2.3,21.0,604.0,160.14,128.7
2016,4,20,15,15,591.5,213.5,2.25,21.0,615.5,133.19,106.65
2016,4,20,15,30,735.0,148.0,2.2,21.0,627.0,100.53,79.7
2016,4,20,15,45,712.0,144.0,2.15,21.0,580.0,99.49,79.11
2016,4,20,16,0,689.0,140.0,2.1,21.0,533.0,98.4,78.44
2016,4,20,16,15,661.0,133.5,2.0,20.5,482.5,95.49,76.41
2016,4,20,16,30,633.0,127.0,1.9,20.0,432.0,92.45,74.24
2016,4,20,16,45,595.0,119.5,1.8,20.0,380.0,88.4,71.03
2016,4,20,17,0,557.0,112.0,1.7,20.0,328.0,84.22,67.67
2016,4,20,17,15,507.5,102.0,1.55,19.0,276.0,74.83,59.97
2016,4,20,17,30,458.0,92.0,1.4,18.0,224.0,67.83,54.15
2016,4,20,17,45,388.0,79.0,1.3,17.0,174.5,58.48,46.04
2016,4,20,18,0,318.0,66.0,1.2,16.0,125.0,49.03,37.55
2016,4,20,18,15,227.0,48.0,1.2,15.5,83.0,35.86,25.44
2016,4,20,18,30,136.0,30.0,1.2,15.0,41.0,22.56,12.02
2016,4,20,18,45,68.0,15.0,1.3,14.5,20.5,11.8,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,6.5,1.95,11.5,6.5,5.11,0.0
2016,4,21,6,0,0.0,13.0,2.1,12.0,13.0,9.89,0.0
2016,4,21,6,15,0.5,34.0,2.15,12.0,34.0,30.38,19.53
2016,4,21,6,30,1.0,55.0,2.2,12.0,55.0,53.06,39.58
2016,4,21,6,45,12.5,78.0,2.25,12.5,81.5,86.88,69.38
2016,4,21,7,0,24.0,101.0,2.3,13.0,108.0,135.24,111.01
2016,4,21,7,15,40.0,122.5,2.35,13.5,136.5,171.89,142.17
2016,4,21,7,30,56.0,144.0,2.4,14.0,165.0,208.33,172.4
2016,4,21,7,45,271.0,156.5,2.45,15.0,280.0,476.86,393.47
2016,4,21,8,0,486.0,169.0,2.5,16.0,395.0,730.38,584.66
2016,4,21,8,15,454.5,186.0,2.6,16.5,416.0,715.52,568.12
2016,4,21,8,30,423.0,203.0,2.7,17.0,437.0,697.94,551.89
2016,4,21,8,45,445.0,216.0,2.8,17.5,482.0,727.59,571.38
2016,4,21,9,0,467.0,229.0,2.9,18.0,527.0,754.5,588.33
2016,4,21,9,15,435.0,261.0,2.95,18.5,553.5,744.6,577.1
2016,4,21,9,30,403.0,293.0,3.0,19.0,580.0,710.68,549.65
2016,4,21,9,45,404.0,309.0,3.05,19.5,609.5,712.65,548.79
2016,4,21,10,0,405.0,325.0,3.1,20.0,639.0,712.19,546.04
2016,4,21,10,15,299.0,368.0,3.1,20.5,604.5,638.84,488.39
2016,4,21,10,30,193.0,411.0,3.1,21.0,570.0,549.98,419.91
2016,4,21,10,45,298.0,393.0,3.15,21.5,648.0,621.64,472.99
2016,4,21,11,0,403.0,375.0,3.2,22.0,726.0,668.18,506.12
2016,4,21,11,15,367.0,400.5,3.2,22.0,724.5,635.68,480.61
2016,4,21,11,30,331.0,426.0,3.2,22.0,723.0,603.23,455.6
2016,4,21,11,45,332.5,430.0,3.25,22.5,731.0,579.78,437.02
2016,4,21,12,0,334.0,434.0,3.3,23.0,739.0,555.0,417.24
2016,4,21,12,15,402.0,408.0,3.35,23.0,775.5,545.84,409.76
2016,4,21,12,30,470.0,382.0,3.4,23.0,812.0,529.32,395.86
2016,4,21,12,45,448.0,382.5,3.45,23.0,790.0,480.67,357.85
2016,4,21,13,0,426.0,383.0,3.5,23.0,768.0,434.03,320.96
2016,4,21,13,15,437.0,372.0,3.5,23.0,761.0,394.65,288.35
2016,4,21,13,30,448.0,361.0,3.5,23.0,754.0,354.41,254.58
2016,4,21,13,45,297.0,389.5,3.55,23.0,647.0,306.34,221.2
2016,4,21,14,0,146.0,418.0,3.6,23.0,540.0,278.99,206.13
2016,4,21,14,15,309.5,359.5,3.55,23.0,607.0,237.0,169.12
2016,4,21,14,30,473.0,301.0,3.5,23.0,674.0,177.16,128.12
2016,4,21,14,45,412.5,308.5,3.5,23.0,623.0,170.25,135.8
2016,4,21,15,0,352.0,316.0,3.5,23.0,572.0,185.39,148.44
2016,4,21,15,15,272.0,310.0,3.4,22.5,500.5,181.77,146.07
2016,4,21,15,30,192.0,304.0,3.3,22.0,429.0,187.35,151.3
2016,4,21,15,45,405.5,226.5,3.25,22.0,466.5,139.16,111.88
2016,4,21,16,0,619.0,149.0,3.2,22.0,504.0,102.32,81.43
2016,4,21,16,15,507.0,162.0,2.95,21.5,435.0,108.73,87.32
2016,4,21,16,30,395.0,175.0,2.7,21.0,366.0,115.36,93.4
2016,4,21,16,45,361.0,163.5,2.5,21.0,322.5,112.1,90.94
2016,4,21,17,0,327.0,152.0,2.3,21.0,279.0,104.68,84.9
2016,4,21,17,15,302.5,131.5,2.15,20.5,235.0,91.92,74.32
2016,4,21,17,30,278.0,111.0,2.0,20.0,191.0,78.75,63.16
2016,4,21,17,45,234.5,91.5,1.85,19.5,149.5,65.6,51.74
2016,4,21,18,0,191.0,72.0,1.7,19.0,108.0,52.17,39.8
2016,4,21,18,15,133.5,51.5,1.7,18.5,72.5,37.76,26.75
2016,4,21,18,30,76.0,31.0,1.7,18.0,37.0,23.12,12.53
2016,4,21,18,45,38.0,15.5,1.75,17.5,18.5,12.2,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,6,15,0.0,1.0,2.9,15.0,1.0,0.75,0.0
2016,4,22,6,30,0.0,2.0,2.9,15.0,2.0,1.51,0.0
2016,4,22,6,45,0.0,3.0,2.95,15.5,3.0,2.27,0.0
2016,4,22,7,0,0.0,4.0,3.0,16.0,4.0,3.03,0.0
2016,4,22,7,15,0.0,5.0,3.0,16.0,5.0,3.79,0.0
2016,4,22,7,30,0.0,6.0,3.0,16.0,6.0,4.56,0.0
2016,4,22,7,45,0.0,49.5,3.0,16.5,49.5,37.88,26.5
2016,4,22,8,0,0.0,93.0,3.0,17.0,93.0,72.71,55.49
2016,4,22,8,15,3.0,134.5,3.1,17.0,136.0,113.09,88.84
2016,4,22,8,30,6.0,176.0,3.2,17.0,179.0,154.13,122.16
2016,4,22,8,45,13.5,206.0,3.3,17.5,214.5,188.21,149.31
2016,4,22,9,0,21.0,236.0,3.4,18.0,250.0,221.71,175.57
2016,4,22,9,15,13.5,215.0,3.45,18.0,224.0,191.22,150.46
2016,4,22,9,30,6.0,194.0,3.5,18.0,198.0,163.05,127.33
2016,4,22,9,45,46.0,280.0,3.6,18.0,315.5,297.01,234.35
2016,4,22,10,0,86.0,366.0,3.7,18.0,433.0,414.08,324.54
2016,4,22,10,15,59.5,353.0,3.7,18.0,400.5,368.03,287.54
2016,4,22,10,30,33.0,340.0,3.7,18.0,368.0,324.82,253.19
2016,4,22,10,45,24.5,313.5,3.7,18.5,334.5,287.47,223.5
2016,4,22,11,0,16.0,287.0,3.7,19.0,301.0,241.0,186.7
2016,4,22,11,15,18.0,304.0,3.65,19.0,320.0,253.94,196.64
2016,4,22,11,30,20.0,321.0,3.6,19.0,339.0,266.23,205.91
2016,4,22,11,45,22.5,336.5,3.55,19.0,357.0,276.98,213.97
2016,4,22,12,0,25.0,352.0,3.5,19.0,375.0,290.81,224.37
2016,4,22,12,15,15.5,263.5,3.4,19.0,278.0,211.17,162.61
2016,4,22,12,30,6.0,175.0,3.3,19.0,181.0,137.71,104.98
2016,4,22,12,45,122.5,314.5,3.2,19.0,425.5,289.76,222.96
2016,4,22,13,0,239.0,454.0,3.1,19.0,670.0,412.75,312.58
2016,4,22,13,15,144.0,423.0,3.0,18.5,553.0,336.67,255.53
2016,4,22,13,30,49.0,392.0,2.9,18.0,436.0,282.12,216.37
2016,4,22,13,45,52.0,385.5,2.8,18.0,430.5,269.45,206.41
2016,4,22,14,0,55.0,379.0,2.7,18.0,425.0,256.47,196.26
2016,4,22,14,15,102.0,383.0,2.65,18.0,465.0,253.26,192.53
2016,4,22,14,30,149.0,387.0,2.6,18.0,505.0,227.91,174.69
2016,4,22,14,45,122.5,364.0,2.55,18.0,458.0,211.81,172.34
2016,4,22,15,0,96.0,341.0,2.5,18.0,411.0,213.96,174.48
2016,4,22,15,15,54.0,278.0,2.45,17.5,317.0,181.52,148.38
2016,4,22,15,30,12.0,215.0,2.4,17.0,223.0,154.53,126.54
2016,4,22,15,45,8.5,197.0,2.4,17.0,202.5,142.31,116.65
2016,4,22,16,0,5.0,179.0,2.4,17.0,182.0,129.96,106.56
2016,4,22,16,15,32.5,189.5,2.25,17.0,205.5,130.14,107.08
2016,4,22,16,30,60.0,200.0,2.1,17.0,229.0,135.02,111.61
2016,4,22,16,45,55.0,178.0,1.95,17.0,202.5,121.43,100.31
2016,4,22,17,0,50.0,156.0,1.8,17.0,176.0,107.55,88.66
2016,4,22,17,15,42.5,133.5,1.6,16.5,148.5,93.07,76.48
2016,4,22,17,30,35.0,111.0,1.4,16.0,121.0,78.34,63.8
2016,4,22,17,45,25.0,88.5,1.25,16.0,95.0,63.31,50.49
2016,4,22,18,0,15.0,66.0,1.1,16.0,69.0,48.42,37.06
2016,4,22,18,15,7.5,45.0,1.0,15.5,46.5,33.46,23.45
2016,4,22,18,30,0.0,24.0,0.9,15.0,24.0,18.32,9.13
2016,4,22,18,45,0.0,12.0,0.85,15.0,12.0,9.44,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,5,45,94.0,12.5,2.35,11.5,19.0,85.53,0.0
2016,4,23,6,0,188.0,25.0,2.6,12.0,38.0,236.8,156.47
2016,4,23,6,15,298.0,38.5,2.7,12.0,80.0,364.03,298.18
2016,4,23,6,30,408.0,52.0,2.8,12.0,122.0,488.02,405.49
2016,4,23,6,45,481.5,61.5,2.95,12.5,173.0,578.63,480.53
2016,4,23,7,0,555.0,71.0,3.1,13.0,224.0,670.64,552.95
2016,4,23,7,15,604.0,78.5,3.25,13.5,277.0,736.83,602.39
2016,4,23,7,30,653.0,86.0,3.4,14.0,330.0,802.01,649.14
2016,4,23,7,45,691.5,90.0,3.6,15.0,384.0,850.42,681.01
2016,4,23,8,0,730.0,94.0,3.8,16.0,438.0,896.52,710.34
2016,4,23,8,15,755.0,98.5,3.85,16.5,489.0,920.19,723.5
2016,4,23,8,30,780.0,103.0,3.9,17.0,540.0,947.8,739.46
2016,4,23,8,45,800.5,105.5,3.95,17.5,588.0,964.89,747.88
2016,4,23,9,0,821.0,108.0,4.0,18.0,636.0,978.22,753.8
2016,4,23,9,15,834.5,111.0,3.95,18.5,679.0,981.22,752.09
2016,4,23,9,30,848.0,114.0,3.9,19.0,722.0,980.3,747.94
2016,4,23,9,45,606.5,231.0,3.9,19.5,677.5,856.01,657.16
2016,4,23,10,0,365.0,348.0,3.9,20.0,633.0,697.99,536.54
2016,4,23,10,15,293.0,379.5,3.85,20.0,614.5,644.36,495.29
2016,4,23,10,30,221.0,411.0,3.8,20.0,596.0,574.15,441.46
2016,4,23,10,45,127.5,386.5,3.75,20.5,494.0,456.24,351.09
2016,4,23,11,0,34.0,362.0,3.7,21.0,392.0,332.03,254.71
2016,4,23,11,15,466.5,244.5,3.65,21.0,665.5,590.67,456.87
2016,4,23,11,30,899.0,127.0,3.6,21.0,939.0,765.13,585.14
2016,4,23,11,45,481.0,279.0,3.6,21.0,714.0,568.85,435.07
2016,4,23,12,0,63.0,431.0,3.6,21.0,489.0,375.1,285.7
2016,4,23,12,15,47.5,404.0,3.55,21.0,448.0,335.75,256.33
2016,4,23,12,30,32.0,377.0,3.5,21.0,407.0,299.34,228.59
2016,4,23,12,45,18.0,266.0,3.5,21.5,283.0,209.79,159.78
2016,4,23,13,0,4.0,155.0,3.5,22.0,159.0,120.36,90.15
2016,4,23,13,15,8.5,205.5,3.5,22.0,213.5,158.27,119.88
2016,4,23,13,30,13.0,256.0,3.5,22.0,268.0,193.77,147.3
2016,4,23,13,45,264.5,289.5,3.5,22.0,513.0,244.01,176.27
2016,4,23,14,0,516.0,323.0,3.5,22.0,758.0,272.2,186.22
2016,4,23,14,15,673.0,232.0,3.45,21.5,778.0,198.41,126.31
2016,4,23,14,30,830.0,141.0,3.4,21.0,798.0,118.83,76.91
2016,4,23,14,45,817.0,139.0,3.4,21.0,761.0,100.23,78.93
2016,4,23,15,0,804.0,137.0,3.4,21.0,724.0,100.4,79.27
2016,4,23,15,15,789.0,133.5,3.35,21.0,682.0,99.57,78.76
2016,4,23,15,30,774.0,130.0,3.3,21.0,640.0,98.63,78.18
2016,4,23,15,45,569.0,180.0,3.25,21.0,540.0,117.62,94.38
2016,4,23,16,0,364.0,230.0,3.2,21.0,440.0,147.71,119.88
2016,4,23,16,15,525.5,170.5,3.05,20.5,443.5,113.97,92.03
2016,4,23,16,30,687.0,111.0,2.9,20.0,447.0,82.57,65.77
2016,4,23,16,45,655.5,104.0,2.8,20.0,395.0,78.51,62.55
2016,4,23,17,0,624.0,97.0,2.7,20.0,343.0,74.3,59.13
2016,4,23,17,15,577.0,89.0,2.55,19.0,290.5,68.99,54.91
2016,4,23,17,30,530.0,81.0,2.4,18.0,238.0,63.58,50.46
2016,4,23,17,45,468.5,70.5,2.3,17.5,188.0,55.96,43.78
2016,4,23,18,0,407.0,60.0,2.2,17.0,138.0,48.22,36.74
2016,4,23,18,15,308.0,46.0,2.2,16.5,94.5,34.97,24.67
