Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,18,30,209.0,32.0,2.2,16.0,51.0,24.3,14.07
2016,4,23,18,45,104.5,16.0,2.25,15.5,25.5,12.19,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,101.5,13.0,2.0,8.5,20.0,92.08,0.0
2016,4,24,6,0,203.0,26.0,2.2,9.0,40.0,253.26,178.47
2016,4,24,6,15,313.0,39.0,2.25,9.5,83.5,378.09,312.47
2016,4,24,6,30,423.0,52.0,2.3,10.0,127.0,502.14,418.77
2016,4,24,6,45,496.0,62.0,2.35,10.5,178.5,593.21,493.44
2016,4,24,7,0,569.0,72.0,2.4,11.0,230.0,685.73,565.27
2016,4,24,7,15,618.5,79.0,2.4,11.5,284.0,752.05,613.44
2016,4,24,7,30,668.0,86.0,2.4,12.0,338.0,817.29,658.69
2016,4,24,7,45,703.0,91.5,2.45,13.0,392.5,864.36,688.18
2016,4,24,8,0,738.0,97.0,2.5,14.0,447.0,909.01,715.09
2016,4,24,8,15,763.5,101.5,2.25,14.5,499.0,932.78,725.14
2016,4,24,8,30,789.0,106.0,2.0,15.0,551.0,960.87,737.69
2016,4,24,8,45,808.0,110.0,1.8,15.5,599.5,978.13,742.86
2016,4,24,9,0,827.0,114.0,1.6,16.0,648.0,991.56,745.26
2016,4,24,9,15,841.5,117.0,1.35,16.5,692.0,995.37,740.32
2016,4,24,9,30,856.0,120.0,1.1,17.0,736.0,995.18,732.58
2016,4,24,9,45,866.5,122.5,0.9,17.5,774.5,986.5,720.23
2016,4,24,10,0,877.0,125.0,0.7,18.0,813.0,960.68,697.16
2016,4,24,10,15,885.0,127.0,0.55,18.0,844.5,941.72,681.22
2016,4,24,10,30,893.0,129.0,0.4,18.0,876.0,919.04,663.03
2016,4,24,10,45,898.5,130.5,0.3,18.5,900.5,890.11,641.05
2016,4,24,11,0,904.0,132.0,0.2,19.0,925.0,857.78,617.35
2016,4,24,11,15,907.5,133.0,0.2,19.0,941.5,820.22,593.36
2016,4,24,11,30,911.0,134.0,0.2,19.0,958.0,779.73,565.75
2016,4,24,11,45,911.5,135.0,0.25,19.5,966.5,734.44,533.86
2016,4,24,12,0,912.0,136.0,0.3,20.0,975.0,686.9,499.67
2016,4,24,12,15,912.0,136.0,0.35,20.0,975.0,636.35,463.31
2016,4,24,12,30,912.0,136.0,0.4,20.0,975.0,584.12,424.41
2016,4,24,12,45,921.5,128.0,0.5,20.5,970.5,529.76,382.19
2016,4,24,13,0,931.0,120.0,0.6,21.0,966.0,473.38,336.7
2016,4,24,13,15,927.0,119.5,0.65,21.0,950.0,414.96,288.52
2016,4,24,13,30,923.0,119.0,0.7,21.0,934.0,356.14,238.96
2016,4,24,13,45,916.0,118.5,0.75,21.0,910.0,296.41,188.86
2016,4,24,14,0,909.0,118.0,0.8,21.0,886.0,237.04,141.42
2016,4,24,14,15,901.5,116.5,0.8,21.0,855.5,177.65,100.66
2016,4,24,14,30,894.0,115.0,0.8,21.0,825.0,119.13,75.14
2016,4,24,14,45,881.0,114.0,0.8,21.0,787.0,98.36,77.12
2016,4,24,15,0,868.0,113.0,0.8,21.0,749.0,97.97,77.02
2016,4,24,15,15,854.0,110.5,0.8,21.0,706.0,87.43,68.41
2016,4,24,15,30,840.0,108.0,0.8,21.0,663.0,86.55,67.88
2016,4,24,15,45,819.5,105.5,0.85,21.0,614.5,85.42,67.14
2016,4,24,16,0,799.0,103.0,0.9,21.0,566.0,84.23,66.36
2016,4,24,16,15,775.0,99.0,0.9,20.5,515.0,81.88,64.74
2016,4,24,16,30,751.0,95.0,0.9,20.0,464.0,79.44,63.03
2016,4,24,16,45,716.5,90.5,0.9,20.0,410.0,70.46,55.56
2016,4,24,17,0,682.0,86.0,0.9,20.0,356.0,67.5,53.22
2016,4,24,17,15,636.0,79.5,0.85,19.0,302.0,62.91,49.6
2016,4,24,17,30,590.0,73.0,0.8,18.0,248.0,58.27,45.81
2016,4,24,17,45,520.5,64.5,0.8,17.5,196.0,51.79,40.15
2016,4,24,18,0,451.0,56.0,0.8,17.0,144.0,45.31,34.25
2016,4,24,18,15,347.5,43.5,0.85,16.5,99.0,35.31,25.04
2016,4,24,18,30,244.0,31.0,0.9,16.0,54.0,25.26,15.06
2016,4,24,18,45,122.0,15.5,1.0,15.5,27.0,11.87,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,5,45,83.0,14.0,1.45,11.0,20.5,78.04,0.0
2016,4,25,6,0,166.0,28.0,1.6,12.0,41.0,228.14,164.28
2016,4,25,6,15,273.5,42.0,1.85,12.5,83.0,343.82,282.04
2016,4,25,6,30,381.0,56.0,2.1,13.0,125.0,468.63,387.84
2016,4,25,6,45,455.5,66.0,2.4,14.0,175.0,560.47,462.41
2016,4,25,7,0,530.0,76.0,2.7,15.0,225.0,653.7,534.49
2016,4,25,7,15,580.0,83.5,2.85,15.5,278.0,720.58,583.82
2016,4,25,7,30,630.0,91.0,3.0,16.0,331.0,786.44,630.58
2016,4,25,7,45,669.0,95.5,3.2,17.0,384.5,835.84,662.9
2016,4,25,8,0,708.0,100.0,3.4,18.0,438.0,882.94,692.75
2016,4,25,8,15,734.5,104.5,3.4,18.5,489.0,914.63,711.13
2016,4,25,8,30,761.0,109.0,3.4,19.0,540.0,936.25,722.33
2016,4,25,8,45,781.5,112.5,3.45,19.5,588.5,954.53,731.57
2016,4,25,9,0,802.0,116.0,3.5,20.0,637.0,969.06,738.29
2016,4,25,9,15,817.0,119.0,3.45,20.5,680.0,973.62,737.63
2016,4,25,9,30,832.0,122.0,3.4,21.0,723.0,974.26,734.55
2016,4,25,9,45,847.0,122.0,3.4,21.5,761.5,967.59,727.12
2016,4,25,10,0,862.0,122.0,3.4,22.0,800.0,943.98,708.5
2016,4,25,10,15,870.5,124.0,3.35,22.0,831.5,925.98,695.03
2016,4,25,10,30,879.0,126.0,3.3,22.0,863.0,904.29,679.14
2016,4,25,10,45,884.0,128.0,3.3,22.5,887.0,875.97,657.92
2016,4,25,11,0,889.0,130.0,3.3,23.0,911.0,844.3,634.55
2016,4,25,11,15,892.5,131.0,3.3,23.0,927.5,807.43,608.86
2016,4,25,11,30,896.0,132.0,3.3,23.0,944.0,767.67,579.43
2016,4,25,11,45,680.0,260.5,3.35,23.5,880.0,689.59,517.71
2016,4,25,12,0,464.0,389.0,3.4,24.0,816.0,606.04,452.98
2016,4,25,12,15,482.0,386.5,3.4,24.0,830.5,577.81,431.28
2016,4,25,12,30,500.0,384.0,3.4,24.0,845.0,546.95,406.74
2016,4,25,12,45,458.0,388.0,3.45,24.0,808.0,489.44,362.66
2016,4,25,13,0,416.0,392.0,3.5,24.0,771.0,435.98,321.27
2016,4,25,13,15,451.5,375.0,3.5,24.0,780.0,402.51,292.8
2016,4,25,13,30,487.0,358.0,3.5,24.0,789.0,365.58,260.83
2016,4,25,13,45,537.0,327.5,3.55,24.0,791.5,321.29,222.57
2016,4,25,14,0,587.0,297.0,3.6,24.0,794.0,272.22,181.67
2016,4,25,14,15,593.5,279.5,3.6,24.0,767.0,219.92,144.34
2016,4,25,14,30,600.0,262.0,3.6,24.0,740.0,167.74,116.77
2016,4,25,14,45,548.0,263.0,3.6,24.0,684.5,151.59,120.04
2016,4,25,15,0,496.0,264.0,3.6,24.0,629.0,153.18,121.61
2016,4,25,15,15,557.0,225.5,3.5,23.5,613.0,137.84,109.52
2016,4,25,15,30,618.0,187.0,3.4,23.0,597.0,119.91,95.19
2016,4,25,15,45,577.0,183.0,3.3,23.0,544.0,119.51,95.15
2016,4,25,16,0,536.0,179.0,3.2,23.0,491.0,117.55,93.81
2016,4,25,16,15,572.5,150.5,3.0,22.5,457.0,104.16,83.05
2016,4,25,16,30,609.0,122.0,2.8,22.0,423.0,88.12,69.93
2016,4,25,16,45,549.5,125.0,2.6,22.0,373.5,90.93,72.59
2016,4,25,17,0,490.0,128.0,2.4,22.0,324.0,90.52,72.48
2016,4,25,17,15,452.0,114.0,2.25,21.5,274.0,81.64,65.19
2016,4,25,17,30,414.0,100.0,2.1,21.0,224.0,72.47,57.5
2016,4,25,17,45,387.5,82.5,2.0,20.5,180.5,60.8,47.43
2016,4,25,18,0,361.0,65.0,1.9,20.0,137.0,48.72,36.75
2016,4,25,18,15,268.5,49.5,1.9,19.5,94.0,37.19,26.32
2016,4,25,18,30,176.0,34.0,1.9,19.0,51.0,25.61,15.25
2016,4,25,18,45,88.0,17.0,1.9,18.5,25.5,12.9,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,26,5,45,65.5,15.0,2.6,14.5,20.5,64.76,0.0
2016,4,26,6,0,131.0,30.0,2.8,15.0,41.0,204.59,149.54
2016,4,26,6,15,223.5,47.5,2.9,15.0,82.0,309.26,253.01
2016,4,26,6,30,316.0,65.0,3.0,15.0,123.0,419.32,348.24
2016,4,26,6,45,383.5,78.0,3.2,15.5,171.5,503.46,417.87
2016,4,26,7,0,451.0,91.0,3.4,16.0,220.0,589.86,486.23
2016,4,26,7,15,501.0,101.0,3.5,16.5,271.5,656.16,535.98
2016,4,26,7,30,551.0,111.0,3.6,17.0,323.0,731.84,590.93
2016,4,26,7,45,590.5,118.0,3.75,18.0,375.0,784.58,626.09
2016,4,26,8,0,630.0,125.0,3.9,19.0,427.0,834.98,658.62
2016,4,26,8,15,658.0,131.0,3.85,19.5,477.5,869.82,679.54
2016,4,26,8,30,686.0,137.0,3.8,20.0,528.0,901.54,697.96
2016,4,26,8,45,711.5,140.0,3.75,20.5,575.5,923.85,709.57
2016,4,26,9,0,737.0,143.0,3.7,21.0,623.0,942.54,718.68
2016,4,26,9,15,753.5,146.5,3.65,21.5,665.5,949.04,719.46
2016,4,26,9,30,770.0,150.0,3.6,22.0,708.0,943.47,712.26
2016,4,26,9,45,802.5,141.5,3.6,22.5,749.5,945.91,711.13
2016,4,26,10,0,835.0,133.0,3.6,23.0,791.0,943.58,706.87
2016,4,26,10,15,843.5,135.0,3.55,23.0,822.0,925.5,693.2
2016,4,26,10,30,852.0,137.0,3.5,23.0,853.0,890.93,668.57
2016,4,26,10,45,864.5,134.5,3.5,23.5,879.0,865.56,649.43
2016,4,26,11,0,877.0,132.0,3.5,24.0,905.0,836.64,627.91
2016,4,26,11,15,881.0,132.5,3.55,24.0,921.5,800.18,602.69
2016,4,26,11,30,885.0,133.0,3.6,24.0,938.0,760.85,573.71
2016,4,26,11,45,892.0,130.0,3.65,24.5,948.0,718.23,540.67
2016,4,26,12,0,899.0,127.0,3.7,25.0,958.0,673.03,505.11
2016,4,26,12,15,899.0,127.5,3.7,25.0,958.5,623.85,466.58
2016,4,26,12,30,899.0,128.0,3.7,25.0,959.0,572.99,425.78
2016,4,26,12,45,539.5,297.0,3.75,25.0,795.0,469.36,347.13
2016,4,26,13,0,180.0,466.0,3.8,25.0,631.0,396.12,294.12
2016,4,26,13,15,526.5,300.5,3.8,25.0,770.0,385.52,278.25
2016,4,26,13,30,873.0,135.0,3.8,25.0,909.0,352.13,239.09
2016,4,26,13,45,865.0,134.5,3.85,25.0,885.5,294.97,190.14
2016,4,26,14,0,857.0,134.0,3.9,25.0,862.0,238.33,144.21
2016,4,26,14,15,848.0,132.5,3.85,25.0,831.5,181.8,104.82
2016,4,26,14,30,839.0,131.0,3.8,25.0,801.0,116.97,72.24
2016,4,26,14,45,586.5,229.0,3.8,25.0,687.0,132.54,104.13
2016,4,26,15,0,334.0,327.0,3.8,25.0,573.0,189.39,150.52
2016,4,26,15,15,557.0,225.0,3.7,24.5,607.0,137.46,108.73
2016,4,26,15,30,780.0,123.0,3.6,24.0,641.0,94.1,73.41
2016,4,26,15,45,432.0,189.5,3.55,24.0,473.0,118.96,94.35
2016,4,26,16,0,84.0,256.0,3.5,24.0,305.0,167.95,135.14
2016,4,26,16,15,384.0,182.0,3.3,23.5,376.0,117.16,93.54
2016,4,26,16,30,684.0,108.0,3.1,23.0,447.0,80.34,63.05
2016,4,26,16,45,649.0,102.0,2.95,23.0,395.0,76.84,60.34
2016,4,26,17,0,614.0,96.0,2.8,23.0,343.0,73.25,57.48
2016,4,26,17,15,567.5,88.5,2.6,22.5,291.0,68.31,53.52
2016,4,26,17,30,521.0,81.0,2.4,22.0,239.0,63.29,49.37
2016,4,26,17,45,454.0,71.5,2.25,21.5,189.5,56.41,43.46
2016,4,26,18,0,387.0,62.0,2.1,21.0,140.0,46.89,35.04
2016,4,26,18,15,293.0,48.0,2.1,20.5,97.0,36.31,25.48
2016,4,26,18,30,199.0,34.0,2.1,20.0,54.0,25.72,15.4
2016,4,26,18,45,99.5,17.0,2.15,20.0,27.0,12.93,0.0
2016,4,26,19,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,27.0,15.0,1.2,16.5,17.5,33.66,0.0
2016,4,27,6,0,54.0,30.0,1.2,17.0,35.0,98.63,70.72
2016,4,27,6,15,109.5,51.5,1.35,17.5,69.5,195.38,157.04
2016,4,27,6,30,165.0,73.0,1.5,18.0,104.0,274.39,224.67
2016,4,27,6,45,240.0,85.5,1.65,18.5,146.5,357.62,294.32
2016,4,27,7,0,315.0,98.0,1.8,19.0,189.0,469.1,382.58
2016,4,27,7,15,413.0,107.5,1.85,19.0,252.5,578.96,466.73
2016,4,27,7,30,511.0,117.0,1.9,19.0,316.0,690.68,547.93
2016,4,27,7,45,560.5,121.0,1.95,19.5,368.0,758.07,593.12
2016,4,27,8,0,610.0,125.0,2.0,20.0,420.0,814.98,629.92
2016,4,27,8,15,638.0,131.5,1.95,20.5,469.5,850.29,650.05
2016,4,27,8,30,666.0,138.0,1.9,21.0,519.0,882.58,667.86
2016,4,27,8,45,517.0,204.0,1.9,21.5,515.0,787.61,598.22
2016,4,27,9,0,368.0,270.0,1.9,22.0,511.0,676.1,514.67
2016,4,27,9,15,560.0,210.0,1.9,22.0,604.5,815.04,615.03
2016,4,27,9,30,752.0,150.0,1.9,22.0,698.0,934.33,693.02
2016,4,27,9,45,771.5,149.0,1.9,22.5,736.0,924.07,682.22
2016,4,27,10,0,791.0,148.0,1.9,23.0,774.0,917.98,675.79
2016,4,27,10,15,800.5,150.0,1.9,23.0,805.0,901.65,664.04
2016,4,27,10,30,810.0,152.0,1.9,23.0,836.0,881.64,650.09
2016,4,27,10,45,821.0,151.0,1.9,23.5,860.5,856.45,631.61
2016,4,27,11,0,832.0,150.0,1.9,24.0,885.0,827.71,610.91
2016,4,27,11,15,499.0,307.5,1.95,24.0,751.0,670.01,496.92
2016,4,27,11,30,166.0,465.0,2.0,24.0,617.0,506.76,376.39
2016,4,27,11,45,510.0,306.0,2.05,24.0,777.5,610.32,455.58
2016,4,27,12,0,854.0,147.0,2.1,24.0,938.0,659.42,491.29
2016,4,27,12,15,476.0,304.5,2.15,24.0,745.5,517.1,384.88
2016,4,27,12,30,98.0,462.0,2.2,24.0,553.0,393.88,293.46
2016,4,27,12,45,102.0,459.5,2.3,24.5,553.5,380.45,283.23
2016,4,27,13,0,106.0,457.0,2.4,25.0,554.0,366.5,271.97
2016,4,27,13,15,462.0,309.0,2.45,25.0,721.0,367.87,265.25
2016,4,27,13,30,818.0,161.0,2.5,25.0,888.0,348.81,237.17
2016,4,27,13,45,817.0,156.5,2.55,25.0,866.5,292.23,189.14
2016,4,27,14,0,816.0,152.0,2.6,25.0,845.0,235.67,143.41
2016,4,27,14,15,467.5,271.0,2.65,25.0,665.5,201.93,134.29
2016,4,27,14,30,119.0,390.0,2.7,25.0,486.0,229.25,171.09
2016,4,27,14,45,448.5,265.0,2.75,25.0,600.5,148.95,117.15
2016,4,27,15,0,778.0,140.0,2.8,25.0,715.0,100.93,78.3
2016,4,27,15,15,466.5,226.0,2.75,25.0,565.5,135.13,106.61
2016,4,27,15,30,155.0,312.0,2.7,25.0,416.0,190.06,151.52
2016,4,27,15,45,427.0,220.0,2.65,25.0,477.0,135.45,107.3
2016,4,27,16,0,699.0,128.0,2.6,25.0,538.0,90.48,70.49
2016,4,27,16,15,353.5,147.0,2.4,24.5,354.5,96.05,75.58
2016,4,27,16,30,8.0,166.0,2.2,24.0,171.0,119.99,96.03
2016,4,27,16,45,4.0,148.0,2.0,24.0,150.5,107.41,85.76
2016,4,27,17,0,0.0,130.0,1.8,24.0,130.0,94.73,75.37
2016,4,27,17,15,0.0,110.5,1.65,23.0,110.5,81.07,64.27
2016,4,27,17,30,0.0,91.0,1.5,22.0,91.0,67.3,52.8
2016,4,27,17,45,0.0,72.0,1.35,21.5,72.0,53.73,41.14
2016,4,27,18,0,0.0,53.0,1.2,21.0,53.0,40.03,29.14
2016,4,27,18,15,0.0,36.5,1.15,20.5,36.5,27.9,18.34
2016,4,27,18,30,0.0,20.0,1.1,20.0,20.0,15.24,6.92
2016,4,27,18,45,0.0,10.0,1.1,20.0,10.0,7.6,0.0
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,11.5,0.45,17.0,11.5,8.76,0.0
2016,4,28,6,0,0.0,23.0,0.5,17.0,23.0,17.56,7.94
2016,4,28,6,15,6.0,44.5,0.7,17.0,46.0,46.47,33.16
2016,4,28,6,30,12.0,66.0,0.9,17.0,69.0,73.97,57.05
2016,4,28,6,45,30.0,88.0,1.1,17.5,96.5,125.99,101.41
2016,4,28,7,0,48.0,110.0,1.3,18.0,124.0,166.1,135.1
2016,4,28,7,15,24.0,112.0,1.4,18.0,119.0,136.66,109.69
2016,4,28,7,30,0.0,114.0,1.5,18.0,114.0,96.25,74.99
2016,4,28,7,45,108.0,159.5,1.6,18.5,212.5,291.09,236.66
2016,4,28,8,0,216.0,205.0,1.7,19.0,311.0,452.92,362.74
2016,4,28,8,15,122.5,212.5,1.7,19.5,274.0,359.66,285.62
2016,4,28,8,30,29.0,220.0,1.7,20.0,237.0,242.8,190.58
2016,4,28,8,45,79.0,262.5,1.75,20.5,313.5,335.84,263.73
2016,4,28,9,0,129.0,305.0,1.8,21.0,390.0,450.69,349.45
2016,4,28,9,15,149.0,327.5,1.85,21.0,432.0,485.75,374.13
2016,4,28,9,30,169.0,350.0,1.9,21.0,474.0,518.83,397.57
2016,4,28,9,45,491.5,243.0,1.95,21.5,628.0,751.28,569.28
2016,4,28,10,0,814.0,136.0,2.0,22.0,782.0,927.52,687.53
2016,4,28,10,15,822.5,138.0,2.1,22.5,812.5,909.94,672.69
2016,4,28,10,30,831.0,140.0,2.2,23.0,843.0,888.7,657.53
2016,4,28,10,45,838.0,140.5,2.3,23.5,866.5,848.91,629.99
2016,4,28,11,0,845.0,141.0,2.4,24.0,890.0,818.94,609.09
2016,4,28,11,15,849.0,142.0,2.45,24.0,906.0,783.91,585.19
2016,4,28,11,30,853.0,143.0,2.5,24.0,922.0,746.1,557.73
2016,4,28,11,45,855.0,143.5,2.6,24.5,930.5,703.94,525.86
2016,4,28,12,0,857.0,144.0,2.7,25.0,939.0,659.59,491.72
2016,4,28,12,15,857.5,144.0,2.75,25.0,939.5,612.06,455.17
2016,4,28,12,30,858.0,144.0,2.8,25.0,940.0,562.97,416.39
2016,4,28,12,45,849.5,148.0,2.9,25.0,931.5,510.72,374.27
2016,4,28,13,0,841.0,152.0,3.0,25.0,923.0,458.75,331.12
2016,4,28,13,15,635.5,263.5,3.05,25.0,840.5,398.33,284.52
2016,4,28,13,30,430.0,375.0,3.1,25.0,758.0,359.03,256.37
2016,4,28,13,45,481.5,349.0,3.15,25.5,768.0,321.06,222.97
2016,4,28,14,0,533.0,323.0,3.2,26.0,778.0,278.04,186.61
2016,4,28,14,15,663.5,236.0,3.2,26.0,782.0,203.28,127.28
2016,4,28,14,30,794.0,149.0,3.2,26.0,786.0,126.55,78.98
2016,4,28,14,45,780.0,147.5,3.2,26.0,749.5,103.27,79.77
2016,4,28,15,0,766.0,146.0,3.2,26.0,713.0,103.99,80.55
2016,4,28,15,15,666.0,176.5,3.05,25.5,649.5,111.65,87.19
2016,4,28,15,30,566.0,207.0,2.9,25.0,586.0,130.07,102.73
2016,4,28,15,45,363.5,236.5,2.8,25.0,473.5,150.06,119.38
2016,4,28,16,0,161.0,266.0,2.7,25.0,361.0,167.8,134.22
2016,4,28,16,15,80.5,139.0,2.5,24.5,186.5,97.25,76.48
2016,4,28,16,30,0.0,12.0,2.3,24.0,12.0,9.15,2.2
2016,4,28,16,45,0.0,10.5,2.15,24.0,10.5,8.0,1.24
2016,4,28,17,0,0.0,9.0,2.0,24.0,9.0,6.85,0.27
2016,4,28,17,15,0.0,7.5,1.75,23.5,7.5,5.7,0.0
2016,4,28,17,30,0.0,6.0,1.5,23.0,6.0,4.55,0.0
2016,4,28,17,45,178.0,36.0,1.25,22.5,73.0,26.95,17.85
2016,4,28,18,0,356.0,66.0,1.0,22.0,140.0,49.37,37.09
2016,4,28,18,15,268.0,51.0,0.95,21.5,97.5,38.25,27.1
2016,4,28,18,30,180.0,36.0,0.9,21.0,55.0,27.08,16.69
2016,4,28,18,45,90.0,18.0,0.9,20.5,27.5,13.66,0.0
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,114.0,15.5,1.35,14.5,26.0,140.62,0.0
2016,4,29,6,0,228.0,31.0,1.5,15.0,52.0,285.27,220.09
2016,4,29,6,15,331.0,43.5,1.5,15.0,96.0,400.31,325.35
2016,4,29,6,30,434.0,56.0,1.5,15.0,140.0,518.67,422.6
2016,4,29,6,45,500.5,65.0,1.5,15.5,190.5,602.89,488.08
2016,4,29,7,0,567.0,74.0,1.5,16.0,241.0,688.1,550.71
2016,4,29,7,15,330.0,117.5,1.55,16.5,219.5,510.81,414.37
2016,4,29,7,30,93.0,161.0,1.6,17.0,198.0,263.58,214.34
2016,4,29,7,45,411.5,128.5,1.7,18.0,326.0,606.74,487.55
2016,4,29,8,0,730.0,96.0,1.8,19.0,454.0,900.96,691.41
2016,4,29,8,15,755.5,100.5,1.9,19.5,505.0,925.19,702.01
2016,4,29,8,30,781.0,105.0,2.0,20.0,556.0,953.18,718.09
2016,4,29,8,45,799.5,108.5,2.1,20.5,604.0,969.28,726.12
2016,4,29,9,0,818.0,112.0,2.2,21.0,652.0,981.64,731.86
2016,4,29,9,15,741.0,156.5,2.15,21.0,670.0,948.5,707.39
2016,4,29,9,30,664.0,201.0,2.1,21.0,688.0,902.67,675.06
2016,4,29,9,45,760.0,164.0,2.1,21.5,748.5,937.11,695.78
2016,4,29,10,0,856.0,127.0,2.1,22.0,809.0,944.27,697.56
2016,4,29,10,15,863.5,129.0,2.05,22.5,839.0,925.39,682.11
2016,4,29,10,30,871.0,131.0,2.0,23.0,869.0,902.9,664.76
2016,4,29,10,45,871.5,134.5,1.95,23.5,891.0,872.25,642.21
2016,4,29,11,0,872.0,138.0,1.9,24.0,913.0,838.52,617.82
2016,4,29,11,15,875.0,139.0,1.8,24.0,928.5,801.77,592.22
2016,4,29,11,30,878.0,140.0,1.7,24.0,944.0,762.24,562.99
2016,4,29,11,45,876.5,142.0,1.65,24.5,950.5,717.8,529.29
2016,4,29,12,0,875.0,144.0,1.6,25.0,957.0,671.35,493.67
2016,4,29,12,15,874.5,144.0,1.55,25.0,957.0,622.38,456.51
2016,4,29,12,30,874.0,144.0,1.5,25.0,957.0,571.92,417.29
2016,4,29,12,45,872.0,143.0,1.45,25.0,949.0,518.86,375.08
2016,4,29,13,0,870.0,142.0,1.4,25.0,941.0,464.94,331.03
2016,4,29,13,15,865.5,141.5,1.5,25.0,925.0,409.73,285.41
2016,4,29,13,30,861.0,141.0,1.6,25.0,909.0,354.29,238.65
2016,4,29,13,45,850.5,141.5,1.75,25.5,884.5,297.88,191.13
2016,4,29,14,0,840.0,142.0,1.9,26.0,860.0,236.02,141.74
2016,4,29,14,15,831.0,140.0,1.95,25.5,829.5,178.98,102.09
2016,4,29,14,30,822.0,138.0,2.0,25.0,799.0,123.19,75.46
2016,4,29,14,45,805.5,138.0,2.1,25.0,761.5,98.6,76.18
2016,4,29,15,0,789.0,138.0,2.2,25.0,724.0,99.88,77.44
2016,4,29,15,15,773.5,135.0,2.15,25.0,682.0,99.43,77.24
2016,4,29,15,30,758.0,132.0,2.1,25.0,640.0,98.9,77.01
2016,4,29,15,45,738.5,128.0,2.1,25.0,594.0,89.75,69.65
2016,4,29,16,0,719.0,124.0,2.1,25.0,548.0,88.37,68.74
2016,4,29,16,15,496.0,165.0,2.0,24.5,445.5,109.71,86.91
2016,4,29,16,30,273.0,206.0,1.9,24.0,343.0,133.73,107.36
2016,4,29,16,45,420.5,155.0,1.8,24.0,339.0,104.73,83.45
2016,4,29,17,0,568.0,104.0,1.7,24.0,335.0,77.91,61.11
2016,4,29,17,15,516.5,98.0,1.55,23.5,285.5,74.29,58.36
2016,4,29,17,30,465.0,92.0,1.4,23.0,236.0,67.85,53.06
2016,4,29,17,45,408.5,79.5,1.25,22.5,188.5,59.01,45.52
2016,4,29,18,0,352.0,67.0,1.1,22.0,141.0,50.01,37.63
2016,4,29,18,15,269.0,52.0,1.05,21.0,99.0,38.96,27.8
2016,4,29,18,30,186.0,37.0,1.0,20.0,57.0,27.82,17.49
2016,4,29,18,45,93.0,18.5,1.0,19.5,28.5,14.03,0.13
2016,4,29,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,4.0,2.45,14.5,4.0,3.02,0.0
2016,4,30,6,0,0.0,8.0,2.7,15.0,8.0,6.06,0.0
2016,4,30,6,15,0.0,15.0,2.75,15.0,15.0,11.39,3.9
2016,4,30,6,30,0.0,22.0,2.8,15.0,22.0,16.73,8.61
2016,4,30,6,45,0.0,30.0,2.9,15.5,30.0,22.86,13.91
2016,4,30,7,0,0.0,38.0,3.0,16.0,38.0,29.0,19.15
2016,4,30,7,15,0.0,46.5,3.0,16.0,46.5,35.55,24.69
2016,4,30,7,30,0.0,55.0,3.0,16.0,55.0,42.11,30.18
2016,4,30,7,45,0.0,54.5,3.0,16.0,54.5,41.74,29.75
2016,4,30,8,0,0.0,54.0,3.0,16.0,54.0,41.38,29.33
2016,4,30,8,15,0.0,75.0,2.9,16.0,75.0,57.64,42.82
2016,4,30,8,30,0.0,96.0,2.8,16.0,96.0,74.28,56.49
2016,4,30,8,45,0.0,82.5,2.7,16.5,82.5,63.54,47.3
2016,4,30,9,0,0.0,69.0,2.6,17.0,69.0,53.12,38.47
2016,4,30,9,15,5.5,150.0,2.55,17.0,154.5,124.82,97.2
2016,4,30,9,30,11.0,231.0,2.5,17.0,240.0,200.36,157.51
2016,4,30,9,45,16.5,262.5,2.5,17.5,276.0,231.74,181.58
2016,4,30,10,0,22.0,294.0,2.5,18.0,312.0,262.34,204.77
2016,4,30,10,15,23.0,308.0,2.5,18.0,327.5,272.51,212.18
2016,4,30,10,30,24.0,322.0,2.5,18.0,343.0,282.34,219.39
2016,4,30,10,45,14.5,245.0,2.5,18.0,258.0,206.98,160.42
2016,4,30,11,0,5.0,168.0,2.5,18.0,173.0,135.7,103.99
2016,4,30,11,15,23.0,283.5,2.5,18.0,305.0,250.16,194.21
2016,4,30,11,30,41.0,399.0,2.5,18.0,437.0,353.05,272.41
2016,4,30,11,45,23.5,283.0,2.55,18.0,305.0,241.09,186.2
2016,4,30,12,0,6.0,167.0,2.6,18.0,173.0,133.18,101.66
2016,4,30,12,15,5.0,161.5,2.6,18.0,166.5,127.68,97.4
2016,4,30,12,30,4.0,156.0,2.6,18.0,160.0,122.32,93.11
2016,4,30,12,45,2.0,128.5,2.6,18.5,130.5,100.02,75.17
2016,4,30,13,0,0.0,101.0,2.6,19.0,101.0,78.06,57.53
2016,4,30,13,15,0.0,99.5,2.55,19.0,99.5,76.85,56.61
2016,4,30,13,30,0.0,98.0,2.5,19.0,98.0,75.66,55.7
2016,4,30,13,45,4.0,147.0,2.5,19.0,150.5,112.82,85.36
2016,4,30,14,0,8.0,196.0,2.5,19.0,203.0,147.71,112.92
2016,4,30,14,15,4.0,168.5,2.45,19.0,172.0,126.88,96.66
2016,4,30,14,30,0.0,141.0,2.4,19.0,141.0,106.61,80.82
2016,4,30,14,45,4.0,174.0,2.4,19.0,177.0,129.27,103.73
2016,4,30,15,0,8.0,207.0,2.4,19.0,213.0,150.91,121.91
2016,4,30,15,15,6.0,195.5,2.4,18.5,200.5,142.93,115.74
2016,4,30,15,30,4.0,184.0,2.4,18.0,188.0,134.87,109.51
2016,4,30,15,45,2.0,109.5,2.4,18.0,111.5,83.67,66.44
2016,4,30,16,0,0.0,35.0,2.4,18.0,35.0,26.82,17.7
2016,4,30,16,15,0.0,31.5,2.35,17.5,31.5,24.11,15.46
2016,4,30,16,30,0.0,28.0,2.3,17.0,28.0,21.4,13.2
2016,4,30,16,45,0.0,36.5,2.3,17.0,36.5,27.9,18.99
2016,4,30,17,0,0.0,45.0,2.3,17.0,45.0,34.41,24.82
2016,4,30,17,15,0.0,38.0,2.25,16.5,38.0,29.01,20.17
2016,4,30,17,30,0.0,31.0,2.2,16.0,31.0,23.63,15.46
2016,4,30,17,45,0.0,24.5,2.2,16.0,24.5,18.65,11.0
2016,4,30,18,0,0.0,18.0,2.2,16.0,18.0,13.68,6.51
2016,4,30,18,15,0.0,12.5,2.2,16.0,12.5,9.48,2.67
2016,4,30,18,30,0.0,7.0,2.2,16.0,7.0,5.3,0.0
2016,4,30,18,45,0.0,3.5,2.2,16.0,3.5,2.64,0.0
2016,4,30,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,2.5,2.8,15.0,2.5,1.89,0.0
2016,5,1,6,0,0.0,5.0,2.7,15.0,5.0,3.78,0.0
2016,5,1,6,15,0.0,10.0,2.7,15.0,10.0,7.58,0.71
2016,5,1,6,30,0.0,15.0,2.7,15.0,15.0,11.39,4.06
2016,5,1,6,45,0.0,21.0,2.7,15.5,21.0,15.97,8.03
2016,5,1,7,0,0.0,27.0,2.7,16.0,27.0,20.56,11.95
2016,5,1,7,15,0.0,61.5,2.65,16.0,61.5,47.12,34.53
2016,5,1,7,30,0.0,96.0,2.6,16.0,96.0,77.32,59.87
2016,5,1,7,45,0.0,75.5,2.55,16.5,75.5,57.98,43.31
2016,5,1,8,0,0.0,55.0,2.5,17.0,55.0,42.15,29.84
2016,5,1,8,15,1.5,112.5,2.5,17.0,113.5,90.53,69.99
2016,5,1,8,30,3.0,170.0,2.5,17.0,172.0,143.87,113.36
2016,5,1,8,45,4.5,181.0,2.55,17.5,184.5,153.75,120.75
2016,5,1,9,0,6.0,192.0,2.6,18.0,197.0,163.62,128.13
2016,5,1,9,15,17.0,239.5,2.65,18.5,252.5,216.36,169.83
2016,5,1,9,30,28.0,287.0,2.7,19.0,308.0,290.48,227.07
2016,5,1,9,45,95.5,340.0,2.8,19.5,416.0,403.34,314.3
2016,5,1,10,0,163.0,393.0,2.9,20.0,524.0,532.06,409.64
2016,5,1,10,15,123.5,400.0,2.85,20.5,502.0,489.57,374.91
2016,5,1,10,30,84.0,407.0,2.8,21.0,480.0,430.86,329.33
2016,5,1,10,45,53.5,371.0,2.75,22.0,418.0,362.51,276.39
2016,5,1,11,0,23.0,335.0,2.7,23.0,356.0,285.89,217.07
2016,5,1,11,15,17.0,279.5,2.6,23.0,295.0,233.27,177.09
2016,5,1,11,30,11.0,224.0,2.5,23.0,234.0,182.94,138.39
2016,5,1,11,45,38.5,333.0,2.45,23.5,369.5,290.89,220.46
2016,5,1,12,0,66.0,442.0,2.4,24.0,505.0,385.07,289.06
2016,5,1,12,15,38.5,335.5,2.4,24.0,372.5,279.7,210.45
2016,5,1,12,30,11.0,229.0,2.4,24.0,240.0,181.05,135.91
2016,5,1,12,45,25.0,312.5,2.4,24.0,336.0,243.7,183.62
2016,5,1,13,0,39.0,396.0,2.4,24.0,432.0,299.6,224.96
2016,5,1,13,15,157.0,417.5,2.45,24.0,558.5,339.27,251.61
2016,5,1,13,30,275.0,439.0,2.5,24.0,685.0,357.58,260.34
2016,5,1,13,45,181.5,426.0,2.65,24.0,587.0,312.77,228.78
2016,5,1,14,0,88.0,413.0,2.8,24.0,489.0,281.99,209.34
2016,5,1,14,15,51.5,337.5,2.85,24.0,381.5,226.08,169.12
2016,5,1,14,30,15.0,262.0,2.9,24.0,274.0,188.17,142.22
2016,5,1,14,45,400.5,200.0,2.95,24.0,499.5,114.79,89.77
2016,5,1,15,0,786.0,138.0,3.0,24.0,725.0,99.58,77.52
2016,5,1,15,15,700.0,165.5,2.85,23.5,666.0,106.01,83.19
2016,5,1,15,30,614.0,193.0,2.7,23.0,607.0,122.41,97.16
2016,5,1,15,45,561.5,193.0,2.6,23.0,551.0,123.93,98.66
2016,5,1,16,0,509.0,193.0,2.5,23.0,495.0,124.28,99.25
2016,5,1,16,15,489.0,180.0,2.3,22.5,450.0,118.06,94.56
2016,5,1,16,30,469.0,167.0,2.1,22.0,405.0,111.49,89.55
2016,5,1,16,45,471.5,146.0,1.9,22.0,363.0,100.18,80.29
2016,5,1,17,0,474.0,125.0,1.7,22.0,321.0,88.17,70.36
2016,5,1,17,15,431.5,114.5,1.55,21.5,274.0,81.49,65.0
2016,5,1,17,30,389.0,104.0,1.4,21.0,227.0,74.63,59.34
2016,5,1,17,45,341.0,89.0,1.25,20.5,181.5,64.56,50.73
2016,5,1,18,0,293.0,74.0,1.1,20.0,136.0,54.23,41.65
2016,5,1,18,15,224.0,57.0,1.1,19.5,96.5,42.12,30.77
2016,5,1,18,30,155.0,40.0,1.1,19.0,57.0,29.91,19.49
2016,5,1,18,45,77.5,20.0,1.15,19.0,28.5,15.28,2.73
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,109.5,17.0,1.6,17.5,28.5,142.95,36.53
2016,5,2,6,0,219.0,34.0,1.7,18.0,57.0,280.99,219.88
2016,5,2,6,15,311.5,47.0,1.75,18.0,99.5,382.55,309.94
2016,5,2,6,30,404.0,60.0,1.8,18.0,142.0,496.62,403.19
2016,5,2,6,45,465.0,69.5,1.9,18.5,190.5,575.74,464.96
2016,5,2,7,0,526.0,79.0,2.0,19.0,239.0,655.61,524.39
2016,5,2,7,15,267.0,108.5,2.0,19.5,190.5,410.38,334.12
2016,5,2,7,30,8.0,138.0,2.0,20.0,142.0,129.47,101.46
2016,5,2,7,45,18.5,163.5,2.05,20.5,173.0,163.23,129.25
2016,5,2,8,0,29.0,189.0,2.1,21.0,204.0,217.64,172.25
2016,5,2,8,15,121.5,225.0,2.05,21.0,295.5,372.63,295.34
2016,5,2,8,30,214.0,261.0,2.0,21.0,387.0,502.89,393.88
2016,5,2,8,45,297.0,267.0,2.0,21.5,457.0,610.24,471.0
2016,5,2,9,0,380.0,273.0,2.0,22.0,527.0,690.81,526.91
2016,5,2,9,15,579.0,205.0,2.0,22.5,620.0,838.44,630.17
2016,5,2,9,30,778.0,137.0,2.0,23.0,713.0,939.08,693.78
2016,5,2,9,45,795.0,136.5,2.0,23.5,750.5,934.71,687.13
2016,5,2,10,0,812.0,136.0,2.0,24.0,788.0,926.43,679.21
2016,5,2,10,15,820.0,138.0,2.1,24.0,818.0,908.5,667.52
2016,5,2,10,30,828.0,140.0,2.2,24.0,848.0,886.97,653.54
2016,5,2,10,45,829.0,144.5,2.3,24.5,870.0,858.32,633.57
2016,5,2,11,0,830.0,149.0,2.4,25.0,892.0,826.51,611.49
2016,5,2,11,15,627.5,271.0,2.45,25.0,838.5,740.35,547.97
2016,5,2,11,30,425.0,393.0,2.5,25.0,785.0,651.61,482.12
2016,5,2,11,45,335.5,432.0,2.65,25.0,743.0,583.51,433.01
2016,5,2,12,0,246.0,471.0,2.8,25.0,701.0,524.35,389.53
2016,5,2,12,15,542.5,312.5,2.9,25.0,820.5,562.57,418.8
2016,5,2,12,30,839.0,154.0,3.0,25.0,940.0,561.23,416.08
2016,5,2,12,45,593.0,293.5,3.15,25.5,847.0,489.93,360.12
2016,5,2,13,0,347.0,433.0,3.3,26.0,754.0,439.79,322.05
2016,5,2,13,15,342.0,427.5,3.35,26.0,739.5,403.23,293.17
2016,5,2,13,30,337.0,422.0,3.4,26.0,725.0,367.47,264.58
2016,5,2,13,45,560.0,295.5,3.45,26.0,783.5,313.2,214.22
2016,5,2,14,0,783.0,169.0,3.5,26.0,842.0,244.16,150.98
2016,5,2,14,15,774.0,166.5,3.3,25.5,812.5,190.14,112.69
2016,5,2,14,30,765.0,164.0,3.1,25.0,783.0,137.46,86.2
2016,5,2,14,45,495.5,259.5,2.95,24.5,653.5,146.96,115.89
2016,5,2,15,0,226.0,355.0,2.8,24.0,524.0,211.41,168.48
2016,5,2,15,15,113.0,186.0,2.65,23.5,270.5,124.5,98.26
2016,5,2,15,30,0.0,17.0,2.5,23.0,17.0,13.04,5.42
2016,5,2,15,45,103.0,142.0,2.4,23.0,203.5,99.18,78.2
2016,5,2,16,0,206.0,267.0,2.3,23.0,390.0,169.58,136.69
2016,5,2,16,15,311.0,224.0,2.3,22.5,391.5,143.63,115.77
2016,5,2,16,30,416.0,181.0,2.3,22.0,393.0,118.51,95.41
2016,5,2,16,45,208.0,128.0,2.3,22.0,234.0,88.23,70.16
2016,5,2,17,0,0.0,75.0,2.3,22.0,75.0,57.58,44.2
2016,5,2,17,15,0.0,64.0,2.35,21.5,64.0,49.06,37.08
2016,5,2,17,30,0.0,53.0,2.4,21.0,53.0,40.56,29.84
2016,5,2,17,45,0.0,42.5,2.45,21.0,42.5,32.47,22.78
2016,5,2,18,0,0.0,32.0,2.5,21.0,32.0,24.4,15.63
2016,5,2,18,15,0.0,22.5,2.6,20.5,22.5,17.12,9.14
2016,5,2,18,30,0.0,13.0,2.7,20.0,13.0,9.87,2.64
2016,5,2,18,45,0.0,6.5,2.85,20.0,6.5,4.92,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,2.0,17.0,3.05,17.0,17.0,14.61,0.2
2016,5,3,6,0,4.0,34.0,3.0,17.0,34.0,35.09,22.74
2016,5,3,6,15,23.0,55.0,2.95,17.0,59.0,84.91,65.95
2016,5,3,6,30,42.0,76.0,2.9,17.0,84.0,125.58,101.55
2016,5,3,6,45,59.5,97.5,2.85,17.5,113.5,165.03,135.31
2016,5,3,7,0,77.0,119.0,2.8,18.0,143.0,204.11,167.89
2016,5,3,7,15,98.0,143.5,2.8,18.0,179.5,271.68,222.96
2016,5,3,7,30,119.0,168.0,2.8,18.0,216.0,318.79,260.42
2016,5,3,7,45,59.5,112.5,2.8,18.0,136.5,163.25,132.47
2016,5,3,8,0,0.0,57.0,2.8,18.0,57.0,43.7,30.92
2016,5,3,8,15,44.5,158.5,2.85,18.0,184.5,192.84,155.17
2016,5,3,8,30,89.0,260.0,2.9,18.0,312.0,349.46,279.49
2016,5,3,8,45,176.5,281.0,3.0,18.5,395.5,478.92,379.51
2016,5,3,9,0,264.0,302.0,3.1,19.0,479.0,606.28,473.99
2016,5,3,9,15,203.0,329.0,2.95,19.5,470.5,539.71,419.88
2016,5,3,9,30,142.0,356.0,2.8,20.0,462.0,497.4,384.55
2016,5,3,9,45,129.5,373.5,2.7,20.5,474.0,492.26,378.57
2016,5,3,10,0,117.0,391.0,2.6,21.0,486.0,486.49,372.05
2016,5,3,10,15,77.0,375.5,2.5,21.5,439.0,403.57,308.48
2016,5,3,10,30,37.0,360.0,2.4,22.0,392.0,345.25,263.0
2016,5,3,10,45,79.0,404.5,2.35,22.5,475.0,414.17,314.32
2016,5,3,11,0,121.0,449.0,2.3,23.0,558.0,491.28,369.43
2016,5,3,11,15,180.5,457.0,2.25,23.0,622.0,528.81,396.36
2016,5,3,11,30,240.0,465.0,2.2,23.0,686.0,560.33,418.56
2016,5,3,11,45,194.5,472.5,2.2,23.0,653.0,513.31,383.36
2016,5,3,12,0,149.0,480.0,2.2,23.0,620.0,469.49,350.84
2016,5,3,12,15,512.5,309.5,2.2,23.0,790.5,543.15,406.33
2016,5,3,12,30,876.0,139.0,2.2,23.0,961.0,571.86,424.5
2016,5,3,12,45,872.5,140.0,2.25,23.5,953.0,519.62,381.16
2016,5,3,13,0,869.0,141.0,2.3,24.0,945.0,466.61,336.63
2016,5,3,13,15,866.0,140.0,2.35,23.5,930.0,412.06,291.08
2016,5,3,13,30,863.0,139.0,2.4,23.0,915.0,357.13,244.25
2016,5,3,13,45,603.0,268.5,2.5,23.0,804.0,304.37,207.92
2016,5,3,14,0,343.0,398.0,2.6,23.0,693.0,295.43,209.47
2016,5,3,14,15,180.5,339.5,2.55,23.0,494.5,231.06,168.24
2016,5,3,14,30,18.0,281.0,2.5,23.0,296.0,200.32,151.89
2016,5,3,14,45,191.0,303.0,2.5,23.0,446.5,186.58,148.55
2016,5,3,15,0,364.0,325.0,2.5,23.0,597.0,188.7,150.59
2016,5,3,15,15,579.0,222.0,2.45,23.0,627.0,135.75,107.71
2016,5,3,15,30,794.0,119.0,2.4,23.0,657.0,91.49,71.4
2016,5,3,15,45,426.5,186.5,2.4,23.0,473.0,116.52,92.51
2016,5,3,16,0,59.0,254.0,2.4,23.0,289.0,166.86,134.42
2016,5,3,16,15,389.5,177.0,2.2,22.5,378.5,113.83,90.91
2016,5,3,16,30,720.0,100.0,2.0,22.0,468.0,75.58,59.15
2016,5,3,16,45,688.0,95.5,1.85,22.0,416.0,72.89,57.12
2016,5,3,17,0,656.0,91.0,1.7,22.0,364.0,70.16,54.99
2016,5,3,17,15,613.5,84.5,1.5,21.5,312.5,65.8,51.52
2016,5,3,17,30,571.0,78.0,1.3,21.0,261.0,61.36,47.9
2016,5,3,17,45,501.0,71.0,1.15,20.5,210.0,56.18,43.49
2016,5,3,18,0,431.0,64.0,1.0,20.0,159.0,51.06,38.94
2016,5,3,18,15,342.0,52.0,0.95,19.5,114.5,39.5,28.58
2016,5,3,18,30,253.0,40.0,0.9,19.0,70.0,30.32,19.99
2016,5,3,18,45,126.5,20.0,0.9,18.5,35.0,15.25,4.12
2016,5,3,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
