Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,5,45,0.0,8.5,1.9,11.5,8.5,6.45,0.0
2016,5,4,6,0,0.0,17.0,2.0,12.0,17.0,12.93,5.01
2016,5,4,6,15,0.0,29.0,1.95,12.0,29.0,22.12,13.21
2016,5,4,6,30,0.0,41.0,1.9,12.0,41.0,31.33,21.39
2016,5,4,6,45,0.0,54.0,1.9,12.5,54.0,41.35,30.1
2016,5,4,7,0,0.0,67.0,1.9,13.0,67.0,52.11,39.3
2016,5,4,7,15,7.0,105.5,1.85,13.5,108.5,96.4,77.14
2016,5,4,7,30,14.0,144.0,1.8,14.0,150.0,141.62,114.82
2016,5,4,7,45,370.0,124.5,1.8,14.5,310.0,559.29,458.34
2016,5,4,8,0,726.0,105.0,1.8,15.0,470.0,909.57,707.73
2016,5,4,8,15,365.5,142.5,1.75,15.5,326.5,572.57,456.51
2016,5,4,8,30,5.0,180.0,1.7,16.0,183.0,155.13,121.64
2016,5,4,8,45,410.0,150.0,1.65,16.5,425.5,615.89,490.51
2016,5,4,9,0,815.0,120.0,1.6,17.0,668.0,988.64,743.9
2016,5,4,9,15,829.5,123.0,1.6,17.0,711.0,992.44,739.79
2016,5,4,9,30,844.0,126.0,1.6,17.0,754.0,992.31,738.01
2016,5,4,9,45,579.0,249.5,1.6,17.5,690.5,842.17,633.29
2016,5,4,10,0,314.0,373.0,1.6,18.0,627.0,674.01,509.55
2016,5,4,10,15,340.0,380.0,1.75,18.0,664.0,686.34,520.24
2016,5,4,10,30,366.0,387.0,1.9,18.0,701.0,695.52,526.98
2016,5,4,10,45,346.5,409.0,2.05,18.5,713.0,676.23,511.58
2016,5,4,11,0,327.0,431.0,2.2,19.0,725.0,655.62,495.42
2016,5,4,11,15,336.0,433.0,2.35,19.0,740.0,639.15,483.81
2016,5,4,11,30,345.0,435.0,2.5,19.0,755.0,620.64,470.46
2016,5,4,11,45,389.5,420.5,2.65,19.0,784.0,611.61,464.19
2016,5,4,12,0,434.0,406.0,2.8,19.0,813.0,600.09,455.46
2016,5,4,12,15,448.5,406.5,2.85,19.0,827.5,573.22,434.41
2016,5,4,12,30,463.0,407.0,2.9,19.0,842.0,544.08,411.19
2016,5,4,12,45,684.5,271.0,3.0,19.0,908.5,519.87,390.56
2016,5,4,13,0,906.0,135.0,3.1,19.0,975.0,479.37,353.9
2016,5,4,13,15,465.0,237.0,3.1,19.0,668.0,322.54,238.04
2016,5,4,13,30,24.0,339.0,3.1,19.0,361.0,254.04,194.8
2016,5,4,13,45,228.0,348.0,3.15,19.5,545.5,270.68,199.72
2016,5,4,14,0,432.0,357.0,3.2,20.0,730.0,280.36,197.17
2016,5,4,14,15,365.5,369.0,3.15,19.5,677.0,254.57,181.53
2016,5,4,14,30,299.0,381.0,3.1,19.0,624.0,224.32,166.4
2016,5,4,14,45,581.0,249.0,3.1,19.0,694.5,144.41,116.17
2016,5,4,15,0,863.0,117.0,3.1,19.0,765.0,99.58,79.03
2016,5,4,15,15,548.0,215.5,3.05,19.0,618.5,131.33,105.94
2016,5,4,15,30,233.0,314.0,3.0,19.0,472.0,193.36,157.79
2016,5,4,15,45,520.5,208.0,2.95,19.0,529.5,130.72,105.85
2016,5,4,16,0,808.0,102.0,2.9,19.0,587.0,83.33,66.08
2016,5,4,16,15,785.5,98.5,2.7,18.5,536.5,81.35,64.79
2016,5,4,16,30,763.0,95.0,2.5,18.0,486.0,79.29,63.37
2016,5,4,16,45,736.0,89.5,2.4,18.0,433.5,75.61,60.42
2016,5,4,17,0,709.0,84.0,2.3,18.0,381.0,66.28,52.53
2016,5,4,17,15,668.0,78.5,2.05,17.5,327.5,62.37,49.39
2016,5,4,17,30,627.0,73.0,1.8,17.0,274.0,58.43,46.13
2016,5,4,17,45,566.5,65.5,1.55,16.5,222.0,52.72,41.18
2016,5,4,18,0,506.0,58.0,1.3,16.0,170.0,46.99,36.04
2016,5,4,18,15,416.0,47.5,1.25,15.0,123.0,38.62,28.41
2016,5,4,18,30,326.0,37.0,1.2,14.0,76.0,30.23,20.45
2016,5,4,18,45,191.0,23.0,1.15,13.5,43.0,18.69,7.2
2016,5,4,19,0,56.0,9.0,1.1,13.0,10.0,7.08,0.0
2016,5,4,19,15,28.0,4.5,1.1,13.0,5.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,28.0,20.0,2.4,10.0,23.0,54.55,25.77
2016,5,5,6,0,56.0,40.0,2.5,10.0,46.0,112.84,89.88
2016,5,5,6,15,90.0,62.0,2.65,10.0,78.5,172.33,144.09
2016,5,5,6,30,124.0,84.0,2.8,10.0,111.0,230.72,196.14
2016,5,5,6,45,161.5,102.0,3.0,10.5,146.5,285.68,243.92
2016,5,5,7,0,199.0,120.0,3.2,11.0,182.0,363.31,308.5
2016,5,5,7,15,99.5,80.5,3.3,11.0,111.5,187.03,158.82
2016,5,5,7,30,0.0,41.0,3.4,11.0,41.0,31.33,21.44
2016,5,5,7,45,0.0,33.5,3.55,11.5,33.5,25.6,16.42
2016,5,5,8,0,0.0,26.0,3.7,12.0,26.0,19.87,11.4
2016,5,5,8,15,0.0,48.0,3.7,12.0,48.0,36.8,25.79
2016,5,5,8,30,0.0,70.0,3.7,12.0,70.0,53.82,40.1
2016,5,5,8,45,0.0,43.0,3.75,12.5,43.0,33.01,22.33
2016,5,5,9,0,0.0,16.0,3.8,13.0,16.0,12.27,4.71
2016,5,5,9,15,0.0,43.5,3.8,13.0,43.5,33.46,22.52
2016,5,5,9,30,0.0,71.0,3.8,13.0,71.0,54.79,40.27
2016,5,5,9,45,0.0,84.5,3.85,13.5,84.5,65.33,48.83
2016,5,5,10,0,0.0,98.0,3.9,14.0,98.0,76.06,57.48
2016,5,5,10,15,5.0,159.5,3.85,14.0,164.5,130.27,101.91
2016,5,5,10,30,10.0,221.0,3.8,14.0,231.0,184.6,145.7
2016,5,5,10,45,9.0,204.5,3.8,14.0,213.5,169.14,132.97
2016,5,5,11,0,8.0,188.0,3.8,14.0,196.0,154.13,120.74
2016,5,5,11,15,7.0,176.0,3.75,14.0,183.0,143.05,111.68
2016,5,5,11,30,6.0,164.0,3.7,14.0,170.0,132.2,102.81
2016,5,5,11,45,3.0,147.0,3.65,14.0,150.0,116.31,89.82
2016,5,5,12,0,0.0,130.0,3.6,14.0,130.0,100.85,77.2
2016,5,5,12,15,26.5,281.0,3.55,14.0,306.5,231.95,182.56
2016,5,5,12,30,53.0,432.0,3.5,14.0,483.0,349.32,273.51
2016,5,5,12,45,37.0,384.5,3.5,14.0,420.0,299.37,234.26
2016,5,5,13,0,21.0,337.0,3.5,14.0,357.0,259.35,203.16
2016,5,5,13,15,17.5,303.0,3.55,14.0,319.5,230.96,180.94
2016,5,5,13,30,14.0,269.0,3.6,14.0,282.0,203.55,159.37
2016,5,5,13,45,20.5,303.5,3.7,14.0,322.0,225.81,176.9
2016,5,5,14,0,27.0,338.0,3.8,14.0,362.0,230.74,180.54
2016,5,5,14,15,30.0,334.0,3.85,14.0,360.0,222.11,173.85
2016,5,5,14,30,33.0,330.0,3.9,14.0,358.0,212.97,167.28
2016,5,5,14,45,23.5,288.5,3.95,14.0,308.0,202.61,167.53
2016,5,5,15,0,14.0,247.0,4.0,14.0,258.0,176.5,145.95
2016,5,5,15,15,53.0,279.5,3.95,13.5,316.5,182.73,151.86
2016,5,5,15,30,92.0,312.0,3.9,13.0,375.0,198.87,166.17
2016,5,5,15,45,46.5,236.0,3.85,12.5,268.0,158.38,132.36
2016,5,5,16,0,1.0,160.0,3.8,12.0,161.0,118.04,98.19
2016,5,5,16,15,0.5,100.5,3.75,11.5,101.0,76.84,62.61
2016,5,5,16,30,0.0,41.0,3.7,11.0,41.0,31.38,22.51
2016,5,5,16,45,0.0,24.0,3.65,11.0,24.0,18.32,10.87
2016,5,5,17,0,0.0,7.0,3.6,11.0,7.0,5.33,0.0
2016,5,5,17,15,0.0,6.0,3.55,10.5,6.0,4.56,0.0
2016,5,5,17,30,0.0,5.0,3.5,10.0,5.0,3.79,0.0
2016,5,5,17,45,0.0,4.0,3.45,9.5,4.0,3.03,0.0
2016,5,5,18,0,0.0,3.0,3.4,9.0,3.0,2.27,0.0
2016,5,5,18,15,0.0,2.0,3.35,8.5,2.0,1.51,0.0
2016,5,5,18,30,0.0,1.0,3.3,8.0,1.0,0.75,0.0
2016,5,5,18,45,0.0,0.5,3.3,8.0,0.5,0.38,0.0
2016,5,5,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,0.0,18.0,2.25,8.5,18.0,13.73,2.83
2016,5,6,6,0,0.0,36.0,2.4,9.0,36.0,32.81,21.86
2016,5,6,6,15,12.5,57.0,2.55,9.5,59.5,66.08,51.64
2016,5,6,6,30,25.0,78.0,2.7,10.0,83.0,110.84,91.12
2016,5,6,6,45,38.5,99.0,2.85,10.5,110.0,145.35,121.36
2016,5,6,7,0,52.0,120.0,3.0,11.0,137.0,179.49,150.61
2016,5,6,7,15,145.0,142.5,3.15,11.5,200.5,314.82,266.14
2016,5,6,7,30,238.0,165.0,3.3,12.0,264.0,455.33,380.65
2016,5,6,7,45,280.0,183.0,3.5,12.5,314.5,516.68,427.78
2016,5,6,8,0,322.0,201.0,3.7,13.0,365.0,577.32,473.6
2016,5,6,8,15,295.0,229.5,3.8,13.5,392.0,579.0,470.95
2016,5,6,8,30,268.0,258.0,3.9,14.0,419.0,578.08,466.73
2016,5,6,8,45,259.0,283.0,4.0,14.5,448.5,589.15,472.36
2016,5,6,9,0,250.0,308.0,4.1,15.0,478.0,598.17,476.41
2016,5,6,9,15,365.0,292.0,4.05,15.0,557.0,684.25,542.71
2016,5,6,9,30,480.0,276.0,4.0,15.0,636.0,790.37,620.78
2016,5,6,9,45,392.5,326.5,4.0,15.5,631.0,718.53,562.84
2016,5,6,10,0,305.0,377.0,4.0,16.0,626.0,669.29,522.02
2016,5,6,10,15,174.0,374.5,3.95,16.0,517.5,510.21,400.03
2016,5,6,10,30,43.0,372.0,3.9,16.0,409.0,361.29,282.73
2016,5,6,10,45,35.5,364.0,3.85,16.5,395.5,340.48,266.03
2016,5,6,11,0,28.0,356.0,3.8,17.0,382.0,320.73,249.82
2016,5,6,11,15,42.0,392.0,3.75,17.0,431.5,355.61,276.59
2016,5,6,11,30,56.0,428.0,3.7,17.0,481.0,387.39,300.5
2016,5,6,11,45,132.0,455.0,3.7,17.0,579.5,457.17,353.89
2016,5,6,12,0,208.0,482.0,3.7,17.0,678.0,508.58,392.03
2016,5,6,12,15,110.0,355.0,3.7,17.0,459.0,338.53,262.61
2016,5,6,12,30,12.0,228.0,3.7,17.0,240.0,180.91,139.78
2016,5,6,12,45,109.5,351.0,3.7,17.0,453.5,309.06,239.55
2016,5,6,13,0,207.0,474.0,3.7,17.0,667.0,413.9,316.79
2016,5,6,13,15,106.5,320.5,3.65,17.0,420.0,262.4,201.25
2016,5,6,13,30,6.0,167.0,3.6,17.0,173.0,128.68,98.42
2016,5,6,13,45,77.0,300.5,3.6,17.0,367.5,218.72,167.29
2016,5,6,14,0,148.0,434.0,3.6,17.0,562.0,291.32,220.34
2016,5,6,14,15,229.0,406.5,3.55,17.0,597.0,270.65,201.36
2016,5,6,14,30,310.0,379.0,3.5,17.0,632.0,225.34,167.89
2016,5,6,14,45,403.0,326.0,3.45,17.0,640.0,188.18,153.53
2016,5,6,15,0,496.0,273.0,3.4,17.0,648.0,155.88,126.99
2016,5,6,15,15,629.5,209.0,3.25,17.0,657.5,127.99,103.87
2016,5,6,15,30,763.0,145.0,3.1,17.0,667.0,97.96,78.67
2016,5,6,15,45,450.0,209.5,3.0,17.0,512.0,129.41,105.68
2016,5,6,16,0,137.0,274.0,2.9,17.0,357.0,171.25,141.32
2016,5,6,16,15,412.0,198.0,2.7,16.5,417.0,126.13,103.61
2016,5,6,16,30,687.0,122.0,2.5,16.0,477.0,88.94,72.18
2016,5,6,16,45,660.0,114.0,2.4,16.0,425.5,84.59,68.7
2016,5,6,17,0,633.0,106.0,2.3,16.0,374.0,80.01,64.95
2016,5,6,17,15,590.5,98.5,2.05,15.5,321.5,75.34,61.18
2016,5,6,17,30,548.0,91.0,1.8,15.0,269.0,70.57,57.23
2016,5,6,17,45,487.0,81.0,1.55,14.5,218.5,63.55,51.13
2016,5,6,18,0,426.0,71.0,1.3,14.0,168.0,53.45,42.1
2016,5,6,18,15,341.5,58.0,1.25,13.5,122.5,43.69,33.12
2016,5,6,18,30,257.0,45.0,1.2,13.0,77.0,33.9,23.83
2016,5,6,18,45,128.5,28.0,1.2,12.5,44.0,21.08,9.98
2016,5,6,19,0,0.0,11.0,1.2,12.0,11.0,8.65,0.0
2016,5,6,19,15,0.0,5.5,1.2,12.0,5.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,19.0,4.5,1.75,7.5,4.5,0.0,0.0
2016,5,7,5,30,38.0,9.0,2.0,8.0,9.0,36.78,0.0
2016,5,7,5,45,166.0,24.0,2.3,8.5,41.5,210.25,135.22
2016,5,7,6,0,294.0,39.0,2.6,9.0,74.0,353.54,292.08
2016,5,7,6,15,386.5,50.0,2.6,9.5,120.0,458.37,384.45
2016,5,7,6,30,479.0,61.0,2.6,10.0,166.0,567.61,474.93
2016,5,7,6,45,541.0,69.0,2.65,11.0,218.0,647.57,537.2
2016,5,7,7,0,603.0,77.0,2.7,12.0,270.0,728.09,596.57
2016,5,7,7,15,645.5,83.5,2.8,12.5,323.5,787.37,638.72
2016,5,7,7,30,688.0,90.0,2.9,13.0,377.0,845.29,678.47
2016,5,7,7,45,717.5,95.5,3.05,14.0,430.0,886.88,704.34
2016,5,7,8,0,747.0,101.0,3.2,15.0,483.0,925.92,727.86
2016,5,7,8,15,770.5,105.0,3.3,15.5,534.0,947.22,739.5
2016,5,7,8,30,794.0,109.0,3.4,16.0,585.0,972.46,753.98
2016,5,7,8,45,807.5,114.5,3.5,17.0,631.5,985.62,758.58
2016,5,7,9,0,821.0,120.0,3.6,18.0,678.0,995.03,760.77
2016,5,7,9,15,834.5,123.0,3.55,18.0,720.5,997.78,760.36
2016,5,7,9,30,848.0,126.0,3.5,18.0,763.0,996.62,757.52
2016,5,7,9,45,860.0,127.0,3.45,18.5,800.0,987.88,748.31
2016,5,7,10,0,872.0,128.0,3.4,19.0,837.0,961.64,727.49
2016,5,7,10,15,878.5,130.0,3.4,19.0,867.0,941.55,712.9
2016,5,7,10,30,885.0,132.0,3.4,19.0,897.0,917.89,695.93
2016,5,7,10,45,877.0,141.0,3.45,19.5,916.5,884.43,671.32
2016,5,7,11,0,869.0,150.0,3.5,20.0,936.0,848.03,644.75
2016,5,7,11,15,871.0,151.0,3.55,20.0,950.0,810.5,618.4
2016,5,7,11,30,873.0,152.0,3.6,20.0,964.0,770.32,588.43
2016,5,7,11,45,621.0,291.5,3.65,20.5,871.5,675.13,513.3
2016,5,7,12,0,369.0,431.0,3.7,21.0,779.0,575.94,436.07
2016,5,7,12,15,589.0,313.0,3.7,21.0,869.0,587.23,445.12
2016,5,7,12,30,809.0,195.0,3.7,21.0,959.0,580.85,438.12
2016,5,7,12,45,773.5,216.0,3.75,21.0,942.0,527.76,394.69
2016,5,7,13,0,738.0,237.0,3.8,21.0,925.0,474.84,350.92
2016,5,7,13,15,387.5,309.5,3.75,20.5,670.5,344.4,255.27
2016,5,7,13,30,37.0,382.0,3.7,20.0,416.0,273.92,209.08
2016,5,7,13,45,18.5,253.5,3.7,20.0,270.5,183.31,139.75
2016,5,7,14,0,0.0,125.0,3.7,20.0,125.0,95.57,71.42
2016,5,7,14,15,319.0,189.0,3.5,20.0,450.0,145.88,98.38
2016,5,7,14,30,638.0,253.0,3.3,20.0,775.0,172.47,116.32
2016,5,7,14,45,638.0,239.5,3.1,20.0,742.0,137.48,110.03
2016,5,7,15,0,638.0,226.0,2.9,20.0,709.0,134.02,107.41
2016,5,7,15,15,511.0,253.5,2.7,20.0,627.0,149.31,120.33
2016,5,7,15,30,384.0,281.0,2.5,20.0,545.0,171.38,138.84
2016,5,7,15,45,516.0,220.5,2.35,20.5,549.0,137.08,110.42
2016,5,7,16,0,648.0,160.0,2.2,21.0,553.0,108.12,86.36
2016,5,7,16,15,621.5,153.5,2.05,21.0,504.0,105.86,84.77
2016,5,7,16,30,595.0,147.0,1.9,21.0,455.0,103.45,83.02
2016,5,7,16,45,571.0,135.5,1.8,21.0,406.0,97.47,78.24
2016,5,7,17,0,547.0,124.0,1.7,21.0,357.0,88.7,71.03
2016,5,7,17,15,501.5,114.5,1.55,20.5,306.0,82.46,66.05
2016,5,7,17,30,456.0,105.0,1.4,20.0,255.0,76.09,60.83
2016,5,7,17,45,396.0,93.0,1.25,19.5,206.0,67.77,53.76
2016,5,7,18,0,336.0,81.0,1.1,19.0,157.0,59.33,46.35
2016,5,7,18,15,256.5,64.5,1.15,18.5,114.0,47.52,35.75
2016,5,7,18,30,177.0,48.0,1.2,18.0,71.0,35.57,24.77
2016,5,7,18,45,88.5,29.5,1.3,17.5,41.0,22.04,10.81
2016,5,7,19,0,0.0,11.0,1.4,17.0,11.0,8.65,0.0
2016,5,7,19,15,0.0,5.5,1.5,17.0,5.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,16.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,16.0,9.0,7.08,0.0
2016,5,8,5,45,104.0,26.5,2.9,16.0,39.0,147.0,95.2
2016,5,8,6,0,208.0,44.0,3.0,16.0,69.0,286.14,231.38
2016,5,8,6,15,290.0,58.0,3.05,16.5,112.0,379.6,313.38
2016,5,8,6,30,372.0,72.0,3.1,17.0,155.0,477.96,394.72
2016,5,8,6,45,418.5,81.0,3.15,17.5,197.5,538.9,443.16
2016,5,8,7,0,465.0,90.0,3.2,18.0,240.0,600.95,490.27
2016,5,8,7,15,499.5,102.5,3.3,18.5,289.5,656.38,530.58
2016,5,8,7,30,534.0,115.0,3.4,19.0,339.0,721.98,577.12
2016,5,8,7,45,601.5,116.0,3.5,20.0,400.0,795.47,626.75
2016,5,8,8,0,669.0,117.0,3.6,21.0,461.0,866.91,673.24
2016,5,8,8,15,371.5,189.0,3.6,21.0,383.0,634.19,498.99
2016,5,8,8,30,74.0,261.0,3.6,21.0,305.0,333.43,262.28
2016,5,8,8,45,406.0,204.0,3.6,21.5,477.5,674.46,527.95
2016,5,8,9,0,738.0,147.0,3.6,22.0,650.0,949.59,720.75
2016,5,8,9,15,751.5,151.0,3.65,22.5,690.5,953.62,718.46
2016,5,8,9,30,765.0,155.0,3.7,23.0,731.0,945.5,710.28
2016,5,8,9,45,663.5,220.5,3.8,23.5,737.5,902.81,678.79
2016,5,8,10,0,562.0,286.0,3.9,24.0,744.0,841.37,631.73
2016,5,8,10,15,672.0,232.0,3.9,23.5,799.5,873.57,656.98
2016,5,8,10,30,782.0,178.0,3.9,23.0,855.0,883.22,664.98
2016,5,8,10,45,771.5,190.5,3.95,23.0,874.0,852.23,643.06
2016,5,8,11,0,761.0,203.0,4.0,23.0,893.0,826.73,623.71
2016,5,8,11,15,607.0,299.5,3.95,23.0,855.5,747.84,563.49
2016,5,8,11,30,453.0,396.0,3.9,23.0,818.0,674.98,507.58
2016,5,8,11,45,490.0,391.5,3.85,23.5,851.5,663.14,497.44
2016,5,8,12,0,527.0,387.0,3.8,24.0,885.0,646.71,483.27
2016,5,8,12,15,500.5,397.0,3.75,24.0,870.5,598.21,446.36
2016,5,8,12,30,474.0,407.0,3.7,24.0,856.0,550.96,410.08
2016,5,8,12,45,245.0,353.0,3.7,24.0,585.5,370.9,277.7
2016,5,8,13,0,16.0,299.0,3.7,24.0,315.0,230.54,173.67
2016,5,8,13,15,24.5,336.5,3.6,24.0,359.5,248.34,187.2
2016,5,8,13,30,33.0,374.0,3.5,24.0,404.0,267.94,201.6
2016,5,8,13,45,415.5,273.5,3.4,24.0,635.5,268.19,187.81
2016,5,8,14,0,798.0,173.0,3.3,24.0,867.0,255.12,160.07
2016,5,8,14,15,407.0,224.0,3.25,24.0,577.5,176.57,116.77
2016,5,8,14,30,16.0,275.0,3.2,24.0,288.0,196.98,148.98
2016,5,8,14,45,57.0,316.0,3.15,24.0,359.5,202.12,160.59
2016,5,8,15,0,98.0,357.0,3.1,24.0,431.0,222.18,176.99
2016,5,8,15,15,408.0,256.5,3.0,24.0,540.5,147.52,116.87
2016,5,8,15,30,718.0,156.0,2.9,24.0,650.0,102.72,80.39
2016,5,8,15,45,692.5,153.0,2.85,24.0,603.0,102.5,80.48
2016,5,8,16,0,667.0,150.0,2.8,24.0,556.0,102.26,80.53
2016,5,8,16,15,641.0,144.0,2.55,23.5,507.0,100.08,79.12
2016,5,8,16,30,615.0,138.0,2.3,23.0,458.0,97.76,77.6
2016,5,8,16,45,381.0,158.0,2.05,23.0,349.5,105.23,84.16
2016,5,8,17,0,147.0,178.0,1.8,23.0,241.0,119.49,96.44
2016,5,8,17,15,297.5,142.5,1.55,22.5,248.0,98.62,79.21
2016,5,8,17,30,448.0,107.0,1.3,22.0,255.0,77.26,61.3
2016,5,8,17,45,397.5,93.5,1.1,21.5,207.5,68.11,53.6
2016,5,8,18,0,347.0,80.0,0.9,21.0,160.0,58.76,45.47
2016,5,8,18,15,271.0,64.0,0.9,20.5,116.5,47.29,35.27
2016,5,8,18,30,195.0,48.0,0.9,20.0,73.0,35.67,24.69
2016,5,8,18,45,97.5,29.5,0.9,19.5,42.0,22.11,11.1
2016,5,8,19,0,0.0,11.0,0.9,19.0,11.0,8.65,0.0
2016,5,8,19,15,0.0,5.5,0.9,18.5,5.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,4.0,1.05,13.0,4.0,0.0,0.0
2016,5,9,5,30,0.0,8.0,1.1,13.0,8.0,6.29,0.0
2016,5,9,5,45,82.5,27.5,1.2,13.5,37.5,132.02,88.86
2016,5,9,6,0,165.0,47.0,1.3,14.0,67.0,234.59,190.49
2016,5,9,6,15,236.5,64.0,1.2,14.0,109.0,341.08,281.5
2016,5,9,6,30,308.0,81.0,1.1,14.0,151.0,432.13,356.75
2016,5,9,6,45,394.0,85.0,1.0,14.5,198.0,521.41,426.09
2016,5,9,7,0,480.0,89.0,0.9,15.0,245.0,624.02,500.73
2016,5,9,7,15,487.0,106.5,0.75,15.0,289.0,649.44,515.52
2016,5,9,7,30,494.0,124.0,0.6,15.0,333.0,682.55,535.6
2016,5,9,7,45,383.0,168.0,0.45,15.5,342.5,626.09,488.07
2016,5,9,8,0,272.0,212.0,0.3,16.0,352.0,539.43,419.31
2016,5,9,8,15,313.5,227.0,0.25,16.5,404.5,594.1,457.38
2016,5,9,8,30,355.0,242.0,0.2,17.0,457.0,647.34,491.49
2016,5,9,8,45,352.5,265.0,0.15,17.5,492.0,662.95,497.85
2016,5,9,9,0,350.0,288.0,0.1,18.0,527.0,676.18,503.16
2016,5,9,9,15,283.0,323.5,0.2,18.0,524.5,636.17,473.38
2016,5,9,9,30,216.0,359.0,0.3,18.0,522.0,571.87,427.83
2016,5,9,9,45,185.5,380.0,0.4,18.5,525.0,551.61,412.76
2016,5,9,10,0,155.0,401.0,0.5,19.0,528.0,531.04,396.92
2016,5,9,10,15,132.5,413.5,0.6,19.0,525.0,509.51,381.42
2016,5,9,10,30,110.0,426.0,0.7,19.0,522.0,470.56,353.59
2016,5,9,10,45,127.5,441.5,0.8,19.5,555.5,504.03,377.3
2016,5,9,11,0,145.0,457.0,0.9,20.0,589.0,517.25,385.97
2016,5,9,11,15,123.5,460.5,1.05,20.0,574.5,487.49,364.67
2016,5,9,11,30,102.0,464.0,1.2,20.0,560.0,450.36,338.2
2016,5,9,11,45,134.5,474.5,1.35,20.5,601.5,473.9,355.29
2016,5,9,12,0,167.0,485.0,1.5,21.0,643.0,484.84,362.59
2016,5,9,12,15,111.0,460.0,1.6,21.5,565.5,414.52,310.54
2016,5,9,12,30,55.0,435.0,1.7,22.0,488.0,352.65,264.76
2016,5,9,12,45,63.0,440.5,1.8,22.5,500.5,350.0,262.43
2016,5,9,13,0,71.0,446.0,1.9,23.0,513.0,346.03,258.69
2016,5,9,13,15,58.0,422.5,1.9,23.0,477.0,315.15,235.74
2016,5,9,13,30,45.0,399.0,1.9,23.0,441.0,286.81,214.83
2016,5,9,13,45,46.0,390.5,1.9,23.0,432.5,273.1,204.47
2016,5,9,14,0,47.0,382.0,1.9,23.0,424.0,259.48,194.22
2016,5,9,14,15,199.5,377.0,1.85,23.0,542.5,254.2,184.38
2016,5,9,14,30,352.0,372.0,1.8,23.0,661.0,227.17,162.98
2016,5,9,14,45,309.0,363.0,1.75,23.5,608.5,201.08,159.39
2016,5,9,15,0,266.0,354.0,1.7,24.0,556.0,197.98,156.96
2016,5,9,15,15,321.5,319.0,1.65,23.5,550.0,185.87,147.86
2016,5,9,15,30,377.0,284.0,1.6,23.0,544.0,172.51,137.7
2016,5,9,15,45,238.5,278.0,1.55,23.0,438.5,167.0,133.61
2016,5,9,16,0,100.0,272.0,1.5,23.0,333.0,177.23,142.35
2016,5,9,16,15,104.0,249.0,1.45,23.0,308.0,164.28,132.15
2016,5,9,16,30,108.0,226.0,1.4,23.0,283.0,150.94,121.63
2016,5,9,16,45,76.0,196.5,1.4,23.0,234.5,133.12,107.3
2016,5,9,17,0,44.0,167.0,1.4,23.0,186.0,114.89,92.44
2016,5,9,17,15,37.0,145.5,1.25,22.5,160.0,101.15,81.31
2016,5,9,17,30,30.0,124.0,1.1,22.0,134.0,87.16,69.74
2016,5,9,17,45,21.0,102.5,1.0,21.5,109.0,74.27,58.88
2016,5,9,18,0,12.0,81.0,0.9,21.0,84.0,59.15,45.81
2016,5,9,18,15,6.0,60.0,0.9,20.5,61.5,44.28,32.71
2016,5,9,18,30,0.0,39.0,0.9,20.0,39.0,29.29,19.33
2016,5,9,18,45,0.0,22.5,0.9,20.0,22.5,17.19,7.59
2016,5,9,19,0,0.0,6.0,0.9,20.0,6.0,4.72,0.0
2016,5,9,19,15,0.0,3.0,0.9,19.5,3.0,2.36,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,2.5,0.7,16.0,2.5,0.0,0.0
2016,5,10,5,30,0.0,5.0,0.6,16.0,5.0,3.93,0.0
2016,5,10,5,45,0.0,21.0,0.55,16.5,21.0,16.04,5.85
2016,5,10,6,0,0.0,37.0,0.5,17.0,37.0,32.08,20.8
2016,5,10,6,15,4.5,57.5,0.5,17.0,58.5,57.26,42.63
2016,5,10,6,30,9.0,78.0,0.5,17.0,80.0,81.07,63.16
2016,5,10,6,45,19.5,99.0,0.55,17.5,105.0,110.44,88.09
2016,5,10,7,0,30.0,120.0,0.6,18.0,130.0,155.97,125.58
2016,5,10,7,15,162.5,140.5,0.8,18.5,208.5,327.41,266.59
2016,5,10,7,30,295.0,161.0,1.0,19.0,287.0,505.61,403.54
2016,5,10,7,45,351.0,173.5,1.2,20.0,342.0,575.05,452.41
2016,5,10,8,0,407.0,186.0,1.4,21.0,397.0,670.03,518.37
2016,5,10,8,15,557.0,161.5,1.55,21.5,481.0,791.32,603.12
2016,5,10,8,30,707.0,137.0,1.7,22.0,565.0,924.52,690.26
2016,5,10,8,45,387.5,219.5,1.9,22.5,457.0,672.66,511.74
2016,5,10,9,0,68.0,302.0,2.1,23.0,349.0,357.79,274.31
2016,5,10,9,15,414.5,230.5,2.25,23.5,542.0,691.99,527.56
2016,5,10,9,30,761.0,159.0,2.4,24.0,735.0,954.6,706.08
2016,5,10,9,45,754.0,172.5,2.6,24.5,766.5,941.63,694.03
2016,5,10,10,0,747.0,186.0,2.8,25.0,798.0,925.07,682.31
2016,5,10,10,15,619.0,263.5,2.75,24.5,783.0,853.56,631.96
2016,5,10,10,30,491.0,341.0,2.7,24.0,768.0,779.41,578.42
2016,5,10,10,45,631.5,269.5,2.65,24.0,833.5,812.04,603.13
2016,5,10,11,0,772.0,198.0,2.6,24.0,899.0,823.79,612.4
2016,5,10,11,15,406.0,300.0,2.45,24.0,669.0,593.38,444.68
2016,5,10,11,30,40.0,402.0,2.3,24.0,439.0,354.36,265.23
2016,5,10,11,45,248.0,404.5,2.2,24.0,639.0,502.81,376.82
2016,5,10,12,0,456.0,407.0,2.1,24.0,839.0,615.88,455.95
2016,5,10,12,15,622.0,303.5,2.15,24.0,893.5,601.15,444.84
2016,5,10,12,30,788.0,200.0,2.2,24.0,948.0,574.53,424.13
2016,5,10,12,45,579.0,312.0,2.3,24.5,859.5,503.29,369.16
2016,5,10,13,0,370.0,424.0,2.4,25.0,771.0,446.32,326.27
2016,5,10,13,15,588.5,299.5,2.45,25.0,840.5,408.7,292.83
2016,5,10,13,30,807.0,175.0,2.5,25.0,910.0,364.47,250.16
2016,5,10,13,45,802.0,172.5,2.65,25.5,888.0,309.59,203.4
2016,5,10,14,0,797.0,170.0,2.8,26.0,866.0,255.19,158.66
2016,5,10,14,15,456.0,284.5,2.8,25.5,680.0,215.69,143.72
2016,5,10,14,30,115.0,399.0,2.8,25.0,494.0,237.43,176.18
2016,5,10,14,45,239.0,364.0,2.85,25.0,550.0,199.03,157.26
2016,5,10,15,0,363.0,329.0,2.9,25.0,606.0,189.81,150.28
2016,5,10,15,15,511.5,254.5,2.8,25.0,621.5,149.45,117.96
2016,5,10,15,30,660.0,180.0,2.7,25.0,637.0,114.67,89.86
2016,5,10,15,45,589.5,187.5,2.6,25.0,574.5,120.3,94.78
2016,5,10,16,0,519.0,195.0,2.5,25.0,512.0,124.93,98.87
2016,5,10,16,15,340.5,211.5,2.35,24.5,412.5,137.45,109.71
2016,5,10,16,30,162.0,228.0,2.2,24.0,313.0,147.97,118.97
2016,5,10,16,45,184.5,202.0,2.05,24.0,289.0,134.14,107.85
2016,5,10,17,0,207.0,176.0,1.9,24.0,265.0,119.66,96.13
2016,5,10,17,15,321.5,144.5,1.7,23.5,262.0,100.21,80.22
2016,5,10,17,30,436.0,113.0,1.5,23.0,259.0,80.91,64.17
2016,5,10,17,45,384.0,99.0,1.3,22.5,211.0,71.54,56.32
2016,5,10,18,0,332.0,85.0,1.1,22.0,163.0,61.95,48.05
2016,5,10,18,15,259.0,68.0,1.1,21.5,119.5,49.93,37.43
2016,5,10,18,30,186.0,51.0,1.1,21.0,76.0,37.71,26.39
2016,5,10,18,45,108.5,31.5,1.1,20.5,44.5,23.58,12.72
2016,5,10,19,0,31.0,12.0,1.1,20.0,13.0,9.44,0.0
2016,5,10,19,15,15.5,6.0,1.1,19.5,6.5,4.72,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,2.5,1.45,16.0,2.5,0.0,0.0
2016,5,11,5,30,0.0,5.0,1.7,16.0,5.0,3.93,0.0
2016,5,11,5,45,0.0,17.5,2.0,16.5,17.5,13.33,4.1
2016,5,11,6,0,0.0,30.0,2.3,17.0,30.0,22.92,13.24
2016,5,11,6,15,0.0,47.5,2.4,17.5,47.5,39.1,27.16
2016,5,11,6,30,0.0,65.0,2.5,18.0,65.0,55.34,41.04
2016,5,11,6,45,0.0,84.5,2.6,18.5,84.5,73.35,56.19
2016,5,11,7,0,0.0,104.0,2.7,19.0,104.0,90.81,70.58
2016,5,11,7,15,0.0,106.5,2.75,19.5,106.5,89.24,68.96
2016,5,11,7,30,0.0,109.0,2.8,20.0,109.0,89.05,68.44
2016,5,11,7,45,10.0,148.5,2.85,20.5,154.0,136.46,107.22
2016,5,11,8,0,20.0,188.0,2.9,21.0,199.0,184.11,145.26
2016,5,11,8,15,28.5,214.5,2.9,21.0,231.5,238.16,187.77
2016,5,11,8,30,37.0,241.0,2.9,21.0,264.0,271.24,213.16
2016,5,11,8,45,33.0,253.5,2.95,21.5,275.0,274.98,214.71
2016,5,11,9,0,29.0,266.0,3.0,22.0,286.0,278.71,216.37
2016,5,11,9,15,200.0,295.0,3.05,22.0,446.0,498.06,387.3
2016,5,11,9,30,371.0,324.0,3.1,22.0,606.0,710.17,542.26
2016,5,11,9,45,355.0,347.0,3.15,22.0,627.5,702.95,533.9
2016,5,11,10,0,339.0,370.0,3.2,22.0,649.0,693.8,525.77
2016,5,11,10,15,332.5,387.5,3.2,22.0,669.5,686.22,519.0
2016,5,11,10,30,326.0,405.0,3.2,22.0,690.0,676.72,510.92
2016,5,11,10,45,313.5,421.0,3.25,22.0,700.5,658.86,497.09
2016,5,11,11,0,301.0,437.0,3.3,22.0,711.0,639.68,482.38
2016,5,11,11,15,311.5,442.5,3.2,22.0,730.0,628.37,473.33
2016,5,11,11,30,322.0,448.0,3.1,22.0,749.0,614.73,462.48
2016,5,11,11,45,277.5,464.0,3.05,22.0,725.0,568.99,427.94
2016,5,11,12,0,233.0,480.0,3.0,22.0,701.0,523.57,393.75
2016,5,11,12,15,247.5,477.0,2.95,22.0,712.0,506.32,380.44
2016,5,11,12,30,262.0,474.0,2.9,22.0,723.0,485.53,364.1
2016,5,11,12,45,247.0,473.0,2.85,22.0,706.5,450.17,336.86
2016,5,11,13,0,232.0,472.0,2.8,22.0,690.0,424.56,316.64
2016,5,11,13,15,186.5,466.0,2.75,22.0,639.5,380.32,283.26
2016,5,11,13,30,141.0,460.0,2.7,22.0,589.0,341.47,254.38
2016,5,11,13,45,102.5,432.0,2.65,22.0,524.5,311.13,232.28
2016,5,11,14,0,64.0,404.0,2.6,22.0,460.0,274.99,206.4
2016,5,11,14,15,114.0,404.5,2.55,22.0,500.5,256.12,190.39
2016,5,11,14,30,164.0,405.0,2.5,22.0,541.0,244.27,181.81
2016,5,11,14,45,237.5,374.5,2.45,22.5,561.5,219.63,175.19
2016,5,11,15,0,311.0,344.0,2.4,23.0,582.0,194.79,155.26
2016,5,11,15,15,331.0,318.5,2.25,23.0,559.0,185.77,148.31
2016,5,11,15,30,351.0,293.0,2.1,23.0,536.0,175.97,140.68
2016,5,11,15,45,334.0,275.0,2.0,23.0,493.5,168.07,134.61
2016,5,11,16,0,317.0,257.0,1.9,23.0,451.0,159.72,128.16
2016,5,11,16,15,308.5,235.0,1.75,22.5,411.0,149.07,120.01
2016,5,11,16,30,300.0,213.0,1.6,22.0,371.0,137.86,111.31
2016,5,11,16,45,284.0,195.0,1.45,22.0,332.0,128.12,103.55
2016,5,11,17,0,268.0,177.0,1.3,22.0,293.0,117.97,95.37
2016,5,11,17,15,365.5,141.5,1.15,21.5,277.5,97.09,78.15
2016,5,11,17,30,463.0,106.0,1.0,21.0,262.0,76.77,61.1
2016,5,11,17,45,418.5,92.5,0.9,21.0,215.0,67.67,53.33
2016,5,11,18,0,374.0,79.0,0.8,21.0,168.0,58.34,45.15
2016,5,11,18,15,297.5,64.5,0.8,20.5,124.0,47.84,35.82
2016,5,11,18,30,221.0,50.0,0.8,20.0,80.0,37.23,26.16
2016,5,11,18,45,110.5,33.0,0.85,20.0,48.0,24.63,13.82
2016,5,11,19,0,0.0,16.0,0.9,20.0,16.0,12.07,0.0
2016,5,11,19,15,0.0,8.0,0.9,19.5,8.0,6.29,0.0
2016,5,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,15,26.5,6.0,0.95,16.0,7.0,4.72,0.0
2016,5,12,5,30,53.0,12.0,1.1,16.0,14.0,50.97,0.0
2016,5,12,5,45,157.0,28.5,1.25,16.5,47.0,217.64,158.05
2016,5,12,6,0,261.0,45.0,1.4,17.0,80.0,330.93,266.72
2016,5,12,6,15,342.0,57.5,1.35,17.5,124.0,423.54,344.17
2016,5,12,6,30,423.0,70.0,1.3,18.0,168.0,520.76,420.74
2016,5,12,6,45,211.5,70.5,1.3,18.5,119.5,301.4,248.2
2016,5,12,7,0,0.0,71.0,1.3,19.0,71.0,55.35,40.74
2016,5,12,7,15,0.0,99.0,1.3,19.5,99.0,81.28,62.36
2016,5,12,7,30,0.0,127.0,1.3,20.0,127.0,107.26,83.29
2016,5,12,7,45,0.0,138.5,1.35,20.5,138.5,115.95,89.83
2016,5,12,8,0,0.0,150.0,1.4,21.0,150.0,124.77,96.41
2016,5,12,8,15,0.5,158.0,1.4,21.5,159.0,130.82,100.73
2016,5,12,8,30,1.0,166.0,1.4,22.0,168.0,137.06,105.16
2016,5,12,8,45,7.0,197.5,1.4,22.5,203.0,170.74,131.36
2016,5,12,9,0,13.0,229.0,1.4,23.0,238.0,204.05,156.7
2016,5,12,9,15,14.0,241.0,1.3,23.0,251.5,213.7,163.56
2016,5,12,9,30,15.0,253.0,1.2,23.0,265.0,223.25,170.37
2016,5,12,9,45,12.5,240.0,1.2,23.5,250.0,207.19,157.33
2016,5,12,10,0,10.0,227.0,1.2,24.0,235.0,192.02,145.14
2016,5,12,10,15,12.0,249.0,1.05,24.0,259.5,211.11,159.37
2016,5,12,10,30,14.0,271.0,0.9,24.0,284.0,229.71,172.93
2016,5,12,10,45,75.0,364.5,0.8,24.5,433.5,374.12,279.58
2016,5,12,11,0,136.0,458.0,0.7,25.0,583.0,510.67,373.62
2016,5,12,11,15,248.5,443.5,0.6,25.0,675.5,580.42,420.59
2016,5,12,11,30,361.0,429.0,0.5,25.0,768.0,628.2,451.64
2016,5,12,11,45,616.5,283.5,0.45,25.5,868.0,667.43,478.49
2016,5,12,12,0,872.0,138.0,0.4,26.0,968.0,670.95,480.03
2016,5,12,12,15,872.0,138.0,0.5,26.0,968.0,623.35,446.47
2016,5,12,12,30,872.0,138.0,0.6,26.0,968.0,574.31,411.13
2016,5,12,12,45,858.0,146.0,0.7,26.0,957.0,522.12,372.1
2016,5,12,13,0,844.0,154.0,0.8,26.0,946.0,469.95,331.61
2016,5,12,13,15,840.0,153.0,0.9,26.0,931.0,416.29,288.56
2016,5,12,13,30,836.0,152.0,1.0,26.0,916.0,361.33,243.41
2016,5,12,13,45,831.0,150.0,1.1,26.0,894.0,305.6,197.32
2016,5,12,14,0,826.0,148.0,1.2,26.0,872.0,250.26,152.69
2016,5,12,14,15,818.0,146.0,1.3,26.0,842.5,195.09,112.43
2016,5,12,14,30,810.0,144.0,1.4,26.0,813.0,141.04,82.27
2016,5,12,14,45,799.5,141.5,1.5,26.0,777.5,99.0,76.0
2016,5,12,15,0,789.0,139.0,1.6,26.0,742.0,99.2,76.39
2016,5,12,15,15,774.5,135.5,1.6,25.5,701.5,98.59,76.23
2016,5,12,15,30,760.0,132.0,1.6,25.0,661.0,97.86,75.98
2016,5,12,15,45,740.5,129.0,1.65,25.0,615.0,89.45,69.25
2016,5,12,16,0,721.0,126.0,1.7,25.0,569.0,88.73,68.88
2016,5,12,16,15,475.5,175.5,1.65,24.5,457.5,114.4,90.59
2016,5,12,16,30,230.0,225.0,1.6,24.0,346.0,148.1,118.95
2016,5,12,16,45,320.5,186.0,1.6,24.0,336.0,123.91,99.22
2016,5,12,17,0,411.0,147.0,1.6,24.0,326.0,100.17,79.73
2016,5,12,17,15,380.5,132.5,1.5,23.5,281.5,91.67,72.99
2016,5,12,17,30,350.0,118.0,1.4,23.0,237.0,82.83,65.79
2016,5,12,17,45,309.5,101.5,1.3,22.5,193.5,72.22,56.9
2016,5,12,18,0,269.0,85.0,1.2,22.0,150.0,61.92,48.05
2016,5,12,18,15,216.0,67.5,1.1,21.5,111.5,49.55,37.15
2016,5,12,18,30,163.0,50.0,1.0,21.0,73.0,37.01,25.89
2016,5,12,18,45,81.5,32.0,0.95,20.5,43.5,23.88,13.39
2016,5,12,19,0,0.0,14.0,0.9,20.0,14.0,10.68,0.0
2016,5,12,19,15,0.0,7.0,0.9,19.5,7.0,5.51,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,2.5,1.65,18.0,2.5,1.97,0.0
2016,5,13,5,30,0.0,5.0,1.6,18.0,5.0,3.93,0.0
2016,5,13,5,45,0.0,19.5,1.6,18.0,19.5,14.87,5.53
2016,5,13,6,0,0.0,34.0,1.6,18.0,34.0,26.66,16.32
2016,5,13,6,15,0.0,54.0,1.65,18.0,54.0,47.0,33.75
2016,5,13,6,30,0.0,74.0,1.7,18.0,74.0,66.14,50.12
2016,5,13,6,45,4.0,94.5,1.75,18.0,95.5,88.83,69.42
2016,5,13,7,0,8.0,115.0,1.8,18.0,117.0,111.07,88.03
2016,5,13,7,15,4.0,68.5,1.95,18.0,69.5,56.49,42.19
2016,5,13,7,30,0.0,22.0,2.1,18.0,22.0,16.78,8.52
2016,5,13,7,45,0.0,51.0,2.25,18.5,51.0,39.06,27.13
2016,5,13,8,0,0.0,80.0,2.4,19.0,80.0,61.51,45.54
2016,5,13,8,15,0.0,110.5,2.45,19.0,110.5,86.86,66.18
2016,5,13,8,30,0.0,141.0,2.5,19.0,141.0,113.17,87.32
2016,5,13,8,45,0.0,115.5,2.65,19.0,115.5,90.46,68.62
2016,5,13,9,0,0.0,90.0,2.8,19.0,90.0,69.45,51.38
2016,5,13,9,15,5.5,159.5,2.8,19.0,163.5,132.7,102.59
2016,5,13,9,30,11.0,229.0,2.8,19.0,237.0,197.75,154.07
2016,5,13,9,45,130.0,312.5,2.85,19.5,419.0,428.73,334.83
2016,5,13,10,0,249.0,396.0,2.9,20.0,601.0,634.64,485.48
2016,5,13,10,15,365.0,372.0,2.8,20.0,684.5,700.97,533.08
2016,5,13,10,30,481.0,348.0,2.7,20.0,768.0,776.94,586.47
2016,5,13,10,45,490.0,360.5,2.65,20.5,798.0,768.79,577.58
2016,5,13,11,0,499.0,373.0,2.6,21.0,828.0,757.3,567.04
2016,5,13,11,15,349.5,425.5,2.5,21.5,747.0,643.82,482.56
2016,5,13,11,30,200.0,478.0,2.4,22.0,666.0,541.9,406.01
2016,5,13,11,45,324.0,445.0,2.35,22.5,752.5,586.67,438.6
2016,5,13,12,0,448.0,412.0,2.3,23.0,839.0,614.93,457.21
2016,5,13,12,15,456.5,412.5,2.25,23.0,847.5,584.01,433.23
2016,5,13,12,30,465.0,413.0,2.2,23.0,856.0,551.47,408.0
2016,5,13,12,45,484.0,402.5,2.15,23.5,860.5,515.92,379.29
2016,5,13,13,0,503.0,392.0,2.1,24.0,865.0,478.54,348.54
2016,5,13,13,15,444.0,398.0,2.1,24.0,810.5,419.52,303.61
2016,5,13,13,30,385.0,404.0,2.1,24.0,756.0,376.95,270.96
2016,5,13,13,45,430.0,377.5,2.1,24.0,762.0,331.13,233.09
2016,5,13,14,0,475.0,351.0,2.1,24.0,768.0,291.18,199.6
2016,5,13,14,15,673.0,237.0,2.1,24.0,805.5,218.28,137.12
2016,5,13,14,30,871.0,123.0,2.1,24.0,843.0,145.45,84.35
2016,5,13,14,45,856.5,123.5,2.1,24.0,806.0,101.47,78.71
2016,5,13,15,0,842.0,124.0,2.1,24.0,769.0,92.34,71.41
2016,5,13,15,15,829.5,121.0,2.1,24.0,728.0,91.69,71.05
2016,5,13,15,30,817.0,118.0,2.1,24.0,687.0,90.92,70.59
2016,5,13,15,45,798.0,116.0,2.1,24.0,640.5,90.48,70.42
2016,5,13,16,0,779.0,114.0,2.1,24.0,594.0,89.99,70.23
2016,5,13,16,15,757.0,110.0,2.0,23.5,545.0,88.05,68.98
2016,5,13,16,30,735.0,106.0,1.9,23.0,496.0,79.3,61.99
2016,5,13,16,45,704.5,101.5,1.85,23.0,444.0,76.77,60.08
2016,5,13,17,0,674.0,97.0,1.8,23.0,392.0,74.18,58.1
2016,5,13,17,15,634.0,90.5,1.65,22.5,339.5,69.97,54.81
2016,5,13,17,30,594.0,84.0,1.5,22.0,287.0,65.67,51.37
2016,5,13,17,45,543.0,75.0,1.35,21.5,236.5,59.27,46.0
2016,5,13,18,0,492.0,66.0,1.2,21.0,186.0,52.74,40.34
2016,5,13,18,15,408.0,56.0,1.15,20.0,139.0,45.02,33.51
2016,5,13,18,30,324.0,46.0,1.1,19.0,92.0,35.07,24.5
2016,5,13,18,45,210.0,31.0,1.1,18.0,56.0,23.6,13.5
2016,5,13,19,0,96.0,16.0,1.1,17.0,20.0,12.18,0.0
2016,5,13,19,15,48.0,8.0,1.15,16.5,10.0,6.29,0.0
2016,5,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
