Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,15,49.5,7.5,0.9,10.5,9.0,42.91,0.0
2016,5,14,5,30,99.0,15.0,1.0,11.0,18.0,122.53,0.0
2016,5,14,5,45,226.5,28.5,1.15,12.0,54.0,277.23,210.78
2016,5,14,6,0,354.0,42.0,1.3,13.0,90.0,409.02,332.77
2016,5,14,6,15,439.0,51.5,1.15,13.5,137.5,507.45,413.57
2016,5,14,6,30,524.0,61.0,1.0,14.0,185.0,609.42,491.59
2016,5,14,6,45,578.5,68.0,0.9,14.5,236.5,681.84,543.14
2016,5,14,7,0,633.0,75.0,0.8,15.0,288.0,754.47,591.64
2016,5,14,7,15,672.5,81.0,0.8,15.5,341.5,810.53,627.37
2016,5,14,7,30,712.0,87.0,0.8,16.0,395.0,865.15,660.81
2016,5,14,7,45,741.5,91.0,0.85,17.0,447.5,898.42,678.53
2016,5,14,8,0,771.0,95.0,0.9,18.0,500.0,936.24,699.06
2016,5,14,8,15,792.0,98.5,1.3,18.5,550.0,961.7,718.62
2016,5,14,8,30,813.0,102.0,1.7,19.0,600.0,983.81,735.25
2016,5,14,8,45,833.0,103.0,2.1,20.0,647.5,998.33,744.8
2016,5,14,9,0,853.0,104.0,2.5,21.0,695.0,995.62,742.47
2016,5,14,9,15,864.5,106.5,2.7,21.0,736.0,995.97,742.93
2016,5,14,9,30,876.0,109.0,2.9,21.0,777.0,992.58,740.9
2016,5,14,9,45,890.0,107.5,3.15,21.5,814.5,983.64,734.21
2016,5,14,10,0,904.0,106.0,3.4,22.0,852.0,970.93,725.0
2016,5,14,10,15,910.0,107.5,3.55,22.0,881.0,950.03,710.98
2016,5,14,10,30,916.0,109.0,3.7,22.0,910.0,925.56,694.59
2016,5,14,10,45,918.5,110.0,3.9,22.5,932.0,894.14,672.36
2016,5,14,11,0,921.0,111.0,4.1,23.0,954.0,859.59,647.9
2016,5,14,11,15,923.5,112.0,4.2,23.0,968.5,822.05,622.03
2016,5,14,11,30,926.0,113.0,4.3,23.0,983.0,781.69,593.36
2016,5,14,11,45,925.0,114.5,4.4,23.0,990.0,736.68,559.5
2016,5,14,12,0,924.0,116.0,4.5,23.0,997.0,689.58,523.54
2016,5,14,12,15,923.0,116.0,4.55,23.0,996.5,639.59,484.31
2016,5,14,12,30,922.0,116.0,4.6,23.0,996.0,588.13,442.89
2016,5,14,12,45,913.0,120.0,4.7,23.5,985.5,534.1,397.71
2016,5,14,13,0,904.0,124.0,4.8,24.0,975.0,479.68,351.18
2016,5,14,13,15,900.0,123.5,4.8,24.0,959.5,424.33,303.39
2016,5,14,13,30,896.0,123.0,4.8,24.0,944.0,368.67,254.61
2016,5,14,13,45,881.0,127.5,4.8,24.0,918.5,312.76,206.08
2016,5,14,14,0,866.0,132.0,4.8,24.0,893.0,257.98,160.24
2016,5,14,14,15,858.0,130.5,4.7,23.5,863.0,202.51,118.47
2016,5,14,14,30,850.0,129.0,4.6,23.0,833.0,147.97,87.13
2016,5,14,14,45,822.5,136.5,4.55,23.0,793.5,96.86,75.36
2016,5,14,15,0,795.0,144.0,4.5,23.0,754.0,102.08,79.87
2016,5,14,15,15,397.5,106.5,4.35,22.5,411.5,63.7,48.13
2016,5,14,15,30,0.0,69.0,4.2,22.0,69.0,53.16,39.49
2016,5,14,15,45,0.0,66.5,4.05,22.0,66.5,51.18,37.93
2016,5,14,16,0,0.0,64.0,3.9,22.0,64.0,49.2,36.38
2016,5,14,16,15,320.5,101.0,3.95,21.5,271.5,67.58,52.26
2016,5,14,16,30,641.0,138.0,4.0,21.0,479.0,97.8,78.29
2016,5,14,16,45,605.5,132.5,4.1,21.0,428.5,95.45,76.55
2016,5,14,17,0,570.0,127.0,4.2,21.0,378.0,93.05,74.78
2016,5,14,17,15,530.0,118.0,4.3,20.0,327.5,85.0,68.4
2016,5,14,17,30,490.0,109.0,4.4,19.0,277.0,79.05,63.68
2016,5,14,17,45,457.5,94.0,4.55,18.5,230.0,69.12,55.2
2016,5,14,18,0,425.0,79.0,4.7,18.0,183.0,58.86,46.22
2016,5,14,18,15,348.5,65.5,4.5,17.0,137.0,48.95,37.37
2016,5,14,18,30,272.0,52.0,4.3,16.0,91.0,38.96,28.2
2016,5,14,18,45,184.5,34.5,4.15,15.5,56.5,26.0,15.76
2016,5,14,19,0,97.0,17.0,4.0,15.0,22.0,12.92,0.0
2016,5,14,19,15,48.5,8.5,3.7,14.5,11.0,6.69,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,15,57.0,8.0,1.25,4.5,10.5,48.93,0.0
2016,5,15,5,30,114.0,16.0,1.5,5.0,21.0,137.12,0.0
2016,5,15,5,45,242.5,30.0,1.75,5.5,58.5,291.75,230.2
2016,5,15,6,0,371.0,44.0,2.0,6.0,96.0,425.65,357.05
2016,5,15,6,15,454.0,54.0,2.2,6.5,144.0,523.76,442.05
2016,5,15,6,30,537.0,64.0,2.4,7.0,192.0,625.12,525.49
2016,5,15,6,45,589.0,72.0,2.65,7.5,244.0,697.0,582.39
2016,5,15,7,0,641.0,80.0,2.9,8.0,296.0,768.86,636.93
2016,5,15,7,15,679.5,85.5,2.95,8.5,350.0,823.5,675.26
2016,5,15,7,30,718.0,91.0,3.0,9.0,404.0,876.54,711.16
2016,5,15,7,45,740.5,97.5,3.05,9.5,455.5,912.67,733.75
2016,5,15,8,0,763.0,104.0,3.1,10.0,507.0,938.7,748.77
2016,5,15,8,15,784.5,108.5,3.1,10.5,557.5,965.86,764.08
2016,5,15,8,30,806.0,113.0,3.1,11.0,608.0,989.6,776.83
2016,5,15,8,45,818.5,118.0,3.1,11.5,654.0,1001.11,781.01
2016,5,15,9,0,831.0,123.0,3.1,12.0,700.0,1008.88,782.82
2016,5,15,9,15,844.5,126.0,3.05,12.5,742.5,1011.59,780.89
2016,5,15,9,30,858.0,129.0,3.0,13.0,785.0,1010.39,776.5
2016,5,15,9,45,872.0,128.5,3.0,13.5,822.5,987.7,758.06
2016,5,15,10,0,886.0,128.0,3.0,14.0,860.0,975.89,747.5
2016,5,15,10,15,894.0,130.0,3.0,14.0,891.5,957.08,733.59
2016,5,15,10,30,902.0,132.0,3.0,14.0,923.0,934.59,717.31
2016,5,15,10,45,910.5,131.5,3.05,14.5,947.5,906.72,696.48
2016,5,15,11,0,919.0,131.0,3.1,15.0,972.0,875.41,673.34
2016,5,15,11,15,923.0,132.0,3.1,15.0,989.0,838.47,647.17
2016,5,15,11,30,927.0,133.0,3.1,15.0,1006.0,798.59,617.71
2016,5,15,11,45,932.0,132.0,3.15,15.5,1015.5,755.19,583.61
2016,5,15,12,0,937.0,131.0,3.2,16.0,1025.0,709.31,547.01
2016,5,15,12,15,937.5,131.0,3.25,16.0,1026.0,659.19,507.38
2016,5,15,12,30,938.0,131.0,3.3,16.0,1027.0,607.45,465.39
2016,5,15,12,45,938.0,130.0,3.35,16.5,1020.0,553.44,419.61
2016,5,15,13,0,938.0,129.0,3.4,17.0,1013.0,498.33,371.77
2016,5,15,13,15,934.5,128.0,3.4,17.0,997.5,440.94,321.67
2016,5,15,13,30,931.0,127.0,3.4,17.0,982.0,383.18,270.37
2016,5,15,13,45,927.0,125.5,3.4,17.0,959.0,324.81,218.54
2016,5,15,14,0,923.0,124.0,3.4,17.0,936.0,266.5,168.39
2016,5,15,14,15,916.0,122.5,3.4,17.0,905.5,208.01,123.02
2016,5,15,14,30,909.0,121.0,3.4,17.0,875.0,150.33,88.73
2016,5,15,14,45,898.5,119.5,3.4,17.0,838.0,100.86,80.5
2016,5,15,15,0,888.0,118.0,3.4,17.0,801.0,100.54,80.45
2016,5,15,15,15,875.5,115.5,3.35,17.0,758.5,99.48,79.73
2016,5,15,15,30,863.0,113.0,3.3,17.0,716.0,89.17,71.14
2016,5,15,15,45,841.5,112.0,3.3,17.0,667.5,89.09,71.28
2016,5,15,16,0,820.0,111.0,3.3,17.0,619.0,89.02,71.44
2016,5,15,16,15,798.5,107.0,3.15,16.5,568.5,86.95,70.03
2016,5,15,16,30,777.0,103.0,3.0,16.0,518.0,84.76,68.52
2016,5,15,16,45,743.0,100.0,2.85,16.0,464.0,76.51,61.59
2016,5,15,17,0,709.0,97.0,2.7,16.0,410.0,74.76,60.29
2016,5,15,17,15,669.5,91.0,2.35,15.5,356.0,70.84,57.16
2016,5,15,17,30,630.0,85.0,2.0,15.0,302.0,66.84,53.91
2016,5,15,17,45,571.5,77.5,1.7,14.5,249.0,61.43,49.28
2016,5,15,18,0,513.0,70.0,1.4,14.0,196.0,56.0,44.46
2016,5,15,18,15,432.5,59.0,1.3,13.0,148.0,47.55,36.81
2016,5,15,18,30,352.0,48.0,1.2,12.0,100.0,39.02,28.83
2016,5,15,18,45,234.5,33.0,1.2,11.5,62.0,25.16,15.55
2016,5,15,19,0,117.0,18.0,1.2,11.0,24.0,13.71,0.0
2016,5,15,19,15,58.5,9.0,1.2,10.5,12.0,7.08,0.0
2016,5,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,15,38.5,8.5,0.95,5.5,10.0,35.48,0.0
2016,5,16,5,30,77.0,17.0,1.1,6.0,20.0,110.75,0.0
2016,5,16,5,45,182.5,33.5,1.3,7.0,55.5,245.95,193.83
2016,5,16,6,0,288.0,50.0,1.5,8.0,91.0,360.8,301.7
2016,5,16,6,15,367.5,62.5,1.55,8.5,137.0,452.94,380.71
2016,5,16,6,30,447.0,75.0,1.6,9.0,183.0,549.44,459.23
2016,5,16,6,45,507.5,83.5,1.65,9.5,234.5,633.44,524.11
2016,5,16,7,0,568.0,92.0,1.7,10.0,286.0,712.86,582.5
2016,5,16,7,15,608.5,99.5,1.8,10.5,338.0,771.07,623.3
2016,5,16,7,30,649.0,107.0,1.9,11.0,390.0,827.8,661.86
2016,5,16,7,45,682.0,112.0,2.05,12.0,442.5,871.94,689.67
2016,5,16,8,0,715.0,117.0,2.2,13.0,495.0,913.59,715.19
2016,5,16,8,15,685.0,133.0,2.05,13.0,524.0,901.2,702.19
2016,5,16,8,30,655.0,149.0,1.9,13.0,553.0,884.99,687.26
2016,5,16,8,45,568.5,197.0,1.8,13.5,566.5,831.53,645.81
2016,5,16,9,0,482.0,245.0,1.7,14.0,580.0,786.35,607.93
2016,5,16,9,15,398.0,294.5,1.55,14.5,582.0,718.66,554.45
2016,5,16,9,30,314.0,344.0,1.4,15.0,584.0,674.53,517.39
2016,5,16,9,45,599.0,232.0,1.25,15.5,717.5,851.95,644.02
2016,5,16,10,0,884.0,120.0,1.1,16.0,851.0,966.35,714.13
2016,5,16,10,15,890.5,121.5,0.9,16.0,880.5,946.05,694.63
2016,5,16,10,30,897.0,123.0,0.7,16.0,910.0,922.22,674.78
2016,5,16,10,45,901.5,124.5,0.55,16.5,933.0,893.19,651.51
2016,5,16,11,0,906.0,126.0,0.4,17.0,956.0,860.92,626.46
2016,5,16,11,15,908.5,127.0,0.4,17.0,971.0,823.54,602.33
2016,5,16,11,30,911.0,128.0,0.4,17.0,986.0,783.4,575.3
2016,5,16,11,45,910.0,129.5,0.45,17.5,993.0,738.64,543.58
2016,5,16,12,0,909.0,131.0,0.5,18.0,1000.0,691.85,509.7
2016,5,16,12,15,908.5,131.0,0.55,18.0,1000.0,642.59,474.02
2016,5,16,12,30,908.0,131.0,0.6,18.0,1000.0,591.87,436.0
2016,5,16,12,45,904.0,132.0,0.7,18.5,991.5,538.83,394.58
2016,5,16,13,0,900.0,133.0,0.8,19.0,983.0,485.08,351.08
2016,5,16,13,15,896.5,132.0,0.85,19.0,967.0,429.83,305.35
2016,5,16,13,30,893.0,131.0,0.9,19.0,951.0,374.25,258.18
2016,5,16,13,45,886.5,130.0,1.0,19.0,927.5,317.72,210.11
2016,5,16,14,0,880.0,129.0,1.1,19.0,904.0,261.55,163.41
2016,5,16,14,15,872.0,127.5,1.15,19.0,874.0,205.45,120.88
2016,5,16,14,30,864.0,126.0,1.2,19.0,844.0,150.28,88.45
2016,5,16,14,45,850.0,125.5,1.25,19.0,807.0,102.08,80.68
2016,5,16,15,0,836.0,125.0,1.3,19.0,770.0,92.5,72.93
2016,5,16,15,15,822.5,122.5,1.35,19.0,728.5,92.16,72.82
2016,5,16,15,30,809.0,120.0,1.4,19.0,687.0,91.72,72.64
2016,5,16,15,45,786.0,119.0,1.45,19.0,639.5,91.86,72.97
2016,5,16,16,0,763.0,118.0,1.5,19.0,592.0,92.02,73.33
2016,5,16,16,15,740.5,113.5,1.45,19.0,543.0,82.83,65.75
2016,5,16,16,30,718.0,109.0,1.4,19.0,494.0,80.68,64.15
2016,5,16,16,45,678.5,107.0,1.4,19.0,441.5,79.71,63.56
2016,5,16,17,0,639.0,105.0,1.4,19.0,389.0,78.85,63.05
2016,5,16,17,15,599.5,98.0,1.2,18.5,337.5,74.55,59.66
2016,5,16,17,30,560.0,91.0,1.0,18.0,286.0,70.15,56.11
2016,5,16,17,45,500.0,83.0,0.85,17.5,235.5,64.64,51.47
2016,5,16,18,0,440.0,75.0,0.7,17.0,185.0,56.33,44.22
2016,5,16,18,15,364.5,63.0,0.7,16.5,139.5,47.38,36.16
2016,5,16,18,30,289.0,51.0,0.7,16.0,94.0,38.38,27.83
2016,5,16,18,45,144.5,37.0,0.7,16.0,58.5,27.65,17.41
2016,5,16,19,0,0.0,23.0,0.7,16.0,23.0,16.93,0.0
2016,5,16,19,15,0.0,11.5,0.7,15.5,11.5,9.05,0.0
2016,5,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,1.0,1.45,12.0,1.0,0.79,0.0
2016,5,17,5,30,0.0,2.0,1.5,12.0,2.0,1.51,0.0
2016,5,17,5,45,0.0,7.0,1.6,12.5,7.0,5.3,0.0
2016,5,17,6,0,0.0,12.0,1.7,13.0,12.0,9.1,2.03
2016,5,17,6,15,0.0,19.5,1.7,13.0,19.5,14.82,7.07
2016,5,17,6,30,0.0,27.0,1.7,13.0,27.0,20.56,12.12
2016,5,17,6,45,0.0,34.5,1.7,13.5,34.5,26.31,17.08
2016,5,17,7,0,0.0,42.0,1.7,14.0,42.0,32.08,21.98
2016,5,17,7,15,0.0,36.5,1.75,14.0,36.5,27.87,18.3
2016,5,17,7,30,0.0,31.0,1.8,14.0,31.0,23.67,14.64
2016,5,17,7,45,0.0,53.0,1.9,14.5,53.0,40.6,28.91
2016,5,17,8,0,0.0,75.0,2.0,15.0,75.0,57.64,43.04
2016,5,17,8,15,0.0,67.5,2.1,15.0,67.5,51.87,39.96
2016,5,17,8,30,0.0,60.0,2.2,15.0,60.0,46.11,33.1
2016,5,17,8,45,3.0,126.5,2.3,15.5,128.5,102.84,79.96
2016,5,17,9,0,6.0,193.0,2.4,16.0,197.0,163.55,128.85
2016,5,17,9,15,10.0,221.0,2.3,16.0,228.5,191.2,150.66
2016,5,17,9,30,14.0,249.0,2.2,16.0,260.0,218.39,171.91
2016,5,17,9,45,18.5,277.5,2.15,16.5,292.5,245.95,192.87
2016,5,17,10,0,23.0,306.0,2.1,17.0,325.0,272.79,212.97
2016,5,17,10,15,37.5,349.0,2.0,17.0,381.5,340.65,264.76
2016,5,17,10,30,52.0,392.0,1.9,17.0,438.0,386.81,298.96
2016,5,17,10,45,50.0,400.0,1.8,17.5,445.5,384.4,295.6
2016,5,17,11,0,48.0,408.0,1.7,18.0,453.0,381.69,292.34
2016,5,17,11,15,69.5,435.5,1.65,18.0,501.0,413.36,315.76
2016,5,17,11,30,91.0,463.0,1.6,18.0,549.0,441.6,336.07
2016,5,17,11,45,109.5,474.0,1.6,18.5,578.5,451.06,341.96
2016,5,17,12,0,128.0,485.0,1.6,19.0,608.0,460.49,347.73
2016,5,17,12,15,113.0,480.5,1.65,19.0,589.0,430.74,325.49
2016,5,17,12,30,98.0,476.0,1.7,19.0,570.0,405.16,306.45
2016,5,17,12,45,68.0,439.5,1.8,19.0,505.0,352.52,267.52
2016,5,17,13,0,38.0,403.0,1.9,19.0,440.0,304.8,232.14
2016,5,17,13,15,24.5,317.5,1.9,19.0,341.5,236.46,180.52
2016,5,17,13,30,11.0,232.0,1.9,19.0,243.0,177.17,135.22
2016,5,17,13,45,13.5,261.0,1.9,19.0,274.0,196.14,150.07
2016,5,17,14,0,16.0,290.0,1.9,19.0,305.0,213.55,163.48
2016,5,17,14,15,42.5,336.5,1.8,19.0,373.0,227.09,172.85
2016,5,17,14,30,69.0,383.0,1.7,19.0,441.0,244.58,186.06
2016,5,17,14,45,50.0,344.0,1.6,19.0,385.0,215.51,173.61
2016,5,17,15,0,31.0,305.0,1.5,19.0,329.0,195.63,157.85
2016,5,17,15,15,84.0,317.0,1.4,19.0,377.0,202.66,163.91
2016,5,17,15,30,137.0,329.0,1.3,19.0,425.0,197.34,159.87
2016,5,17,15,45,73.5,264.5,1.25,19.0,315.5,174.52,141.56
2016,5,17,16,0,10.0,200.0,1.2,19.0,206.0,144.37,117.04
2016,5,17,16,15,77.5,217.5,1.15,19.0,259.5,147.81,120.35
2016,5,17,16,30,145.0,235.0,1.1,19.0,313.0,151.35,123.68
2016,5,17,16,45,165.5,209.5,1.1,19.0,290.0,137.93,112.83
2016,5,17,17,0,186.0,184.0,1.1,19.0,267.0,123.89,101.39
2016,5,17,17,15,173.0,162.5,0.95,18.5,232.0,110.82,90.76
2016,5,17,17,30,160.0,141.0,0.8,18.0,197.0,97.39,79.62
2016,5,17,17,45,142.5,119.0,0.7,18.0,162.5,83.29,67.54
2016,5,17,18,0,125.0,97.0,0.6,18.0,128.0,68.88,54.94
2016,5,17,18,15,99.0,75.5,0.6,17.5,97.0,54.38,42.11
2016,5,17,18,30,73.0,54.0,0.6,17.0,66.0,39.62,28.81
2016,5,17,18,45,36.5,35.0,0.6,16.5,41.0,26.13,16.21
2016,5,17,19,0,0.0,16.0,0.6,16.0,16.0,12.21,0.0
2016,5,17,19,15,0.0,8.0,0.65,15.5,8.0,6.29,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,38.0,9.0,2.0,14.0,10.5,35.5,0.0
2016,5,18,5,30,76.0,18.0,2.2,14.0,21.0,98.89,0.0
2016,5,18,5,45,182.5,33.5,2.4,14.0,56.0,244.43,191.01
2016,5,18,6,0,289.0,49.0,2.6,14.0,91.0,359.05,296.21
2016,5,18,6,15,367.5,60.5,2.65,14.0,136.0,449.1,373.43
2016,5,18,6,30,446.0,72.0,2.7,14.0,181.0,550.35,456.19
2016,5,18,6,45,223.0,55.5,2.8,14.0,110.0,311.94,263.78
2016,5,18,7,0,0.0,39.0,2.9,14.0,39.0,29.78,19.87
2016,5,18,7,15,0.0,46.0,2.85,14.0,46.0,35.17,24.53
2016,5,18,7,30,0.0,53.0,2.8,14.0,53.0,40.58,29.04
2016,5,18,7,45,0.0,102.0,2.75,14.5,102.0,80.54,62.55
2016,5,18,8,0,0.0,151.0,2.7,15.0,151.0,125.22,99.24
2016,5,18,8,15,11.0,189.0,2.6,15.5,196.0,171.2,142.33
2016,5,18,8,30,22.0,227.0,2.5,16.0,241.0,216.95,173.19
2016,5,18,8,45,22.5,242.0,2.4,16.5,257.0,228.63,181.44
2016,5,18,9,0,23.0,257.0,2.3,17.0,273.0,240.18,189.61
2016,5,18,9,15,17.0,245.5,2.15,17.0,258.0,220.45,173.23
2016,5,18,9,30,11.0,234.0,2.0,17.0,243.0,201.99,158.02
2016,5,18,9,45,9.0,213.0,1.95,17.5,221.0,180.22,140.21
2016,5,18,10,0,7.0,192.0,1.9,18.0,199.0,159.53,123.32
2016,5,18,10,15,7.0,187.5,1.8,18.0,194.5,155.06,119.61
2016,5,18,10,30,7.0,183.0,1.7,18.0,190.0,150.7,115.98
2016,5,18,10,45,8.5,197.5,1.6,18.5,206.0,163.05,125.33
2016,5,18,11,0,10.0,212.0,1.5,19.0,222.0,175.06,134.3
2016,5,18,11,15,11.0,223.0,1.4,19.0,233.5,183.53,140.68
2016,5,18,11,30,12.0,234.0,1.3,19.0,245.0,191.69,146.8
2016,5,18,11,45,11.0,220.0,1.25,19.5,230.5,178.68,136.29
2016,5,18,12,0,10.0,206.0,1.2,20.0,216.0,165.96,126.09
2016,5,18,12,15,12.0,235.5,1.15,20.0,247.0,188.36,143.34
2016,5,18,12,30,14.0,265.0,1.1,20.0,278.0,209.86,159.62
2016,5,18,12,45,14.5,262.0,1.1,20.5,276.0,205.84,156.1
2016,5,18,13,0,15.0,259.0,1.1,21.0,274.0,201.8,152.66
2016,5,18,13,15,28.0,321.5,1.1,21.0,348.0,240.48,181.71
2016,5,18,13,30,41.0,384.0,1.1,21.0,422.0,277.64,208.92
2016,5,18,13,45,39.0,376.5,1.15,21.0,412.0,264.54,198.91
2016,5,18,14,0,37.0,369.0,1.2,21.0,402.0,251.85,189.55
2016,5,18,14,15,46.5,370.5,1.2,21.0,410.5,245.96,184.97
2016,5,18,14,30,56.0,372.0,1.2,21.0,419.0,238.41,179.72
2016,5,18,14,45,33.5,302.5,1.25,21.0,330.5,194.66,155.26
2016,5,18,15,0,11.0,233.0,1.3,21.0,242.0,168.03,134.21
2016,5,18,15,15,12.0,231.5,1.35,20.5,240.5,166.55,133.66
2016,5,18,15,30,13.0,230.0,1.4,20.0,239.0,164.92,132.93
2016,5,18,15,45,6.5,190.5,1.45,20.0,195.0,139.04,111.93
2016,5,18,16,0,0.0,151.0,1.5,20.0,151.0,112.3,90.0
2016,5,18,16,15,0.0,148.5,1.5,19.5,148.5,110.12,88.68
2016,5,18,16,30,0.0,146.0,1.5,19.0,146.0,107.83,87.22
2016,5,18,16,45,0.5,143.5,1.55,19.0,143.5,105.41,85.49
2016,5,18,17,0,1.0,141.0,1.6,19.0,141.0,102.82,83.59
2016,5,18,17,15,0.5,122.5,1.55,18.5,122.5,89.86,72.87
2016,5,18,17,30,0.0,104.0,1.5,18.0,104.0,76.79,61.88
2016,5,18,17,45,200.0,92.5,1.5,18.0,143.0,66.45,52.95
2016,5,18,18,0,400.0,81.0,1.5,18.0,182.0,59.93,47.18
2016,5,18,18,15,327.5,68.0,1.5,17.5,138.0,50.48,38.73
2016,5,18,18,30,255.0,55.0,1.5,17.0,94.0,40.95,29.97
2016,5,18,18,45,157.5,37.5,1.5,16.5,58.5,28.04,17.88
2016,5,18,19,0,60.0,20.0,1.5,16.0,23.0,15.17,0.46
2016,5,18,19,15,30.0,10.0,1.6,15.5,11.5,7.87,0.0
2016,5,18,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,5,15,22.0,8.5,1.7,12.0,9.5,23.14,0.0
2016,5,19,5,30,44.0,17.0,1.8,12.0,19.0,71.25,3.22
2016,5,19,5,45,124.0,36.5,1.95,12.0,52.5,181.7,142.96
2016,5,19,6,0,204.0,56.0,2.1,12.0,86.0,278.23,231.46
2016,5,19,6,15,274.5,72.0,2.15,12.0,129.5,383.46,321.74
2016,5,19,6,30,345.0,88.0,2.2,12.0,173.0,473.48,397.1
2016,5,19,6,45,172.5,88.0,2.25,12.5,130.5,288.8,243.81
2016,5,19,7,0,0.0,88.0,2.3,13.0,88.0,71.9,55.92
2016,5,19,7,15,0.0,55.0,2.25,13.0,55.0,42.11,30.57
2016,5,19,7,30,0.0,22.0,2.2,13.0,22.0,16.78,8.78
2016,5,19,7,45,0.0,42.5,2.15,13.5,42.5,32.52,22.15
2016,5,19,8,0,0.0,63.0,2.1,14.0,63.0,48.35,35.39
2016,5,19,8,15,0.0,57.0,2.05,14.0,57.0,43.76,33.0
2016,5,19,8,30,0.0,51.0,2.0,14.0,51.0,39.16,27.41
2016,5,19,8,45,1.5,113.0,1.95,14.5,114.0,89.84,69.45
2016,5,19,9,0,3.0,175.0,1.9,15.0,177.0,144.37,113.6
2016,5,19,9,15,1.5,113.5,1.85,15.0,114.5,90.04,68.96
2016,5,19,9,30,0.0,52.0,1.8,15.0,52.0,40.09,27.71
2016,5,19,9,45,0.0,51.0,1.8,15.0,51.0,39.36,27.07
2016,5,19,10,0,0.0,50.0,1.8,15.0,50.0,38.63,26.41
2016,5,19,10,15,3.0,112.5,1.8,15.0,115.5,90.5,69.01
2016,5,19,10,30,6.0,175.0,1.8,15.0,181.0,143.31,111.55
2016,5,19,10,45,7.0,178.5,1.85,15.5,186.0,146.43,113.61
2016,5,19,11,0,8.0,182.0,1.9,16.0,191.0,149.41,115.67
2016,5,19,11,15,9.5,194.0,1.9,16.0,204.0,159.35,123.48
2016,5,19,11,30,11.0,206.0,1.9,16.0,217.0,168.95,130.98
2016,5,19,11,45,10.5,208.5,1.95,16.0,219.5,169.41,131.22
2016,5,19,12,0,10.0,211.0,2.0,16.0,222.0,169.82,131.46
2016,5,19,12,15,13.5,260.5,2.05,16.0,274.0,208.2,161.58
2016,5,19,12,30,17.0,310.0,2.1,16.0,326.0,244.86,189.93
2016,5,19,12,45,17.5,311.5,2.15,16.0,328.0,243.42,188.64
2016,5,19,13,0,18.0,313.0,2.2,16.0,330.0,241.81,187.35
2016,5,19,13,15,23.0,338.5,2.25,16.0,360.0,258.34,200.03
2016,5,19,13,30,28.0,364.0,2.3,16.0,390.0,261.33,202.08
2016,5,19,13,45,26.5,350.0,2.35,16.0,374.0,245.76,190.02
2016,5,19,14,0,25.0,336.0,2.4,16.0,358.0,230.87,178.58
2016,5,19,14,15,20.5,305.5,2.45,16.0,323.0,221.12,171.47
2016,5,19,14,30,16.0,275.0,2.5,16.0,288.0,197.98,153.91
2016,5,19,14,45,20.0,283.0,2.55,16.0,299.0,199.72,163.28
2016,5,19,15,0,24.0,291.0,2.6,16.0,310.0,203.82,167.0
2016,5,19,15,15,12.0,199.0,2.55,16.0,208.5,145.81,118.96
2016,5,19,15,30,0.0,107.0,2.5,16.0,107.0,82.04,65.22
2016,5,19,15,45,2.5,145.0,2.5,16.0,147.0,108.69,88.27
2016,5,19,16,0,5.0,183.0,2.5,16.0,187.0,133.51,109.66
2016,5,19,16,15,2.5,122.5,2.45,15.5,124.5,92.52,75.0
2016,5,19,16,30,0.0,62.0,2.4,15.0,62.0,47.59,36.29
2016,5,19,16,45,7.0,109.5,2.35,15.0,113.0,82.8,67.32
2016,5,19,17,0,14.0,157.0,2.3,15.0,164.0,113.15,93.98
2016,5,19,17,15,9.0,138.0,2.15,14.5,142.0,99.87,82.81
2016,5,19,17,30,4.0,119.0,2.0,14.0,120.0,86.51,71.45
2016,5,19,17,45,164.0,107.5,1.95,14.0,149.5,77.1,63.25
2016,5,19,18,0,324.0,96.0,1.9,14.0,179.0,69.09,56.08
2016,5,19,18,15,258.0,78.5,1.75,13.5,135.5,57.15,45.3
2016,5,19,18,30,192.0,61.0,1.6,13.0,92.0,44.6,33.72
2016,5,19,18,45,124.0,40.5,1.45,13.0,58.0,30.0,19.93
2016,5,19,19,0,56.0,20.0,1.3,13.0,24.0,15.18,1.61
2016,5,19,19,15,28.0,10.0,1.3,13.0,12.0,7.87,0.0
2016,5,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,7.0,1.6,11.0,7.0,5.51,0.0
2016,5,20,5,30,0.0,14.0,1.8,11.0,14.0,10.67,0.0
2016,5,20,5,45,12.0,32.5,2.0,11.5,34.0,47.65,33.42
2016,5,20,6,0,24.0,51.0,2.2,12.0,54.0,79.65,62.6
2016,5,20,6,15,39.5,72.0,2.2,12.0,80.5,117.6,96.4
2016,5,20,6,30,55.0,93.0,2.2,12.0,107.0,154.59,128.92
2016,5,20,6,45,67.0,114.5,2.25,12.5,135.0,188.65,157.87
2016,5,20,7,0,79.0,136.0,2.3,13.0,163.0,222.28,185.69
2016,5,20,7,15,57.0,152.5,2.35,13.5,173.5,215.04,177.83
2016,5,20,7,30,35.0,169.0,2.4,14.0,184.0,207.04,169.34
2016,5,20,7,45,17.5,145.5,2.5,14.5,153.0,139.91,112.61
2016,5,20,8,0,0.0,122.0,2.6,15.0,122.0,97.73,76.38
2016,5,20,8,15,7.0,167.0,2.65,15.0,171.5,145.51,115.86
2016,5,20,8,30,14.0,212.0,2.7,15.0,221.0,193.7,154.85
2016,5,20,8,45,18.0,234.5,2.8,15.5,247.0,216.56,172.51
2016,5,20,9,0,22.0,257.0,2.9,16.0,273.0,239.01,189.68
2016,5,20,9,15,21.5,268.0,2.9,16.0,284.0,245.69,194.38
2016,5,20,9,30,21.0,279.0,2.9,16.0,295.0,252.35,199.11
2016,5,20,9,45,18.0,274.5,2.9,16.5,289.0,242.67,190.59
2016,5,20,10,0,15.0,270.0,2.9,17.0,283.0,233.58,182.66
2016,5,20,10,15,21.0,305.5,2.85,17.0,324.0,267.54,209.02
2016,5,20,10,30,27.0,341.0,2.8,17.0,365.0,317.68,247.36
2016,5,20,10,45,37.0,374.5,2.75,17.0,408.5,350.4,272.0
2016,5,20,11,0,47.0,408.0,2.7,17.0,452.0,380.84,294.69
2016,5,20,11,15,34.5,377.5,2.6,17.0,410.5,337.32,260.93
2016,5,20,11,30,22.0,347.0,2.5,17.0,369.0,288.28,223.07
2016,5,20,11,45,22.0,349.5,2.45,17.0,371.5,286.98,222.01
2016,5,20,12,0,22.0,352.0,2.4,17.0,374.0,285.53,220.69
2016,5,20,12,15,15.0,267.5,2.35,17.0,282.0,214.41,165.63
2016,5,20,12,30,8.0,183.0,2.3,17.0,190.0,145.12,111.31
2016,5,20,12,45,13.5,253.5,2.25,17.0,266.0,199.17,153.91
2016,5,20,13,0,19.0,324.0,2.2,17.0,342.0,250.09,193.16
2016,5,20,13,15,21.0,332.5,2.15,17.0,352.0,253.51,195.48
2016,5,20,13,30,23.0,341.0,2.1,17.0,362.0,256.29,197.46
2016,5,20,13,45,30.0,355.5,2.1,17.0,382.5,250.08,192.34
2016,5,20,14,0,37.0,370.0,2.1,17.0,403.0,252.73,194.11
2016,5,20,14,15,27.5,328.5,2.1,16.5,352.5,220.93,170.38
2016,5,20,14,30,18.0,287.0,2.1,16.0,302.0,205.74,159.77
2016,5,20,14,45,12.0,237.5,2.1,16.0,247.5,171.41,139.66
2016,5,20,15,0,6.0,188.0,2.1,16.0,193.0,138.73,112.73
2016,5,20,15,15,5.0,184.5,2.0,16.0,189.0,136.06,110.78
2016,5,20,15,30,4.0,181.0,1.9,16.0,185.0,133.33,108.74
2016,5,20,15,45,2.0,142.5,1.85,16.0,144.5,106.97,86.66
2016,5,20,16,0,0.0,104.0,1.8,16.0,104.0,79.66,63.56
2016,5,20,16,15,0.0,74.5,1.75,16.0,74.5,57.3,44.45
2016,5,20,16,30,0.0,45.0,1.7,16.0,45.0,34.48,24.7
2016,5,20,16,45,1.5,95.0,1.65,16.0,95.5,72.57,58.15
2016,5,20,17,0,3.0,145.0,1.6,16.0,146.0,105.49,86.93
2016,5,20,17,15,1.5,126.5,1.65,15.5,127.0,92.53,76.06
2016,5,20,17,30,0.0,108.0,1.7,15.0,108.0,79.48,64.99
2016,5,20,17,45,0.0,89.5,1.75,15.0,89.5,66.35,53.51
2016,5,20,18,0,0.0,71.0,1.8,15.0,71.0,53.11,41.75
2016,5,20,18,15,0.0,54.0,1.85,15.0,54.0,40.78,30.6
2016,5,20,18,30,0.0,37.0,1.9,15.0,37.0,28.3,19.22
2016,5,20,18,45,0.0,23.5,2.0,15.0,23.5,17.92,9.59
2016,5,20,19,0,0.0,10.0,2.1,15.0,10.0,7.59,0.0
2016,5,20,19,15,0.0,5.0,2.25,15.0,5.0,3.93,0.0
2016,5,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,66.5,9.5,0.95,12.5,13.0,57.2,0.0
2016,5,21,5,30,133.0,19.0,1.1,13.0,26.0,161.52,41.87
2016,5,21,5,45,249.5,31.5,1.3,13.5,62.5,298.64,236.17
2016,5,21,6,0,366.0,44.0,1.5,14.0,99.0,421.5,344.1
2016,5,21,6,15,441.0,53.0,1.5,14.5,145.0,510.67,417.46
2016,5,21,6,30,516.0,62.0,1.5,15.0,191.0,602.77,489.11
2016,5,21,6,45,566.0,69.0,1.5,15.5,241.0,670.62,538.83
2016,5,21,7,0,616.0,76.0,1.5,16.0,291.0,738.56,586.21
2016,5,21,7,15,308.0,85.5,1.55,16.5,193.0,441.22,360.27
2016,5,21,7,30,0.0,95.0,1.6,17.0,95.0,75.02,57.01
2016,5,21,7,45,7.0,140.0,1.65,17.5,143.5,123.68,97.61
2016,5,21,8,0,14.0,185.0,1.7,18.0,192.0,173.33,137.47
2016,5,21,8,15,36.0,224.0,1.7,18.5,245.5,254.77,202.07
2016,5,21,8,30,58.0,263.0,1.7,19.0,299.0,315.96,248.91
2016,5,21,8,45,36.0,248.0,1.75,19.5,271.0,270.3,211.51
2016,5,21,9,0,14.0,233.0,1.8,20.0,243.0,208.17,161.63
2016,5,21,9,15,53.5,297.0,1.75,20.5,338.5,328.86,255.19
2016,5,21,9,30,93.0,361.0,1.7,21.0,434.0,427.87,328.17
2016,5,21,9,45,172.0,380.5,1.7,21.5,521.5,537.51,407.78
2016,5,21,10,0,251.0,400.0,1.7,22.0,609.0,639.9,479.02
2016,5,21,10,15,142.5,381.0,1.7,22.0,501.0,486.54,366.71
2016,5,21,10,30,34.0,362.0,1.7,22.0,393.0,343.04,259.37
2016,5,21,10,45,183.0,399.0,1.7,22.5,567.5,512.99,386.54
2016,5,21,11,0,332.0,436.0,1.7,23.0,742.0,664.85,492.33
2016,5,21,11,15,618.5,275.0,1.75,23.0,857.0,740.7,548.51
2016,5,21,11,30,905.0,114.0,1.8,23.0,972.0,770.25,572.39
2016,5,21,11,45,907.0,114.0,1.85,23.0,980.0,727.47,541.02
2016,5,21,12,0,909.0,114.0,1.9,23.0,988.0,682.5,507.94
2016,5,21,12,15,518.5,301.5,1.9,23.0,800.0,546.89,406.72
2016,5,21,12,30,128.0,489.0,1.9,23.0,612.0,428.16,318.3
2016,5,21,12,45,504.5,309.5,1.95,23.0,789.5,470.45,348.48
2016,5,21,13,0,881.0,130.0,2.0,23.0,967.0,479.21,348.05
2016,5,21,13,15,494.5,294.5,2.0,23.0,763.0,382.27,277.35
2016,5,21,13,30,108.0,459.0,2.0,23.0,559.0,344.31,255.51
2016,5,21,13,45,207.5,439.5,2.05,23.0,626.0,333.38,243.64
2016,5,21,14,0,307.0,420.0,2.1,23.0,693.0,308.52,220.25
2016,5,21,14,15,577.0,272.5,2.1,23.0,764.0,230.92,150.64
2016,5,21,14,30,847.0,125.0,2.1,23.0,835.0,154.7,89.15
2016,5,21,14,45,442.5,222.5,2.15,23.0,592.0,125.74,98.89
2016,5,21,15,0,38.0,320.0,2.2,23.0,349.0,203.31,162.15
2016,5,21,15,15,19.0,195.5,2.15,23.0,210.0,135.26,107.02
2016,5,21,15,30,0.0,71.0,2.1,23.0,71.0,54.73,40.55
2016,5,21,15,45,62.5,178.5,2.1,23.0,218.0,126.31,100.44
2016,5,21,16,0,125.0,286.0,2.1,23.0,365.0,176.93,142.25
2016,5,21,16,15,62.5,203.0,2.0,22.5,242.5,139.63,112.07
2016,5,21,16,30,0.0,120.0,1.9,22.0,120.0,90.37,71.46
2016,5,21,16,45,45.0,154.0,1.85,22.0,174.5,109.28,87.75
2016,5,21,17,0,90.0,188.0,1.8,22.0,229.0,127.94,103.76
2016,5,21,17,15,84.0,165.0,1.6,21.5,199.5,113.57,92.08
2016,5,21,17,30,78.0,142.0,1.4,21.0,170.0,98.91,80.02
2016,5,21,17,45,68.0,119.5,1.25,21.0,141.0,84.21,67.55
2016,5,21,18,0,58.0,97.0,1.1,21.0,112.0,69.27,54.65
2016,5,21,18,15,43.0,76.0,1.05,20.0,86.0,54.94,42.22
2016,5,21,18,30,28.0,55.0,1.0,19.0,60.0,40.43,29.35
2016,5,21,18,45,14.0,36.0,0.95,18.5,38.5,26.98,17.06
2016,5,21,19,0,0.0,17.0,0.9,18.0,17.0,12.97,1.76
2016,5,21,19,15,0.0,8.5,0.9,18.0,8.5,6.69,0.0
2016,5,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,6.0,1.45,12.5,6.0,4.72,0.0
2016,5,22,5,30,0.0,12.0,1.7,13.0,12.0,9.13,0.0
2016,5,22,5,45,0.0,28.0,2.0,13.5,28.0,22.36,12.48
2016,5,22,6,0,0.0,44.0,2.3,14.0,44.0,38.01,26.37
2016,5,22,6,15,0.5,64.0,2.5,14.0,64.0,58.3,44.08
2016,5,22,6,30,1.0,84.0,2.7,14.0,84.0,77.46,60.68
2016,5,22,6,45,8.0,103.5,2.95,14.5,106.5,101.43,81.27
2016,5,22,7,0,15.0,123.0,3.2,15.0,129.0,125.25,101.33
2016,5,22,7,15,7.5,125.0,3.35,15.0,128.0,114.97,92.08
2016,5,22,7,30,0.0,127.0,3.5,15.0,127.0,106.13,84.01
2016,5,22,7,45,122.0,177.0,3.7,15.5,242.5,320.59,264.16
2016,5,22,8,0,244.0,227.0,3.9,16.0,358.0,526.26,426.79
2016,5,22,8,15,509.0,170.0,3.95,16.5,477.0,750.99,600.34
2016,5,22,8,30,774.0,113.0,4.0,17.0,596.0,956.49,744.24
2016,5,22,8,45,791.5,116.0,4.05,17.5,642.0,971.08,749.63
2016,5,22,9,0,809.0,119.0,4.1,18.0,688.0,982.07,754.12
2016,5,22,9,15,823.0,122.0,4.1,18.0,730.0,985.82,754.88
2016,5,22,9,30,837.0,125.0,4.1,18.0,772.0,985.78,753.24
2016,5,22,9,45,620.5,236.5,4.1,18.5,729.0,877.24,673.62
2016,5,22,10,0,404.0,348.0,4.1,19.0,686.0,751.16,576.27
2016,5,22,10,15,637.5,241.5,4.1,19.0,795.5,852.3,653.87
2016,5,22,10,30,871.0,135.0,4.1,19.0,905.0,911.4,695.47
2016,5,22,10,45,873.0,139.0,4.1,19.5,927.5,883.13,673.33
2016,5,22,11,0,875.0,143.0,4.1,20.0,950.0,851.69,649.7
2016,5,22,11,15,646.5,276.0,4.05,20.0,878.0,763.65,582.06
2016,5,22,11,30,418.0,409.0,4.0,20.0,806.0,661.86,503.45
2016,5,22,11,45,283.5,450.5,4.0,20.5,721.0,564.43,429.31
2016,5,22,12,0,149.0,492.0,4.0,21.0,636.0,479.81,364.11
2016,5,22,12,15,315.5,454.0,3.95,21.0,758.0,532.89,404.08
2016,5,22,12,30,482.0,416.0,3.9,21.0,880.0,566.11,426.77
2016,5,22,12,45,511.0,398.0,3.9,21.0,887.0,530.48,397.89
2016,5,22,13,0,540.0,380.0,3.9,21.0,894.0,492.3,366.44
2016,5,22,13,15,508.0,383.5,3.85,21.0,861.0,440.45,324.76
2016,5,22,13,30,476.0,387.0,3.8,21.0,828.0,392.0,285.57
2016,5,22,13,45,647.0,279.0,3.75,21.0,863.0,335.73,234.02
2016,5,22,14,0,818.0,171.0,3.7,21.0,898.0,272.92,175.58
2016,5,22,14,15,459.5,287.5,3.6,21.0,694.0,226.42,153.97
2016,5,22,14,30,101.0,404.0,3.5,21.0,490.0,258.98,195.44
2016,5,22,14,45,270.0,354.0,3.45,21.0,568.0,195.81,157.12
2016,5,22,15,0,439.0,304.0,3.4,21.0,646.0,166.71,133.73
2016,5,22,15,15,578.5,237.5,3.2,20.5,663.5,141.64,113.59
2016,5,22,15,30,718.0,171.0,3.0,20.0,681.0,109.83,87.55
2016,5,22,15,45,526.5,216.5,2.9,20.0,577.0,133.88,107.96
2016,5,22,16,0,335.0,262.0,2.8,20.0,473.0,162.27,131.92
2016,5,22,16,15,302.5,245.0,2.65,19.5,424.0,153.75,125.38
2016,5,22,16,30,270.0,228.0,2.5,19.0,375.0,144.88,118.57
2016,5,22,16,45,267.0,204.5,2.35,19.0,338.0,132.8,108.75
2016,5,22,17,0,264.0,181.0,2.2,19.0,301.0,120.1,98.32
2016,5,22,17,15,233.0,165.5,1.95,18.5,262.0,110.85,90.91
2016,5,22,17,30,202.0,150.0,1.7,18.0,223.0,103.25,84.77
2016,5,22,17,45,182.5,127.5,1.5,17.5,185.5,88.91,72.61
2016,5,22,18,0,163.0,105.0,1.3,17.0,148.0,74.24,59.91
2016,5,22,18,15,132.0,83.5,1.2,16.5,113.5,59.75,47.07
2016,5,22,18,30,101.0,62.0,1.1,16.0,79.0,45.04,33.78
2016,5,22,18,45,55.5,42.0,1.05,15.5,50.5,30.96,20.75
2016,5,22,19,0,10.0,22.0,1.0,15.0,22.0,16.73,4.7
2016,5,22,19,15,5.0,11.0,1.0,14.5,11.0,8.65,0.0
2016,5,22,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,55.0,10.5,1.55,9.5,13.5,49.38,0.0
2016,5,23,5,30,110.0,21.0,1.8,10.0,27.0,148.68,56.43
2016,5,23,5,45,210.0,36.5,2.05,10.5,63.5,269.98,217.81
2016,5,23,6,0,310.0,52.0,2.3,11.0,100.0,380.17,317.28
2016,5,23,6,15,383.0,64.0,2.4,11.5,145.5,466.93,391.16
2016,5,23,6,30,456.0,76.0,2.5,12.0,191.0,557.42,464.63
2016,5,23,6,45,441.5,91.0,2.7,12.5,224.0,571.88,475.92
2016,5,23,7,0,427.0,106.0,2.9,13.0,257.0,583.69,484.34
2016,5,23,7,15,514.0,105.5,3.0,13.5,315.5,684.14,559.97
2016,5,23,7,30,601.0,105.0,3.1,14.0,374.0,776.41,626.13
2016,5,23,7,45,553.5,136.0,3.25,14.5,407.0,768.91,617.38
2016,5,23,8,0,506.0,167.0,3.4,15.0,440.0,746.92,598.68
2016,5,23,8,15,413.5,214.0,3.4,15.0,450.5,703.63,561.66
2016,5,23,8,30,321.0,261.0,3.4,15.0,461.0,632.21,504.26
2016,5,23,8,45,166.5,242.5,3.4,15.5,346.5,420.83,338.03
2016,5,23,9,0,12.0,224.0,3.4,16.0,232.0,197.68,156.06
2016,5,23,9,15,84.5,298.0,3.35,16.0,363.0,360.74,287.37
2016,5,23,9,30,157.0,372.0,3.3,16.0,494.0,525.42,413.08
2016,5,23,9,45,100.0,364.0,3.3,16.5,443.0,428.83,336.33
2016,5,23,10,0,43.0,356.0,3.3,17.0,392.0,358.67,280.02
2016,5,23,10,15,80.5,396.0,3.25,17.0,466.5,424.43,330.81
2016,5,23,10,30,118.0,436.0,3.2,17.0,541.0,503.75,389.98
2016,5,23,10,45,87.5,429.0,3.2,17.5,508.0,442.45,341.96
2016,5,23,11,0,57.0,422.0,3.2,18.0,475.0,401.23,309.4
2016,5,23,11,15,74.0,444.5,3.15,18.0,514.5,424.62,326.98
2016,5,23,11,30,91.0,467.0,3.1,18.0,554.0,445.19,341.98
2016,5,23,11,45,278.0,442.5,3.1,18.5,710.5,554.68,424.5
2016,5,23,12,0,465.0,418.0,3.1,19.0,867.0,633.13,480.57
2016,5,23,12,15,435.5,419.5,3.05,19.0,839.5,579.46,439.27
2016,5,23,12,30,406.0,421.0,3.0,19.0,812.0,531.65,402.54
2016,5,23,12,45,213.5,382.5,2.95,19.0,588.0,378.0,287.76
2016,5,23,13,0,21.0,344.0,2.9,19.0,364.0,265.24,203.16
2016,5,23,13,15,455.5,235.5,2.8,19.0,657.5,326.45,242.75
2016,5,23,13,30,890.0,127.0,2.7,19.0,951.0,378.16,266.44
2016,5,23,13,45,877.5,130.5,2.65,19.0,927.0,323.21,217.86
2016,5,23,14,0,865.0,134.0,2.6,19.0,903.0,269.13,171.68
2016,5,23,14,15,857.5,132.5,2.55,19.0,874.0,214.39,128.59
2016,5,23,14,30,850.0,131.0,2.5,19.0,845.0,160.51,94.43
2016,5,23,14,45,836.5,131.0,2.45,19.0,809.0,98.01,77.36
2016,5,23,15,0,823.0,131.0,2.4,19.0,773.0,94.95,75.02
2016,5,23,15,15,810.0,128.0,2.3,18.5,732.5,94.51,74.97
2016,5,23,15,30,797.0,125.0,2.2,18.0,692.0,93.96,74.82
2016,5,23,15,45,778.0,122.5,2.15,18.0,646.5,93.42,74.57
2016,5,23,16,0,759.0,120.0,2.1,18.0,601.0,92.82,74.28
2016,5,23,16,15,541.0,169.0,2.0,18.0,498.5,111.71,90.6
2016,5,23,16,30,323.0,218.0,1.9,18.0,396.0,140.81,115.54
2016,5,23,16,45,177.0,195.0,1.8,18.0,291.0,130.9,107.46
2016,5,23,17,0,31.0,172.0,1.7,18.0,186.0,118.29,97.08
2016,5,23,17,15,26.5,151.5,1.5,17.5,162.5,105.27,86.4
2016,5,23,17,30,22.0,131.0,1.3,17.0,139.0,94.47,77.45
2016,5,23,17,45,262.0,100.5,1.1,17.0,170.5,72.34,58.28
2016,5,23,18,0,502.0,70.0,0.9,17.0,202.0,55.53,43.54
2016,5,23,18,15,430.5,60.0,0.85,16.5,156.0,47.97,36.79
2016,5,23,18,30,359.0,50.0,0.8,16.0,110.0,40.34,29.73
2016,5,23,18,45,258.0,36.5,0.75,15.5,72.0,27.85,18.18
2016,5,23,19,0,157.0,23.0,0.7,15.0,34.0,17.53,5.78
2016,5,23,19,15,78.5,11.5,0.6,15.0,17.0,9.05,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
