Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,82.5,10.5,1.3,10.5,15.0,69.93,0.0
2016,5,24,5,30,165.0,21.0,1.5,11.0,30.0,192.35,82.84
2016,5,24,5,45,276.0,33.0,1.7,12.0,68.0,321.77,258.32
2016,5,24,6,0,387.0,45.0,1.9,13.0,106.0,440.44,361.97
2016,5,24,6,15,461.0,54.5,1.85,13.5,153.0,530.02,435.8
2016,5,24,6,30,535.0,64.0,1.8,14.0,200.0,622.45,507.68
2016,5,24,6,45,587.5,70.5,1.8,14.5,251.0,692.52,559.21
2016,5,24,7,0,640.0,77.0,1.8,15.0,302.0,762.68,608.32
2016,5,24,7,15,676.5,82.0,1.95,16.0,354.5,814.52,642.4
2016,5,24,7,30,713.0,87.0,2.1,17.0,407.0,864.83,674.37
2016,5,24,7,45,741.0,91.0,2.25,18.0,458.5,897.09,692.92
2016,5,24,8,0,769.0,95.0,2.4,19.0,510.0,933.4,714.04
2016,5,24,8,15,789.5,99.0,2.35,19.5,559.5,959.06,726.94
2016,5,24,8,30,810.0,103.0,2.3,20.0,609.0,981.42,737.57
2016,5,24,8,45,825.5,105.5,2.25,20.5,655.0,993.38,741.25
2016,5,24,9,0,841.0,108.0,2.2,21.0,701.0,1001.73,742.74
2016,5,24,9,15,853.0,110.5,2.15,21.0,742.5,989.11,732.09
2016,5,24,9,30,865.0,113.0,2.1,21.0,784.0,986.63,728.51
2016,5,24,9,45,874.5,115.0,2.05,21.5,820.0,977.45,719.23
2016,5,24,10,0,884.0,117.0,2.0,22.0,856.0,964.59,707.81
2016,5,24,10,15,891.0,118.5,1.95,22.5,885.5,945.24,692.41
2016,5,24,10,30,898.0,120.0,1.9,23.0,915.0,922.34,674.95
2016,5,24,10,45,903.5,120.5,1.85,23.5,938.0,893.79,653.98
2016,5,24,11,0,909.0,121.0,1.8,24.0,961.0,862.0,631.05
2016,5,24,11,15,912.0,122.0,1.75,24.0,976.5,825.53,606.33
2016,5,24,11,30,915.0,123.0,1.7,24.0,992.0,786.24,579.06
2016,5,24,11,45,917.0,123.0,1.7,24.0,1000.5,742.91,547.94
2016,5,24,12,0,919.0,123.0,1.7,24.0,1009.0,697.36,514.57
2016,5,24,12,15,919.0,123.0,1.7,24.0,1009.0,648.67,478.11
2016,5,24,12,30,919.0,123.0,1.7,24.0,1009.0,598.47,439.53
2016,5,24,12,45,920.5,120.5,1.7,24.5,1002.5,546.15,397.46
2016,5,24,13,0,922.0,118.0,1.7,25.0,996.0,492.66,353.37
2016,5,24,13,15,919.0,117.5,1.7,25.0,981.0,437.59,307.66
2016,5,24,13,30,916.0,117.0,1.7,25.0,966.0,382.07,260.6
2016,5,24,13,45,647.0,254.0,1.75,25.0,846.5,323.18,219.38
2016,5,24,14,0,378.0,391.0,1.8,25.0,727.0,310.84,217.2
2016,5,24,14,15,635.5,251.5,1.8,25.0,795.0,231.16,146.89
2016,5,24,14,30,893.0,112.0,1.8,25.0,863.0,156.45,87.09
2016,5,24,14,45,641.0,220.0,1.8,25.0,748.0,128.94,100.6
2016,5,24,15,0,389.0,328.0,1.8,25.0,633.0,188.98,149.21
2016,5,24,15,15,620.5,215.5,1.8,24.5,671.5,128.54,100.83
2016,5,24,15,30,852.0,103.0,1.8,24.0,710.0,92.32,71.6
2016,5,24,15,45,837.0,100.5,1.8,24.0,665.0,90.76,70.54
2016,5,24,16,0,822.0,98.0,1.8,24.0,620.0,80.41,62.14
2016,5,24,16,15,802.5,95.0,1.7,24.0,571.0,78.77,60.97
2016,5,24,16,30,783.0,92.0,1.6,24.0,522.0,77.03,59.73
2016,5,24,16,45,758.0,88.0,1.55,24.0,471.0,74.4,57.73
2016,5,24,17,0,733.0,84.0,1.5,24.0,420.0,71.68,55.64
2016,5,24,17,15,698.5,79.0,1.4,23.5,367.5,62.78,48.38
2016,5,24,17,30,664.0,74.0,1.3,23.0,315.0,59.23,45.58
2016,5,24,17,45,615.0,68.0,1.25,22.5,263.5,54.69,41.86
2016,5,24,18,0,566.0,62.0,1.2,22.0,212.0,50.14,38.0
2016,5,24,18,15,495.5,54.0,1.2,21.0,164.5,43.83,32.51
2016,5,24,18,30,425.0,46.0,1.2,20.0,117.0,37.53,26.81
2016,5,24,18,45,315.5,34.5,1.2,19.0,77.5,28.14,18.15
2016,5,24,19,0,206.0,23.0,1.2,18.0,38.0,18.74,6.94
2016,5,24,19,15,103.0,11.5,1.2,17.5,19.0,9.05,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,84.0,10.5,0.8,14.5,15.5,71.03,0.0
2016,5,25,5,30,168.0,21.0,0.8,15.0,31.0,195.02,89.54
2016,5,25,5,45,278.5,33.5,0.8,16.0,69.0,324.24,255.13
2016,5,25,6,0,389.0,46.0,0.8,17.0,107.0,443.16,354.66
2016,5,25,6,15,463.0,55.0,0.8,17.5,154.0,532.28,425.12
2016,5,25,6,30,537.0,64.0,0.8,18.0,201.0,624.12,493.61
2016,5,25,6,45,585.5,71.0,0.8,18.5,252.0,691.11,540.4
2016,5,25,7,0,634.0,78.0,0.8,19.0,303.0,758.05,584.87
2016,5,25,7,15,670.0,83.5,0.8,19.5,355.0,809.99,617.04
2016,5,25,7,30,706.0,89.0,0.8,20.0,407.0,860.4,647.09
2016,5,25,7,45,732.5,93.5,0.85,21.0,458.0,891.36,663.06
2016,5,25,8,0,759.0,98.0,0.9,22.0,509.0,926.72,681.75
2016,5,25,8,15,779.5,102.0,1.0,22.5,558.0,952.34,696.03
2016,5,25,8,30,800.0,106.0,1.1,23.0,607.0,974.7,708.28
2016,5,25,8,45,816.0,108.5,1.25,23.5,653.0,987.21,715.17
2016,5,25,9,0,832.0,111.0,1.4,24.0,699.0,996.12,719.9
2016,5,25,9,15,844.5,113.5,1.45,24.0,740.0,983.86,711.13
2016,5,25,9,30,857.0,116.0,1.5,24.0,781.0,981.96,709.34
2016,5,25,9,45,864.5,119.5,1.55,24.5,816.5,972.47,701.38
2016,5,25,10,0,872.0,123.0,1.6,25.0,852.0,959.3,691.3
2016,5,25,10,15,878.5,124.5,1.65,25.0,881.5,939.66,678.58
2016,5,25,10,30,885.0,126.0,1.7,25.0,911.0,916.54,663.72
2016,5,25,10,45,890.0,127.5,1.75,25.5,933.5,888.72,644.57
2016,5,25,11,0,895.0,129.0,1.8,26.0,956.0,857.66,623.35
2016,5,25,11,15,898.0,129.5,1.85,26.0,971.5,821.11,599.67
2016,5,25,11,30,901.0,130.0,1.9,26.0,987.0,781.82,573.18
2016,5,25,11,45,902.0,131.0,2.0,26.5,994.5,738.97,542.1
2016,5,25,12,0,903.0,132.0,2.1,27.0,1002.0,693.98,508.79
2016,5,25,12,15,902.5,132.0,2.1,27.0,1002.0,645.56,472.64
2016,5,25,12,30,902.0,132.0,2.1,27.0,1002.0,595.75,434.5
2016,5,25,12,45,893.5,136.0,2.15,27.0,992.5,543.24,393.5
2016,5,25,13,0,885.0,140.0,2.2,27.0,983.0,490.39,351.02
2016,5,25,13,15,881.0,139.0,2.15,27.0,967.5,436.35,306.22
2016,5,25,13,30,877.0,138.0,2.1,27.0,952.0,382.05,260.37
2016,5,25,13,45,868.5,138.0,2.1,27.0,928.5,326.95,213.87
2016,5,25,14,0,860.0,138.0,2.1,27.0,905.0,272.41,168.82
2016,5,25,14,15,852.0,136.5,2.05,27.0,875.5,217.95,127.17
2016,5,25,14,30,844.0,135.0,2.0,27.0,846.0,164.39,93.81
2016,5,25,14,45,830.5,134.0,1.95,27.0,809.5,102.03,78.07
2016,5,25,15,0,817.0,133.0,1.9,27.0,773.0,95.72,73.19
2016,5,25,15,15,721.5,167.0,1.85,26.5,710.5,104.85,80.95
2016,5,25,15,30,626.0,201.0,1.8,26.0,648.0,123.95,96.88
2016,5,25,15,45,648.0,176.0,1.8,26.0,612.5,113.15,88.27
2016,5,25,16,0,670.0,151.0,1.8,26.0,577.0,101.42,78.92
2016,5,25,16,15,689.5,132.5,1.75,26.0,540.5,92.7,71.98
2016,5,25,16,30,709.0,114.0,1.7,26.0,504.0,83.21,64.35
2016,5,25,16,45,678.0,109.5,1.65,26.0,453.5,80.92,62.68
2016,5,25,17,0,647.0,105.0,1.6,26.0,403.0,78.56,60.93
2016,5,25,17,15,609.5,98.5,1.5,25.5,352.0,74.64,57.97
2016,5,25,17,30,572.0,92.0,1.4,25.0,301.0,70.62,54.86
2016,5,25,17,45,518.5,84.0,1.3,24.5,251.0,65.17,50.43
2016,5,25,18,0,465.0,76.0,1.2,24.0,201.0,59.65,45.8
2016,5,25,18,15,396.0,65.0,1.15,23.0,155.5,49.07,36.72
2016,5,25,18,30,327.0,54.0,1.1,22.0,110.0,40.79,29.37
2016,5,25,18,45,231.5,39.5,1.1,21.5,72.5,29.86,19.42
2016,5,25,19,0,136.0,25.0,1.1,21.0,35.0,18.92,7.35
2016,5,25,19,15,68.0,12.5,1.1,20.5,17.5,9.83,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,31.0,10.5,1.15,17.0,12.5,31.42,0.0
2016,5,26,5,30,62.0,21.0,1.3,17.0,25.0,95.02,43.66
2016,5,26,5,45,134.0,40.0,1.5,17.5,58.5,192.81,151.74
2016,5,26,6,0,206.0,59.0,1.7,18.0,92.0,281.77,229.71
2016,5,26,6,15,266.0,75.5,1.7,18.5,134.0,378.97,309.91
2016,5,26,6,30,326.0,92.0,1.7,19.0,176.0,459.77,374.52
2016,5,26,6,45,400.5,96.0,1.75,19.5,222.0,539.38,435.79
2016,5,26,7,0,475.0,100.0,1.8,20.0,268.0,621.33,495.52
2016,5,26,7,15,379.0,137.5,1.85,20.5,285.0,580.38,461.39
2016,5,26,7,30,283.0,175.0,1.9,21.0,302.0,507.96,403.17
2016,5,26,7,45,196.5,205.0,1.95,21.5,298.5,430.95,341.28
2016,5,26,8,0,110.0,235.0,2.0,22.0,295.0,373.99,293.58
2016,5,26,8,15,348.5,205.5,2.1,22.5,419.5,600.75,468.13
2016,5,26,8,30,587.0,176.0,2.2,23.0,544.0,844.0,639.31
2016,5,26,8,45,644.0,170.0,2.3,23.5,601.5,889.59,665.68
2016,5,26,9,0,701.0,164.0,2.4,24.0,659.0,931.09,690.84
2016,5,26,9,15,486.0,261.5,2.4,24.5,614.5,795.26,592.83
2016,5,26,9,30,271.0,359.0,2.4,25.0,570.0,647.06,483.22
2016,5,26,9,45,367.0,341.5,2.45,25.5,641.0,708.22,527.48
2016,5,26,10,0,463.0,324.0,2.5,26.0,712.0,785.01,579.29
2016,5,26,10,15,417.0,358.0,2.5,26.0,717.0,752.58,554.13
2016,5,26,10,30,371.0,392.0,2.5,26.0,722.0,705.22,519.95
2016,5,26,10,45,584.5,284.0,2.5,26.5,818.0,787.02,578.85
2016,5,26,11,0,798.0,176.0,2.5,27.0,914.0,831.29,610.22
2016,5,26,11,15,801.5,177.0,2.5,27.0,929.0,796.93,585.28
2016,5,26,11,30,805.0,178.0,2.5,27.0,944.0,759.85,558.79
2016,5,26,11,45,550.0,324.5,2.5,27.0,850.0,659.85,484.44
2016,5,26,12,0,295.0,471.0,2.5,27.0,756.0,561.66,411.61
2016,5,26,12,15,553.0,324.0,2.5,27.0,858.0,585.93,430.64
2016,5,26,12,30,811.0,177.0,2.5,27.0,960.0,581.28,426.06
2016,5,26,12,45,801.0,182.0,2.55,27.5,950.5,530.8,385.56
2016,5,26,13,0,791.0,187.0,2.6,28.0,941.0,480.33,344.43
2016,5,26,13,15,787.0,185.5,2.6,27.5,926.5,428.47,302.5
2016,5,26,13,30,783.0,184.0,2.6,27.0,912.0,376.65,259.62
2016,5,26,13,45,595.5,280.0,2.6,27.0,826.5,325.46,222.19
2016,5,26,14,0,408.0,376.0,2.6,27.0,741.0,298.72,206.27
2016,5,26,14,15,370.0,380.0,2.55,27.0,702.5,274.45,189.37
2016,5,26,14,30,332.0,384.0,2.5,27.0,664.0,242.13,169.6
2016,5,26,14,45,527.0,279.5,2.5,27.0,703.0,160.6,115.29
2016,5,26,15,0,722.0,175.0,2.5,27.0,742.0,106.37,81.81
2016,5,26,15,15,707.5,171.0,2.45,27.0,702.5,106.46,82.13
2016,5,26,15,30,693.0,167.0,2.4,27.0,663.0,106.43,82.3
2016,5,26,15,45,678.0,161.0,2.35,27.0,620.5,105.1,81.42
2016,5,26,16,0,663.0,155.0,2.3,27.0,578.0,103.56,80.4
2016,5,26,16,15,640.5,149.0,2.15,26.5,531.5,101.63,79.22
2016,5,26,16,30,618.0,143.0,2.0,26.0,485.0,99.54,77.91
2016,5,26,16,45,593.5,134.5,1.9,26.0,437.0,95.57,74.88
2016,5,26,17,0,569.0,126.0,1.8,26.0,389.0,91.36,71.63
2016,5,26,17,15,531.5,117.5,1.65,25.5,339.5,84.49,66.26
2016,5,26,17,30,494.0,109.0,1.5,25.0,290.0,78.94,61.89
2016,5,26,17,45,449.5,97.5,1.4,24.5,242.5,71.2,55.56
2016,5,26,18,0,405.0,86.0,1.3,24.0,195.0,63.28,48.9
2016,5,26,18,15,339.5,73.0,1.2,23.5,151.0,53.98,40.84
2016,5,26,18,30,274.0,60.0,1.1,23.0,107.0,44.56,32.46
2016,5,26,18,45,193.0,43.0,1.0,22.5,70.5,32.14,21.27
2016,5,26,19,0,112.0,26.0,0.9,22.0,34.0,19.57,8.13
2016,5,26,19,15,56.0,13.0,0.9,21.5,17.0,10.23,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,53.0,11.0,1.4,17.5,14.5,48.23,0.0
2016,5,27,5,30,106.0,22.0,1.6,18.0,29.0,149.04,75.0
2016,5,27,5,45,194.5,38.0,1.85,18.5,64.0,258.15,203.47
2016,5,27,6,0,283.0,54.0,2.1,19.0,99.0,358.87,291.32
2016,5,27,6,15,352.0,66.5,2.2,19.5,143.5,442.0,360.18
2016,5,27,6,30,421.0,79.0,2.3,20.0,188.0,528.59,428.49
2016,5,27,6,45,468.5,89.0,2.4,20.5,235.5,593.66,477.47
2016,5,27,7,0,516.0,99.0,2.5,21.0,283.0,669.37,532.39
2016,5,27,7,15,554.5,107.0,2.5,21.5,333.0,725.31,570.27
2016,5,27,7,30,593.0,115.0,2.5,22.0,383.0,779.88,606.0
2016,5,27,7,45,620.5,122.0,2.55,22.5,431.5,820.36,631.17
2016,5,27,8,0,648.0,129.0,2.6,23.0,480.0,858.49,654.3
2016,5,27,8,15,671.0,134.0,2.6,23.0,527.5,886.96,671.39
2016,5,27,8,30,694.0,139.0,2.6,23.0,575.0,912.47,686.43
2016,5,27,8,45,713.5,142.5,2.6,23.5,619.5,929.44,694.36
2016,5,27,9,0,733.0,146.0,2.6,24.0,664.0,943.06,700.17
2016,5,27,9,15,747.0,149.0,2.5,24.5,704.0,938.78,693.35
2016,5,27,9,30,761.0,152.0,2.4,25.0,744.0,939.66,690.27
2016,5,27,9,45,773.0,154.5,2.35,25.5,779.0,934.41,683.73
2016,5,27,10,0,785.0,157.0,2.3,26.0,814.0,925.49,675.04
2016,5,27,10,15,793.0,159.0,2.25,26.0,843.0,908.72,662.73
2016,5,27,10,30,801.0,161.0,2.2,26.0,872.0,888.48,648.36
2016,5,27,10,45,805.5,163.5,2.15,26.5,894.0,862.25,628.93
2016,5,27,11,0,810.0,166.0,2.1,27.0,916.0,832.87,607.61
2016,5,27,11,15,813.5,167.0,2.1,27.0,931.0,798.38,583.72
2016,5,27,11,30,817.0,168.0,2.1,27.0,946.0,761.17,557.36
2016,5,27,11,45,815.5,171.0,2.1,27.0,953.5,719.5,527.44
2016,5,27,12,0,814.0,174.0,2.1,27.0,961.0,675.88,495.56
2016,5,27,12,15,814.0,174.0,2.1,27.0,961.0,629.38,460.97
2016,5,27,12,30,814.0,174.0,2.1,27.0,961.0,581.59,424.56
2016,5,27,12,45,810.0,175.0,2.1,27.0,953.5,531.44,385.43
2016,5,27,13,0,806.0,176.0,2.1,27.0,946.0,480.83,344.87
2016,5,27,13,15,617.5,284.0,2.05,27.0,868.5,421.21,299.41
2016,5,27,13,30,429.0,392.0,2.0,27.0,791.0,382.25,271.07
2016,5,27,13,45,312.0,418.5,2.0,27.0,705.5,340.1,241.26
2016,5,27,14,0,195.0,445.0,2.0,27.0,620.0,314.42,225.45
2016,5,27,14,15,480.0,308.0,1.9,27.0,718.5,243.92,161.59
2016,5,27,14,30,765.0,171.0,1.8,27.0,817.0,169.93,99.97
2016,5,27,14,45,557.5,257.5,1.75,27.0,718.0,152.47,108.2
2016,5,27,15,0,350.0,344.0,1.7,27.0,619.0,194.62,152.34
2016,5,27,15,15,530.5,252.5,1.65,26.5,644.5,147.13,114.9
2016,5,27,15,30,711.0,161.0,1.6,26.0,670.0,103.54,80.12
2016,5,27,15,45,693.0,156.5,1.55,26.0,626.5,102.83,79.82
2016,5,27,16,0,675.0,152.0,1.5,26.0,583.0,102.0,79.36
2016,5,27,16,15,652.5,146.5,1.45,26.0,536.5,100.3,78.2
2016,5,27,16,30,630.0,141.0,1.4,26.0,490.0,98.45,76.94
2016,5,27,16,45,605.0,133.0,1.35,26.0,442.0,94.74,74.13
2016,5,27,17,0,580.0,125.0,1.3,26.0,394.0,90.81,71.12
2016,5,27,17,15,543.0,116.5,1.25,25.5,344.5,86.09,67.56
2016,5,27,17,30,506.0,108.0,1.2,25.0,295.0,78.47,61.48
2016,5,27,17,45,462.5,97.0,1.15,25.0,247.5,71.04,55.3
2016,5,27,18,0,419.0,86.0,1.1,25.0,200.0,63.44,48.83
2016,5,27,18,15,353.0,73.5,1.0,24.0,155.0,54.44,41.16
2016,5,27,18,30,287.0,61.0,0.9,23.0,110.0,45.35,33.15
2016,5,27,18,45,205.5,44.5,0.85,22.5,73.5,33.26,22.26
2016,5,27,19,0,124.0,28.0,0.8,22.0,37.0,21.06,9.53
2016,5,27,19,15,62.0,14.0,0.8,21.5,18.5,11.02,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,85.5,11.5,0.95,15.5,17.0,72.88,0.0
2016,5,28,5,30,171.0,23.0,1.1,16.0,34.0,202.69,109.18
2016,5,28,5,45,280.5,36.0,1.25,17.0,72.5,328.01,259.42
2016,5,28,6,0,390.0,49.0,1.4,18.0,111.0,446.84,359.27
2016,5,28,6,15,462.5,58.0,1.3,18.5,158.5,534.99,429.13
2016,5,28,6,30,535.0,67.0,1.2,19.0,206.0,625.56,496.54
2016,5,28,6,45,588.5,73.0,1.2,19.5,257.5,696.04,546.28
2016,5,28,7,0,642.0,79.0,1.2,20.0,309.0,766.55,593.62
2016,5,28,7,15,677.5,84.5,1.05,20.5,361.0,818.17,623.8
2016,5,28,7,30,713.0,90.0,0.9,21.0,413.0,868.22,651.31
2016,5,28,7,45,741.0,94.0,0.75,21.5,464.5,900.15,665.47
2016,5,28,8,0,769.0,98.0,0.6,22.0,516.0,936.55,681.89
2016,5,28,8,15,789.0,101.5,0.6,22.5,565.0,961.16,693.36
2016,5,28,8,30,809.0,105.0,0.6,23.0,614.0,982.5,702.86
2016,5,28,8,45,824.0,108.0,0.6,23.5,659.5,994.65,706.72
2016,5,28,9,0,839.0,111.0,0.6,24.0,705.0,1003.2,708.61
2016,5,28,9,15,850.5,113.5,0.7,24.0,746.0,989.98,700.97
2016,5,28,9,30,862.0,116.0,0.8,24.0,787.0,987.13,700.09
2016,5,28,9,45,874.5,116.0,0.95,24.5,823.5,978.99,695.44
2016,5,28,10,0,887.0,116.0,1.1,25.0,860.0,967.17,688.45
2016,5,28,10,15,893.5,117.5,1.15,25.0,889.0,947.53,676.17
2016,5,28,10,30,900.0,119.0,1.2,25.0,918.0,924.38,661.8
2016,5,28,10,45,711.5,243.5,1.25,25.5,885.5,862.14,619.25
2016,5,28,11,0,523.0,368.0,1.3,26.0,853.0,776.17,557.82
2016,5,28,11,15,555.5,359.0,1.3,26.0,882.0,762.47,549.13
2016,5,28,11,30,588.0,350.0,1.3,26.0,911.0,744.61,536.68
2016,5,28,11,45,561.5,370.0,1.35,26.5,909.0,703.17,506.82
2016,5,28,12,0,535.0,390.0,1.4,27.0,907.0,661.23,476.49
2016,5,28,12,15,727.5,255.5,1.4,27.0,959.0,639.72,462.67
2016,5,28,12,30,920.0,121.0,1.4,27.0,1011.0,600.85,434.61
2016,5,28,12,45,915.0,122.5,1.45,27.0,1002.5,548.09,394.05
2016,5,28,13,0,910.0,124.0,1.5,27.0,994.0,494.7,351.77
2016,5,28,13,15,906.5,123.5,1.55,27.0,978.5,440.27,307.4
2016,5,28,13,30,903.0,123.0,1.6,27.0,963.0,385.46,261.63
2016,5,28,13,45,899.5,120.5,1.65,27.0,941.0,329.32,214.39
2016,5,28,14,0,896.0,118.0,1.7,27.0,919.0,273.22,167.92
2016,5,28,14,15,889.0,116.5,1.7,26.5,890.0,217.28,125.09
2016,5,28,14,30,882.0,115.0,1.7,26.0,861.0,162.13,90.12
2016,5,28,14,45,873.5,112.5,1.7,26.0,826.0,107.36,70.19
2016,5,28,15,0,865.0,110.0,1.7,26.0,791.0,95.32,73.12
2016,5,28,15,15,853.5,108.0,1.6,26.0,750.5,94.55,72.66
2016,5,28,15,30,842.0,106.0,1.5,26.0,710.0,93.61,72.06
2016,5,28,15,45,828.5,102.5,1.4,26.0,665.5,82.36,62.99
2016,5,28,16,0,815.0,99.0,1.3,26.0,621.0,80.73,61.84
2016,5,28,16,15,795.5,95.5,1.3,25.5,572.5,78.81,60.58
2016,5,28,16,30,776.0,92.0,1.3,25.0,524.0,76.77,59.21
2016,5,28,16,45,751.5,88.0,1.3,24.5,473.0,74.17,57.37
2016,5,28,17,0,727.0,84.0,1.3,24.0,422.0,71.47,55.43
2016,5,28,17,15,693.5,79.5,1.15,23.5,370.5,62.96,48.5
2016,5,28,17,30,660.0,75.0,1.0,23.0,319.0,59.79,46.05
2016,5,28,17,45,614.5,68.5,0.9,23.0,268.5,54.98,42.01
2016,5,28,18,0,569.0,62.0,0.8,23.0,218.0,50.1,37.81
2016,5,28,18,15,501.5,54.5,0.8,22.5,170.5,44.19,32.65
2016,5,28,18,30,434.0,47.0,0.8,22.0,123.0,38.29,27.31
2016,5,28,18,45,334.0,36.0,0.8,21.5,83.0,29.36,19.14
2016,5,28,19,0,234.0,25.0,0.8,21.0,43.0,20.41,9.42
2016,5,28,19,15,117.0,12.5,0.8,21.0,21.5,9.83,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,2.0,1.45,18.0,2.0,1.57,0.0
2016,5,29,5,30,0.0,4.0,1.6,18.0,4.0,3.02,0.0
2016,5,29,5,45,0.0,8.5,1.75,18.0,8.5,6.44,0.0
2016,5,29,6,0,0.0,13.0,1.9,18.0,13.0,9.86,2.58
2016,5,29,6,15,0.0,19.0,2.0,18.0,19.0,14.44,6.55
2016,5,29,6,30,0.0,25.0,2.1,18.0,25.0,19.03,10.51
2016,5,29,6,45,0.0,31.5,2.25,18.5,31.5,24.01,14.71
2016,5,29,7,0,0.0,38.0,2.4,19.0,38.0,29.01,18.86
2016,5,29,7,15,0.0,22.5,2.45,19.0,22.5,17.15,8.81
2016,5,29,7,30,0.0,7.0,2.5,19.0,7.0,5.33,0.0
2016,5,29,7,45,0.0,37.5,2.55,19.5,37.5,28.69,18.32
2016,5,29,8,0,0.0,68.0,2.6,20.0,68.0,52.23,37.65
2016,5,29,8,15,23.5,163.0,2.7,20.5,178.0,173.53,136.71
2016,5,29,8,30,47.0,258.0,2.8,21.0,288.0,297.82,233.96
2016,5,29,8,45,114.5,294.5,2.95,21.5,374.0,425.71,332.18
2016,5,29,9,0,182.0,331.0,3.1,22.0,460.0,526.54,407.0
2016,5,29,9,15,93.5,255.5,3.2,22.0,322.0,348.03,270.45
2016,5,29,9,30,5.0,180.0,3.3,22.0,184.0,148.88,113.41
2016,5,29,9,45,18.0,257.0,3.4,22.5,272.5,227.01,174.6
2016,5,29,10,0,31.0,334.0,3.5,23.0,361.0,325.85,249.42
2016,5,29,10,15,28.0,336.0,3.5,23.0,361.0,319.36,243.7
2016,5,29,10,30,25.0,338.0,3.5,23.0,361.0,313.08,238.51
2016,5,29,10,45,21.0,319.5,3.5,23.5,339.0,274.03,208.24
2016,5,29,11,0,17.0,301.0,3.5,24.0,317.0,252.96,191.65
2016,5,29,11,15,18.5,318.0,3.45,24.0,335.5,265.54,201.01
2016,5,29,11,30,20.0,335.0,3.4,24.0,354.0,277.53,209.82
2016,5,29,11,45,65.5,410.0,3.35,24.0,473.5,371.12,280.14
2016,5,29,12,0,111.0,485.0,3.3,24.0,593.0,448.43,336.38
2016,5,29,12,15,84.5,466.5,3.2,24.0,548.5,405.08,303.59
2016,5,29,12,30,58.0,448.0,3.1,24.0,504.0,365.21,273.84
2016,5,29,12,45,152.0,463.0,3.05,24.0,609.0,407.25,304.33
2016,5,29,13,0,246.0,478.0,3.0,24.0,714.0,431.46,319.9
2016,5,29,13,15,193.5,473.5,2.95,23.5,657.5,392.86,291.2
2016,5,29,13,30,141.0,469.0,2.9,23.0,601.0,351.52,261.2
2016,5,29,13,45,118.0,451.5,2.85,23.0,560.5,317.83,236.04
2016,5,29,14,0,95.0,434.0,2.8,23.0,520.0,301.85,224.54
2016,5,29,14,15,55.5,354.5,2.8,23.0,404.5,241.06,180.43
2016,5,29,14,30,16.0,275.0,2.8,23.0,289.0,198.8,150.34
2016,5,29,14,45,15.5,268.0,2.85,23.0,281.5,191.32,145.31
2016,5,29,15,0,15.0,261.0,2.9,23.0,274.0,185.82,148.02
2016,5,29,15,15,74.0,299.0,2.9,22.5,353.5,193.81,155.12
2016,5,29,15,30,133.0,337.0,2.9,22.0,433.0,200.76,161.42
2016,5,29,15,45,98.5,306.0,2.95,22.0,375.0,196.19,158.1
2016,5,29,16,0,64.0,275.0,3.0,22.0,317.0,178.89,144.39
2016,5,29,16,15,39.5,234.0,2.95,22.0,259.0,156.13,126.06
2016,5,29,16,30,15.0,193.0,2.9,22.0,201.0,138.47,111.8
2016,5,29,16,45,59.5,194.0,2.85,22.0,222.5,132.68,107.36
2016,5,29,17,0,104.0,195.0,2.8,22.0,244.0,132.46,107.56
2016,5,29,17,15,98.5,172.0,2.75,21.5,214.0,118.17,96.03
2016,5,29,17,30,93.0,149.0,2.7,21.0,184.0,103.59,84.08
2016,5,29,17,45,85.0,126.5,2.7,21.0,155.0,88.99,71.72
2016,5,29,18,0,77.0,104.0,2.7,21.0,126.0,74.13,58.92
2016,5,29,18,15,62.0,83.0,2.65,20.5,98.5,59.85,46.48
2016,5,29,18,30,47.0,62.0,2.6,20.0,71.0,45.39,33.65
2016,5,29,18,45,23.5,43.5,2.6,20.0,48.0,32.25,21.72
2016,5,29,19,0,0.0,25.0,2.6,20.0,25.0,18.87,8.54
2016,5,29,19,15,0.0,12.5,2.6,19.5,12.5,9.83,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,9.5,2.25,17.0,9.5,7.47,0.0
2016,5,30,5,30,0.0,19.0,2.3,17.0,19.0,14.51,2.92
2016,5,30,5,45,17.5,37.5,2.4,17.5,40.5,57.92,41.9
2016,5,30,6,0,35.0,56.0,2.5,18.0,62.0,94.17,73.85
2016,5,30,6,15,48.5,77.0,2.55,18.0,88.0,130.3,105.27
2016,5,30,6,30,62.0,98.0,2.6,18.0,114.0,165.54,135.45
2016,5,30,6,45,71.0,119.5,2.65,18.5,142.0,196.85,161.25
2016,5,30,7,0,80.0,141.0,2.7,19.0,170.0,227.61,185.92
2016,5,30,7,15,92.5,165.0,2.7,19.5,203.5,264.81,215.21
2016,5,30,7,30,105.0,189.0,2.7,20.0,237.0,323.87,260.8
2016,5,30,7,45,189.0,207.0,2.7,20.5,305.5,425.2,340.48
2016,5,30,8,0,273.0,225.0,2.7,21.0,374.0,551.94,435.49
2016,5,30,8,15,223.5,255.0,2.65,21.5,384.5,506.59,397.15
2016,5,30,8,30,174.0,285.0,2.6,22.0,395.0,483.78,376.35
2016,5,30,8,45,208.0,304.5,2.55,22.5,445.5,532.47,411.11
2016,5,30,9,0,242.0,324.0,2.5,23.0,496.0,579.45,443.45
2016,5,30,9,15,379.0,299.5,2.5,23.0,586.5,704.15,534.04
2016,5,30,9,30,516.0,275.0,2.5,23.0,677.0,824.64,617.7
2016,5,30,9,45,407.5,333.0,2.5,23.5,659.5,758.78,565.94
2016,5,30,10,0,299.0,391.0,2.5,24.0,642.0,676.52,504.46
2016,5,30,10,15,318.0,388.5,2.5,24.0,664.0,674.27,503.05
2016,5,30,10,30,337.0,386.0,2.5,24.0,686.0,669.92,499.6
2016,5,30,10,45,175.0,317.0,2.5,24.5,473.0,447.58,337.67
2016,5,30,11,0,13.0,248.0,2.5,25.0,260.0,206.64,154.92
2016,5,30,11,15,15.5,283.0,2.5,25.0,297.5,235.11,176.91
2016,5,30,11,30,18.0,318.0,2.5,25.0,335.0,262.62,197.35
2016,5,30,11,45,144.5,399.0,2.5,25.5,538.5,424.61,318.01
2016,5,30,12,0,271.0,480.0,2.5,26.0,742.0,553.75,408.77
2016,5,30,12,15,358.0,452.0,2.45,26.0,799.0,559.81,411.77
2016,5,30,12,30,445.0,424.0,2.4,26.0,856.0,554.59,406.58
2016,5,30,12,45,427.0,419.5,2.4,26.0,831.0,505.88,370.01
2016,5,30,13,0,409.0,415.0,2.4,26.0,806.0,459.24,334.6
2016,5,30,13,15,274.0,442.5,2.35,26.0,703.0,396.41,288.74
2016,5,30,13,30,139.0,470.0,2.3,26.0,600.0,351.7,257.59
2016,5,30,13,45,262.0,429.5,2.3,26.0,667.5,333.43,239.57
2016,5,30,14,0,385.0,389.0,2.3,26.0,735.0,315.18,220.0
2016,5,30,14,15,596.0,266.0,2.25,26.0,781.0,238.23,153.33
2016,5,30,14,30,807.0,143.0,2.2,26.0,827.0,162.31,92.38
2016,5,30,14,45,799.0,139.5,2.2,26.0,793.5,109.92,71.31
2016,5,30,15,0,791.0,136.0,2.2,26.0,760.0,96.19,73.86
2016,5,30,15,15,778.5,133.0,2.2,25.5,721.0,95.96,74.0
2016,5,30,15,30,766.0,130.0,2.2,25.0,682.0,95.6,74.04
2016,5,30,15,45,751.5,126.0,2.2,25.0,639.0,94.45,73.28
2016,5,30,16,0,737.0,122.0,2.2,25.0,596.0,93.14,72.42
2016,5,30,16,15,646.0,140.0,2.15,25.0,532.0,95.88,74.92
2016,5,30,16,30,555.0,158.0,2.1,25.0,468.0,106.74,84.2
2016,5,30,16,45,458.0,164.0,2.05,25.0,403.5,109.27,86.58
2016,5,30,17,0,361.0,170.0,2.0,25.0,339.0,115.8,92.33
2016,5,30,17,15,345.5,151.5,1.85,24.5,297.5,104.86,83.63
2016,5,30,17,30,330.0,133.0,1.7,24.0,256.0,93.51,74.47
2016,5,30,17,45,309.0,114.5,1.55,23.5,216.0,81.69,64.73
2016,5,30,18,0,288.0,96.0,1.4,23.0,176.0,69.51,54.45
2016,5,30,18,15,249.0,79.0,1.3,22.5,137.5,57.75,44.3
2016,5,30,18,30,210.0,62.0,1.2,22.0,99.0,45.78,33.73
2016,5,30,18,45,154.0,45.0,1.1,21.5,67.5,33.51,22.68
2016,5,30,19,0,98.0,28.0,1.0,21.0,36.0,21.11,10.41
2016,5,30,19,15,49.0,14.0,1.0,20.5,18.0,11.02,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,69.0,12.0,1.0,17.5,16.5,60.89,0.0
2016,5,31,5,30,138.0,24.0,1.2,18.0,33.0,179.57,104.17
2016,5,31,5,45,236.5,37.5,1.4,19.0,69.5,290.23,229.19
2016,5,31,6,0,335.0,51.0,1.6,20.0,106.0,397.31,319.7
2016,5,31,6,15,406.5,60.5,1.55,20.5,151.0,487.44,391.78
2016,5,31,6,30,478.0,70.0,1.5,21.0,196.0,576.2,459.01
2016,5,31,6,45,529.0,77.5,1.5,21.5,244.5,644.95,508.37
2016,5,31,7,0,580.0,85.0,1.5,22.0,293.0,713.83,555.54
2016,5,31,7,15,616.5,91.0,1.55,22.0,343.5,766.08,590.67
2016,5,31,7,30,653.0,97.0,1.6,22.0,394.0,816.93,624.0
2016,5,31,7,45,680.5,101.5,1.7,22.5,443.0,854.89,647.13
2016,5,31,8,0,708.0,106.0,1.8,23.0,492.0,890.49,668.4
2016,5,31,8,15,729.0,110.0,1.85,23.5,539.5,909.43,677.77
2016,5,31,8,30,750.0,114.0,1.9,24.0,587.0,932.42,689.97
2016,5,31,8,45,765.0,118.0,1.95,24.5,631.0,945.96,695.91
2016,5,31,9,0,780.0,122.0,2.0,25.0,675.0,956.06,699.78
2016,5,31,9,15,793.0,124.5,2.0,25.0,715.0,958.9,699.91
2016,5,31,9,30,806.0,127.0,2.0,25.0,755.0,958.14,697.94
2016,5,31,9,45,814.5,130.0,2.0,25.5,789.5,949.86,689.96
2016,5,31,10,0,823.0,133.0,2.0,26.0,824.0,938.0,679.92
2016,5,31,10,15,830.5,134.5,1.95,26.0,853.0,906.27,658.01
2016,5,31,10,30,838.0,136.0,1.9,26.0,882.0,885.46,643.46
2016,5,31,10,45,555.0,295.0,1.85,26.5,794.0,770.75,561.18
2016,5,31,11,0,272.0,454.0,1.8,27.0,706.0,632.72,460.01
2016,5,31,11,15,562.5,298.5,1.75,27.0,831.5,718.66,524.52
2016,5,31,11,30,853.0,143.0,1.7,27.0,957.0,759.19,554.76
2016,5,31,11,45,612.5,289.5,1.7,27.0,877.0,676.36,492.3
2016,5,31,12,0,372.0,436.0,1.7,27.0,797.0,587.9,427.34
2016,5,31,12,15,241.5,461.5,1.65,27.0,696.0,496.21,361.9
2016,5,31,12,30,111.0,487.0,1.6,27.0,595.0,422.24,308.54
2016,5,31,12,45,471.0,322.5,1.6,27.0,774.5,467.41,340.35
2016,5,31,13,0,831.0,158.0,1.6,27.0,954.0,483.88,346.04
2016,5,31,13,15,827.5,157.5,1.6,27.0,940.0,431.5,302.97
2016,5,31,13,30,824.0,157.0,1.6,27.0,926.0,378.95,259.24
2016,5,31,13,45,818.0,156.0,1.65,27.0,904.5,325.39,214.5
2016,5,31,14,0,812.0,155.0,1.7,27.0,883.0,272.3,170.72
2016,5,31,14,15,804.5,153.0,1.7,27.0,855.0,219.04,129.53
2016,5,31,14,30,797.0,151.0,1.7,27.0,827.0,166.82,95.44
2016,5,31,14,45,786.0,148.5,1.7,27.0,793.0,115.35,74.53
2016,5,31,15,0,775.0,146.0,1.7,27.0,759.0,101.15,77.52
2016,5,31,15,15,762.0,143.0,1.7,27.0,720.0,101.14,77.71
2016,5,31,15,30,749.0,140.0,1.7,27.0,681.0,101.03,77.8
2016,5,31,15,45,730.0,137.5,1.7,27.0,637.0,92.78,71.26
2016,5,31,16,0,711.0,135.0,1.7,27.0,593.0,92.62,71.35
2016,5,31,16,15,689.5,130.0,1.65,26.5,546.0,90.81,70.23
2016,5,31,16,30,668.0,125.0,1.6,26.0,499.0,88.87,69.0
2016,5,31,16,45,636.5,120.5,1.55,26.0,450.0,86.9,67.61
2016,5,31,17,0,605.0,116.0,1.5,26.0,401.0,84.88,66.17
2016,5,31,17,15,568.5,109.0,1.4,25.5,351.5,80.98,63.25
2016,5,31,17,30,532.0,102.0,1.3,25.0,302.0,76.95,60.18
2016,5,31,17,45,480.5,93.5,1.2,25.0,253.0,68.98,53.54
2016,5,31,18,0,429.0,85.0,1.1,25.0,204.0,62.87,48.36
2016,5,31,18,15,363.5,73.0,1.0,24.0,159.5,54.2,41.0
2016,5,31,18,30,298.0,61.0,0.9,23.0,115.0,45.43,33.31
2016,5,31,18,45,212.0,45.5,0.85,22.5,78.0,34.01,23.04
2016,5,31,19,0,126.0,30.0,0.8,22.0,41.0,22.52,11.63
2016,5,31,19,15,63.0,15.0,0.8,21.5,20.5,11.8,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,51.5,12.5,0.9,18.5,16.0,48.22,0.0
2016,6,1,5,30,103.0,25.0,1.1,19.0,32.0,137.05,79.89
2016,6,1,5,45,195.0,40.5,1.3,19.5,67.5,261.38,205.86
2016,6,1,6,0,287.0,56.0,1.5,20.0,103.0,364.08,293.6
2016,6,1,6,15,356.5,67.5,1.5,20.5,147.0,446.23,360.28
2016,6,1,6,30,426.0,79.0,1.5,21.0,191.0,531.95,426.23
2016,6,1,6,45,482.0,87.0,1.55,21.5,240.0,611.59,484.66
2016,6,1,7,0,538.0,95.0,1.6,22.0,289.0,685.27,536.22
2016,6,1,7,15,575.5,102.0,1.65,22.5,338.5,739.28,571.89
2016,6,1,7,30,613.0,109.0,1.7,23.0,388.0,791.9,605.6
2016,6,1,7,45,642.0,114.5,1.75,23.5,437.5,832.31,630.05
2016,6,1,8,0,671.0,120.0,1.8,24.0,487.0,870.4,652.56
2016,6,1,8,15,693.0,125.0,1.85,24.0,534.0,898.08,669.1
2016,6,1,8,30,715.0,130.0,1.9,24.0,581.0,922.8,683.73
2016,6,1,8,45,732.0,133.5,1.95,24.5,625.0,937.41,690.39
2016,6,1,9,0,749.0,137.0,2.0,25.0,669.0,941.09,690.11
2016,6,1,9,15,548.5,238.5,1.95,25.0,640.5,833.91,615.5
2016,6,1,9,30,348.0,340.0,1.9,25.0,612.0,703.16,520.84
2016,6,1,9,45,591.0,233.0,1.9,25.5,719.5,846.41,622.33
2016,6,1,10,0,834.0,126.0,1.9,26.0,827.0,927.64,673.22
2016,6,1,10,15,841.0,127.5,1.85,26.0,855.5,909.72,659.27
2016,6,1,10,30,848.0,129.0,1.8,26.0,884.0,888.44,644.31
2016,6,1,10,45,854.0,130.0,1.8,26.5,906.5,862.54,625.76
2016,6,1,11,0,860.0,131.0,1.8,27.0,929.0,833.49,605.27
2016,6,1,11,15,863.0,131.5,1.75,27.0,944.5,798.62,581.72
2016,6,1,11,30,866.0,132.0,1.7,27.0,960.0,761.11,555.6
2016,6,1,11,45,616.0,285.5,1.7,27.0,877.0,676.38,492.4
2016,6,1,12,0,366.0,439.0,1.7,27.0,794.0,586.57,426.36
2016,6,1,12,15,618.0,285.5,1.65,27.0,885.5,596.63,435.08
2016,6,1,12,30,870.0,132.0,1.6,27.0,977.0,583.4,424.44
2016,6,1,12,45,865.0,134.5,1.6,27.5,969.0,533.8,384.8
2016,6,1,13,0,860.0,137.0,1.6,28.0,961.0,483.63,344.03
2016,6,1,13,15,856.5,136.0,1.55,28.0,946.5,431.65,301.47
2016,6,1,13,30,853.0,135.0,1.5,28.0,932.0,379.39,257.8
2016,6,1,13,45,848.5,133.5,1.5,28.0,911.0,326.43,213.36
2016,6,1,14,0,844.0,132.0,1.5,28.0,890.0,273.61,169.68
2016,6,1,14,15,598.0,257.0,1.45,28.0,786.0,235.39,149.42
2016,6,1,14,30,352.0,382.0,1.4,28.0,682.0,247.29,170.65
2016,6,1,14,45,583.0,253.0,1.4,28.0,724.5,151.73,103.78
2016,6,1,15,0,814.0,124.0,1.4,28.0,767.0,90.26,68.3
2016,6,1,15,15,802.0,121.5,1.4,27.5,728.5,90.04,68.51
2016,6,1,15,30,790.0,119.0,1.4,27.0,690.0,89.71,68.55
2016,6,1,15,45,776.0,115.0,1.4,27.0,646.5,88.29,67.57
2016,6,1,16,0,762.0,111.0,1.4,27.0,603.0,86.71,66.47
2016,6,1,16,15,742.0,107.5,1.4,26.5,556.5,85.15,65.54
2016,6,1,16,30,722.0,104.0,1.4,26.0,510.0,83.49,64.52
2016,6,1,16,45,697.5,99.5,1.4,26.0,461.0,74.64,57.37
2016,6,1,17,0,673.0,95.0,1.4,26.0,412.0,72.14,55.49
2016,6,1,17,15,639.0,89.5,1.3,25.5,362.0,68.69,52.9
2016,6,1,17,30,605.0,84.0,1.2,25.0,312.0,65.16,50.19
2016,6,1,17,45,561.0,77.0,1.15,25.0,263.5,60.32,46.19
2016,6,1,18,0,517.0,70.0,1.1,25.0,215.0,55.4,42.01
2016,6,1,18,15,452.0,61.0,1.0,24.0,169.0,48.65,36.27
2016,6,1,18,30,387.0,52.0,0.9,23.0,123.0,41.83,30.26
2016,6,1,18,45,295.5,40.0,0.85,22.5,84.5,32.32,21.65
2016,6,1,19,0,204.0,28.0,0.8,22.0,46.0,21.38,10.93
2016,6,1,19,15,102.0,14.0,0.8,21.5,23.0,10.71,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,75.5,12.0,0.45,19.5,17.5,65.68,0.0
2016,6,2,5,30,151.0,24.0,0.5,20.0,35.0,190.06,113.32
2016,6,2,5,45,250.0,37.0,0.6,20.5,71.5,299.71,234.05
2016,6,2,6,0,349.0,50.0,0.7,21.0,108.0,412.0,326.53
2016,6,2,6,15,418.5,59.5,0.65,21.0,153.0,496.67,392.86
2016,6,2,6,30,488.0,69.0,0.6,21.0,198.0,583.8,457.47
2016,6,2,6,45,294.5,106.0,0.6,21.5,189.0,427.61,339.74
2016,6,2,7,0,101.0,143.0,0.6,22.0,180.0,270.81,214.73
2016,6,2,7,15,121.0,166.5,0.55,22.5,217.5,316.08,249.83
2016,6,2,7,30,141.0,190.0,0.5,23.0,255.0,360.8,282.08
2016,6,2,7,45,89.0,201.5,0.45,23.5,244.0,293.34,227.77
2016,6,2,8,0,37.0,213.0,0.4,24.0,233.0,247.72,190.27
2016,6,2,8,15,64.0,246.0,0.35,24.5,285.0,307.87,235.3
2016,6,2,8,30,91.0,279.0,0.3,25.0,337.0,366.92,277.25
2016,6,2,8,45,190.5,297.0,0.3,25.5,429.0,505.84,376.37
2016,6,2,9,0,290.0,315.0,0.3,26.0,521.0,642.59,467.54
2016,6,2,9,15,327.5,326.5,0.35,26.0,572.0,681.57,491.61
2016,6,2,9,30,365.0,338.0,0.4,26.0,623.0,717.89,514.91
2016,6,2,9,45,286.0,374.0,0.45,26.5,603.5,663.09,475.03
2016,6,2,10,0,207.0,410.0,0.5,27.0,584.0,587.75,422.6
2016,6,2,10,15,521.5,272.5,0.55,27.0,732.0,770.83,550.96
2016,6,2,10,30,836.0,135.0,0.6,27.0,880.0,883.44,623.24
2016,6,2,10,45,840.0,137.0,0.65,27.0,901.5,856.92,605.38
2016,6,2,11,0,844.0,139.0,0.7,27.0,923.0,827.35,587.45
2016,6,2,11,15,847.0,140.0,0.75,27.0,938.0,793.27,566.51
2016,6,2,11,30,850.0,141.0,0.8,27.0,953.0,756.56,542.67
2016,6,2,11,45,605.0,291.5,0.85,27.5,872.5,673.57,482.01
2016,6,2,12,0,360.0,442.0,0.9,28.0,792.0,585.24,418.39
2016,6,2,12,15,606.0,292.0,0.9,28.0,880.5,594.35,426.71
2016,6,2,12,30,852.0,142.0,0.9,28.0,969.0,580.48,416.18
2016,6,2,12,45,839.5,149.0,0.95,28.0,959.0,530.46,378.27
2016,6,2,13,0,827.0,156.0,1.0,28.0,949.0,482.54,340.9
2016,6,2,13,15,627.0,275.5,1.0,28.0,872.0,424.32,297.57
2016,6,2,13,30,427.0,395.0,1.0,28.0,795.0,386.92,271.15
2016,6,2,13,45,330.5,418.5,1.05,28.0,724.0,348.52,244.06
2016,6,2,14,0,234.0,442.0,1.1,28.0,653.0,324.41,228.81
2016,6,2,14,15,165.0,424.5,1.05,27.5,571.0,281.51,200.65
2016,6,2,14,30,96.0,407.0,1.0,27.0,489.0,263.49,191.65
2016,6,2,14,45,130.0,394.5,1.0,27.0,501.0,229.37,168.35
2016,6,2,15,0,164.0,382.0,1.0,27.0,513.0,220.28,171.56
2016,6,2,15,15,229.0,352.0,0.95,27.0,524.0,210.19,164.01
2016,6,2,15,30,294.0,322.0,0.9,27.0,535.0,186.55,145.79
2016,6,2,15,45,226.0,308.5,0.85,27.0,466.5,190.73,149.5
2016,6,2,16,0,158.0,295.0,0.8,27.0,398.0,182.2,143.09
2016,6,2,16,15,79.0,172.5,0.7,27.0,224.0,116.81,90.93
2016,6,2,16,30,0.0,50.0,0.6,27.0,50.0,38.35,26.61
2016,6,2,16,45,0.0,28.5,0.5,27.0,28.5,21.79,12.84
2016,6,2,17,0,0.0,7.0,0.4,27.0,7.0,5.33,0.0
2016,6,2,17,15,0.0,6.5,0.4,26.5,6.5,4.95,0.0
2016,6,2,17,30,0.0,6.0,0.4,26.0,6.0,4.56,0.0
