Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,17,45,0.0,5.0,0.4,25.5,5.0,3.8,0.0
2016,6,2,18,0,0.0,4.0,0.4,25.0,4.0,3.03,0.0
2016,6,2,18,15,0.0,3.0,0.4,24.5,3.0,2.27,0.0
2016,6,2,18,30,0.0,2.0,0.4,24.0,2.0,1.51,0.0
2016,6,2,18,45,0.0,1.0,0.45,24.0,1.0,0.76,0.0
2016,6,2,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,2,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,54.5,12.5,0.75,19.5,16.0,50.41,0.0
2016,6,3,5,30,109.0,25.0,0.9,20.0,32.0,159.38,95.68
2016,6,3,5,45,191.5,41.0,1.1,20.5,67.5,258.82,202.96
2016,6,3,6,0,274.0,57.0,1.3,21.0,103.0,354.02,284.09
2016,6,3,6,15,340.5,69.5,1.3,21.0,146.5,434.55,350.01
2016,6,3,6,30,407.0,82.0,1.3,21.0,190.0,518.39,415.08
2016,6,3,6,45,288.5,112.0,1.35,21.5,196.5,430.63,346.23
2016,6,3,7,0,170.0,142.0,1.4,22.0,203.0,335.94,269.73
2016,6,3,7,15,375.0,130.0,1.4,22.5,292.5,565.56,446.97
2016,6,3,7,30,580.0,118.0,1.4,23.0,382.0,769.23,588.8
2016,6,3,7,45,610.5,123.5,1.45,23.5,431.0,810.97,612.57
2016,6,3,8,0,641.0,129.0,1.5,24.0,480.0,850.44,636.04
2016,6,3,8,15,467.5,199.0,1.55,24.5,467.5,740.9,557.11
2016,6,3,8,30,294.0,269.0,1.6,25.0,455.0,612.66,462.16
2016,6,3,8,45,508.0,208.0,1.65,25.5,557.5,780.97,582.58
2016,6,3,9,0,722.0,147.0,1.7,26.0,660.0,933.1,680.49
2016,6,3,9,15,736.0,150.5,1.75,26.0,699.5,938.09,681.05
2016,6,3,9,30,750.0,154.0,1.8,26.0,739.0,931.51,675.94
2016,6,3,9,45,780.0,145.0,1.85,26.5,778.0,932.62,674.73
2016,6,3,10,0,810.0,136.0,1.9,27.0,817.0,929.47,670.82
2016,6,3,10,15,817.5,137.5,1.95,27.0,845.5,911.98,659.17
2016,6,3,10,30,825.0,139.0,2.0,27.0,874.0,877.49,636.65
2016,6,3,10,45,831.0,140.0,2.05,27.5,896.5,852.12,618.95
2016,6,3,11,0,837.0,141.0,2.1,28.0,919.0,823.65,599.14
2016,6,3,11,15,574.0,303.0,2.1,28.0,841.0,732.36,532.45
2016,6,3,11,30,311.0,465.0,2.1,28.0,763.0,624.84,453.62
2016,6,3,11,45,580.5,303.5,2.1,28.0,865.0,665.57,486.15
2016,6,3,12,0,850.0,142.0,2.1,28.0,967.0,672.11,492.53
2016,6,3,12,15,850.0,142.0,2.1,28.0,967.5,626.76,458.34
2016,6,3,12,30,850.0,142.0,2.1,28.0,968.0,580.12,422.72
2016,6,3,12,45,828.0,156.0,2.15,28.0,956.0,529.54,383.44
2016,6,3,13,0,806.0,170.0,2.2,28.0,944.0,482.96,346.02
2016,6,3,13,15,613.5,283.5,2.15,28.0,867.5,424.47,301.43
2016,6,3,13,30,421.0,397.0,2.1,28.0,791.0,386.58,273.88
2016,6,3,13,45,604.5,281.0,2.1,28.0,832.5,335.0,228.08
2016,6,3,14,0,788.0,165.0,2.1,28.0,874.0,275.8,174.12
2016,6,3,14,15,780.0,163.0,2.1,28.0,846.0,223.84,133.77
2016,6,3,14,30,772.0,161.0,2.1,28.0,818.0,172.98,100.04
2016,6,3,14,45,531.0,262.5,2.1,28.0,706.5,159.96,110.28
2016,6,3,15,0,290.0,364.0,2.1,28.0,595.0,200.84,156.72
2016,6,3,15,15,278.5,346.5,2.05,28.0,559.0,195.1,152.38
2016,6,3,15,30,267.0,329.0,2.0,28.0,523.0,188.88,147.8
2016,6,3,15,45,265.0,307.0,1.95,28.0,489.0,180.35,141.38
2016,6,3,16,0,263.0,285.0,1.9,28.0,455.0,171.21,134.47
2016,6,3,16,15,189.0,266.0,1.8,27.5,383.5,168.86,133.24
2016,6,3,16,30,115.0,247.0,1.7,27.0,312.0,157.06,124.37
2016,6,3,16,45,68.5,209.5,1.6,27.0,247.0,141.41,112.04
2016,6,3,17,0,22.0,172.0,1.5,27.0,182.0,123.26,97.54
2016,6,3,17,15,17.5,152.5,1.4,26.5,160.0,109.76,86.91
2016,6,3,17,30,13.0,133.0,1.3,26.0,138.0,96.16,76.0
2016,6,3,17,45,215.5,110.0,1.2,26.0,172.0,77.67,60.62
2016,6,3,18,0,418.0,87.0,1.1,26.0,206.0,64.05,49.15
2016,6,3,18,15,355.5,75.0,1.0,25.5,161.5,55.46,41.83
2016,6,3,18,30,293.0,63.0,0.9,25.0,117.0,46.77,34.19
2016,6,3,18,45,210.5,47.5,0.8,24.5,80.0,35.42,24.09
2016,6,3,19,0,128.0,32.0,0.7,24.0,43.0,24.05,13.16
2016,6,3,19,15,64.0,16.0,0.65,24.0,21.5,12.22,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,40.0,12.5,0.55,21.0,15.0,39.6,0.0
2016,6,4,5,30,80.0,25.0,0.6,21.0,30.0,118.8,70.79
2016,6,4,5,45,153.5,43.0,0.7,21.5,64.5,211.59,165.12
2016,6,4,6,0,227.0,61.0,0.8,22.0,99.0,319.73,254.58
2016,6,4,6,15,290.5,76.0,0.75,22.0,141.5,399.42,318.96
2016,6,4,6,30,354.0,91.0,0.7,22.0,184.0,482.17,382.78
2016,6,4,6,45,406.5,101.5,0.7,22.5,231.0,550.65,432.29
2016,6,4,7,0,459.0,112.0,0.7,23.0,278.0,620.25,480.16
2016,6,4,7,15,497.5,121.0,0.8,23.0,326.5,674.5,517.45
2016,6,4,7,30,536.0,130.0,0.9,23.0,375.0,728.11,553.54
2016,6,4,7,45,571.0,135.5,1.0,23.5,423.5,784.55,589.66
2016,6,4,8,0,606.0,141.0,1.1,24.0,472.0,828.51,616.63
2016,6,4,8,15,629.5,146.5,1.1,24.5,518.5,858.17,632.49
2016,6,4,8,30,653.0,152.0,1.1,25.0,565.0,884.96,646.44
2016,6,4,8,45,677.5,153.5,1.15,25.5,609.5,905.15,656.81
2016,6,4,9,0,702.0,155.0,1.2,26.0,654.0,922.04,665.15
2016,6,4,9,15,716.5,159.0,1.15,26.0,693.5,928.22,666.56
2016,6,4,9,30,731.0,163.0,1.1,26.0,733.0,930.93,666.01
2016,6,4,9,45,624.0,238.0,1.1,26.5,740.5,883.49,632.28
2016,6,4,10,0,517.0,313.0,1.1,27.0,748.0,827.0,591.13
2016,6,4,10,15,673.0,224.0,1.05,27.5,810.5,871.46,621.2
2016,6,4,10,30,829.0,135.0,1.0,28.0,873.0,877.87,622.69
2016,6,4,10,45,839.0,133.5,1.0,28.5,897.0,853.85,605.6
2016,6,4,11,0,849.0,132.0,1.0,29.0,921.0,826.61,586.93
2016,6,4,11,15,852.5,133.0,1.05,29.0,936.5,793.09,566.08
2016,6,4,11,30,856.0,134.0,1.1,29.0,952.0,756.88,542.56
2016,6,4,11,45,613.5,285.5,1.15,29.0,874.5,676.18,484.08
2016,6,4,12,0,371.0,437.0,1.2,29.0,797.0,589.58,422.09
2016,6,4,12,15,618.0,284.5,1.25,29.0,884.5,597.73,430.06
2016,6,4,12,30,865.0,132.0,1.3,29.0,972.0,582.93,419.23
2016,6,4,12,45,862.0,133.0,1.4,29.0,965.5,533.84,381.87
2016,6,4,13,0,859.0,134.0,1.5,29.0,959.0,484.04,342.91
2016,6,4,13,15,856.0,133.5,1.55,29.0,945.0,432.82,301.47
2016,6,4,13,30,853.0,133.0,1.6,29.0,931.0,381.23,258.71
2016,6,4,13,45,850.0,130.5,1.65,29.5,910.5,328.33,214.02
2016,6,4,14,0,847.0,128.0,1.7,30.0,890.0,275.42,170.0
2016,6,4,14,15,840.0,126.5,1.75,29.5,862.5,222.5,129.33
2016,6,4,14,30,833.0,125.0,1.8,29.0,835.0,170.34,95.16
2016,6,4,14,45,591.5,236.5,1.85,29.0,730.5,146.09,97.85
2016,6,4,15,0,350.0,348.0,1.9,29.0,626.0,195.8,152.07
2016,6,4,15,15,572.5,231.5,1.85,29.0,658.5,134.57,103.73
2016,6,4,15,30,795.0,115.0,1.8,29.0,691.0,87.39,66.04
2016,6,4,15,45,776.5,113.5,1.8,29.0,647.5,87.27,66.19
2016,6,4,16,0,758.0,112.0,1.8,29.0,604.0,87.12,66.26
2016,6,4,16,15,738.5,108.0,1.75,28.5,557.5,85.28,65.1
2016,6,4,16,30,719.0,104.0,1.7,28.0,511.0,83.32,63.83
2016,6,4,16,45,687.0,102.0,1.7,28.0,461.0,75.91,57.93
2016,6,4,17,0,655.0,100.0,1.7,28.0,411.0,74.99,57.38
2016,6,4,17,15,621.0,94.0,1.55,27.5,362.0,71.35,54.67
2016,6,4,17,30,587.0,88.0,1.4,27.0,313.0,67.61,51.81
2016,6,4,17,45,535.5,82.0,1.3,26.5,263.5,63.53,48.6
2016,6,4,18,0,484.0,76.0,1.2,26.0,214.0,59.45,45.27
2016,6,4,18,15,420.5,66.5,1.15,25.5,169.0,52.53,39.35
2016,6,4,18,30,357.0,57.0,1.1,25.0,124.0,43.15,31.14
2016,6,4,18,45,265.5,44.0,1.1,24.5,85.5,33.29,22.33
2016,6,4,19,0,174.0,31.0,1.1,24.0,47.0,23.44,12.8
2016,6,4,19,15,87.0,15.5,1.15,24.0,23.5,11.79,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,6.5,1.85,21.0,6.5,5.11,0.0
2016,6,5,5,30,0.0,13.0,2.1,21.0,13.0,9.88,0.64
2016,6,5,5,45,0.0,27.5,2.35,21.5,27.5,21.0,11.2
2016,6,5,6,0,0.0,42.0,2.6,22.0,42.0,33.58,21.95
2016,6,5,6,15,0.0,60.0,2.75,22.0,60.0,50.75,36.48
2016,6,5,6,30,0.0,78.0,2.9,22.0,78.0,67.23,50.3
2016,6,5,6,45,0.0,97.5,3.05,22.5,97.5,84.94,64.82
2016,6,5,7,0,0.0,117.0,3.2,23.0,117.0,102.21,78.68
2016,6,5,7,15,4.0,134.5,3.25,23.0,136.5,120.86,93.77
2016,6,5,7,30,8.0,152.0,3.3,23.0,156.0,139.47,108.63
2016,6,5,7,45,4.0,146.0,3.4,23.0,148.0,125.95,97.18
2016,6,5,8,0,0.0,140.0,3.5,23.0,140.0,114.08,87.12
2016,6,5,8,15,11.5,185.5,3.55,23.0,193.0,167.35,129.86
2016,6,5,8,30,23.0,231.0,3.6,23.0,246.0,220.85,171.89
2016,6,5,8,45,180.0,267.5,3.65,23.5,395.0,461.68,360.47
2016,6,5,9,0,337.0,304.0,3.7,24.0,544.0,678.06,519.1
2016,6,5,9,15,375.5,309.0,3.75,24.0,590.5,710.96,540.93
2016,6,5,9,30,414.0,314.0,3.8,24.0,637.0,762.85,576.45
2016,6,5,9,45,345.0,356.0,3.85,24.5,633.5,702.25,529.55
2016,6,5,10,0,276.0,398.0,3.9,25.0,630.0,662.2,497.39
2016,6,5,10,15,281.5,412.0,3.9,25.0,656.0,663.87,497.79
2016,6,5,10,30,287.0,426.0,3.9,25.0,682.0,663.35,496.46
2016,6,5,10,45,182.5,435.5,3.95,25.5,600.0,546.68,409.69
2016,6,5,11,0,78.0,445.0,4.0,26.0,518.0,439.35,328.77
2016,6,5,11,15,44.0,325.5,4.05,26.0,367.0,301.92,227.2
2016,6,5,11,30,10.0,206.0,4.1,26.0,216.0,168.45,125.72
2016,6,5,11,45,19.5,296.0,4.2,26.0,315.0,244.15,183.53
2016,6,5,12,0,29.0,386.0,4.3,26.0,414.0,320.17,240.2
2016,6,5,12,15,110.0,441.5,4.3,26.0,548.5,404.45,302.79
2016,6,5,12,30,191.0,497.0,4.3,26.0,683.0,472.08,351.3
2016,6,5,12,45,113.5,450.0,4.35,26.0,560.5,381.08,283.99
2016,6,5,13,0,36.0,403.0,4.4,26.0,438.0,305.98,228.69
2016,6,5,13,15,105.5,438.5,4.35,26.0,538.5,339.51,252.47
2016,6,5,13,30,175.0,474.0,4.3,26.0,639.0,368.24,271.14
2016,6,5,13,45,279.0,433.0,4.3,26.0,688.5,343.0,247.97
2016,6,5,14,0,383.0,392.0,4.3,26.0,738.0,320.05,225.35
2016,6,5,14,15,593.5,265.0,4.2,25.5,781.0,242.44,157.64
2016,6,5,14,30,804.0,138.0,4.1,25.0,824.0,166.12,94.71
2016,6,5,14,45,795.5,135.0,4.05,25.0,791.0,114.37,71.15
2016,6,5,15,0,787.0,132.0,4.0,25.0,758.0,93.5,72.01
2016,6,5,15,15,509.5,234.5,3.85,25.0,631.5,136.72,107.62
2016,6,5,15,30,232.0,337.0,3.7,25.0,505.0,203.83,162.25
2016,6,5,15,45,139.0,302.5,3.6,25.0,401.5,185.45,147.65
2016,6,5,16,0,46.0,268.0,3.5,25.0,298.0,175.16,139.71
2016,6,5,16,15,23.5,214.0,3.35,24.5,230.0,153.0,122.24
2016,6,5,16,30,1.0,160.0,3.2,24.0,162.0,117.47,93.44
2016,6,5,16,45,100.0,179.5,3.1,24.0,228.0,121.1,96.83
2016,6,5,17,0,199.0,199.0,3.0,24.0,294.0,132.83,106.97
2016,6,5,17,15,194.0,175.0,2.9,23.5,259.0,118.83,95.76
2016,6,5,17,30,189.0,151.0,2.8,23.0,224.0,104.38,84.02
2016,6,5,17,45,176.5,129.5,2.75,23.0,189.5,90.77,72.64
2016,6,5,18,0,164.0,108.0,2.7,23.0,155.0,76.83,60.77
2016,6,5,18,15,140.5,88.0,2.65,23.0,122.5,63.34,49.06
2016,6,5,18,30,117.0,68.0,2.6,23.0,90.0,49.63,36.95
2016,6,5,18,45,83.0,49.0,2.6,23.0,62.5,36.25,24.98
2016,6,5,19,0,49.0,30.0,2.6,23.0,35.0,22.69,12.36
2016,6,5,19,15,24.5,15.0,2.55,23.0,17.5,11.64,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,87.0,12.0,1.4,20.0,18.0,74.11,0.0
2016,6,6,5,30,174.0,24.0,1.5,20.0,36.0,208.32,130.54
2016,6,6,5,45,263.5,36.5,1.6,20.0,72.0,308.72,244.04
2016,6,6,6,0,353.0,49.0,1.7,20.0,108.0,413.76,332.96
2016,6,6,6,15,339.5,67.5,1.7,20.0,140.5,429.97,348.82
2016,6,6,6,30,326.0,86.0,1.7,20.0,173.0,449.09,364.89
2016,6,6,6,45,353.0,102.0,1.7,20.5,214.5,500.44,403.88
2016,6,6,7,0,380.0,118.0,1.7,21.0,256.0,551.43,440.69
2016,6,6,7,15,513.5,106.5,1.65,21.0,323.5,682.63,535.85
2016,6,6,7,30,647.0,95.0,1.6,21.0,391.0,807.2,620.49
2016,6,6,7,45,672.5,100.5,1.55,21.0,439.5,844.53,642.14
2016,6,6,8,0,698.0,106.0,1.5,21.0,488.0,879.52,662.65
2016,6,6,8,15,576.5,165.5,1.5,21.0,500.5,824.5,622.98
2016,6,6,8,30,455.0,225.0,1.5,21.0,513.0,752.3,569.62
2016,6,6,8,45,407.5,261.5,1.5,21.5,533.5,736.04,554.65
2016,6,6,9,0,360.0,298.0,1.5,22.0,554.0,694.76,522.56
2016,6,6,9,15,372.5,313.0,1.55,22.0,591.5,712.3,534.11
2016,6,6,9,30,385.0,328.0,1.6,22.0,629.0,727.46,543.46
2016,6,6,9,45,358.0,355.0,1.65,22.5,645.0,713.94,531.18
2016,6,6,10,0,331.0,382.0,1.7,23.0,661.0,698.69,518.12
2016,6,6,10,15,309.0,404.0,1.7,23.0,671.5,681.76,504.87
2016,6,6,10,30,287.0,426.0,1.7,23.0,682.0,663.54,490.83
2016,6,6,10,45,282.5,439.5,1.75,23.5,697.0,651.7,481.13
2016,6,6,11,0,278.0,453.0,1.8,24.0,712.0,638.2,470.26
2016,6,6,11,15,284.5,459.5,1.85,24.0,728.5,625.93,461.45
2016,6,6,11,30,291.0,466.0,1.9,24.0,745.0,611.64,451.13
2016,6,6,11,45,297.0,472.5,1.95,24.0,759.0,594.99,439.03
2016,6,6,12,0,303.0,479.0,2.0,24.0,773.0,576.48,425.43
2016,6,6,12,15,212.5,485.5,2.0,24.0,692.0,498.57,368.84
2016,6,6,12,30,122.0,492.0,2.0,24.0,611.0,430.28,319.11
2016,6,6,12,45,139.0,491.0,2.0,24.0,625.5,420.75,311.95
2016,6,6,13,0,156.0,490.0,2.0,24.0,640.0,409.48,302.89
2016,6,6,13,15,165.5,482.5,2.0,24.0,639.5,389.64,287.41
2016,6,6,13,30,175.0,475.0,2.0,24.0,639.0,369.14,271.19
2016,6,6,13,45,166.5,463.0,2.05,24.0,616.5,340.34,249.32
2016,6,6,14,0,158.0,451.0,2.1,24.0,594.0,313.02,228.76
2016,6,6,14,15,106.5,416.0,2.1,24.0,511.0,283.86,209.12
2016,6,6,14,30,55.0,381.0,2.1,24.0,428.0,247.23,184.42
2016,6,6,14,45,41.5,344.5,2.1,24.0,379.5,219.14,164.88
2016,6,6,15,0,28.0,308.0,2.1,24.0,331.0,197.2,156.15
2016,6,6,15,15,27.0,291.5,2.0,23.5,312.5,188.6,149.87
2016,6,6,15,30,26.0,275.0,1.9,23.0,294.0,179.71,143.3
2016,6,6,15,45,30.0,265.5,1.85,23.0,286.5,174.34,139.3
2016,6,6,16,0,34.0,256.0,1.8,23.0,279.0,168.73,135.11
2016,6,6,16,15,26.0,228.5,1.75,23.0,245.0,161.83,129.87
2016,6,6,16,30,18.0,201.0,1.7,23.0,211.0,143.74,115.38
2016,6,6,16,45,11.0,176.0,1.7,23.0,182.0,126.95,101.87
2016,6,6,17,0,4.0,151.0,1.7,23.0,153.0,109.95,88.03
2016,6,6,17,15,2.0,133.5,1.55,22.5,134.5,97.67,78.14
2016,6,6,17,30,0.0,116.0,1.4,22.0,116.0,85.29,68.02
2016,6,6,17,45,0.0,98.0,1.3,22.0,98.0,72.54,57.26
2016,6,6,18,0,0.0,80.0,1.2,22.0,80.0,59.69,46.25
2016,6,6,18,15,0.0,63.0,1.1,21.5,63.0,47.4,35.63
2016,6,6,18,30,0.0,46.0,1.0,21.0,46.0,35.01,24.73
2016,6,6,18,45,0.0,32.0,0.95,21.0,32.0,24.45,15.24
2016,6,6,19,0,0.0,18.0,0.9,21.0,18.0,13.7,5.39
2016,6,6,19,15,0.0,9.0,0.9,20.5,9.0,6.83,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,104.0,12.0,1.3,17.0,19.5,86.7,0.0
2016,6,7,5,30,208.0,24.0,1.5,17.0,39.0,238.66,152.64
2016,6,7,5,45,315.0,35.0,1.7,17.5,78.0,353.93,281.66
2016,6,7,6,0,422.0,46.0,1.9,18.0,117.0,469.26,378.82
2016,6,7,6,15,491.5,54.0,1.9,18.5,164.0,553.72,446.53
2016,6,7,6,30,561.0,62.0,1.9,19.0,211.0,640.66,512.49
2016,6,7,6,45,607.0,68.5,1.9,19.5,261.5,705.09,558.49
2016,6,7,7,0,653.0,75.0,1.9,20.0,312.0,769.41,602.28
2016,6,7,7,15,687.5,80.0,2.05,20.5,363.5,819.66,635.68
2016,6,7,7,30,722.0,85.0,2.2,21.0,415.0,862.27,662.94
2016,6,7,7,45,747.5,89.0,2.4,21.5,465.5,899.06,686.12
2016,6,7,8,0,773.0,93.0,2.6,22.0,516.0,933.21,707.19
2016,6,7,8,15,792.5,96.0,2.65,22.5,565.0,957.06,719.78
2016,6,7,8,30,812.0,99.0,2.7,23.0,614.0,977.71,730.26
2016,6,7,8,45,827.0,102.0,2.8,24.0,659.0,990.36,734.5
2016,6,7,9,0,842.0,105.0,2.9,25.0,704.0,985.83,727.55
2016,6,7,9,15,853.0,107.5,2.85,25.0,744.5,986.76,726.11
2016,6,7,9,30,864.0,110.0,2.8,25.0,785.0,984.09,722.42
2016,6,7,9,45,872.5,112.0,2.75,25.5,820.0,974.8,713.2
2016,6,7,10,0,881.0,114.0,2.7,26.0,855.0,961.9,701.88
2016,6,7,10,15,886.5,115.5,2.7,26.0,883.5,942.13,688.07
2016,6,7,10,30,892.0,117.0,2.7,26.0,912.0,918.96,672.18
2016,6,7,10,45,893.5,119.0,2.7,26.5,933.0,889.42,650.88
2016,6,7,11,0,895.0,121.0,2.7,27.0,954.0,856.84,627.7
2016,6,7,11,15,897.0,121.5,2.75,27.0,968.5,820.53,603.59
2016,6,7,11,30,899.0,122.0,2.8,27.0,983.0,781.56,577.23
2016,6,7,11,45,896.5,124.5,2.9,27.5,989.0,738.45,545.3
2016,6,7,12,0,894.0,127.0,3.0,28.0,995.0,693.41,511.39
2016,6,7,12,15,893.5,127.0,3.1,28.0,995.5,646.28,476.23
2016,6,7,12,30,893.0,127.0,3.2,28.0,996.0,597.79,439.06
2016,6,7,12,45,889.5,128.0,3.35,28.0,988.5,547.26,399.39
2016,6,7,13,0,886.0,129.0,3.5,28.0,981.0,496.03,357.94
2016,6,7,13,15,883.5,128.0,3.55,28.0,967.5,443.47,314.17
2016,6,7,13,30,881.0,127.0,3.6,28.0,954.0,390.47,269.1
2016,6,7,13,45,598.5,276.0,3.65,28.0,832.5,333.58,229.07
2016,6,7,14,0,316.0,425.0,3.7,28.0,711.0,322.47,227.58
2016,6,7,14,15,587.5,274.5,3.7,28.0,784.5,248.26,160.52
2016,6,7,14,30,859.0,124.0,3.7,28.0,858.0,176.23,98.83
2016,6,7,14,45,855.5,119.5,3.7,28.0,826.0,122.33,74.22
2016,6,7,15,0,852.0,115.0,3.7,28.0,794.0,97.17,74.08
2016,6,7,15,15,841.5,113.0,3.6,27.5,755.0,96.58,73.92
2016,6,7,15,30,831.0,111.0,3.5,27.0,716.0,86.07,65.63
2016,6,7,15,45,818.5,107.5,3.4,27.0,673.0,84.78,64.75
2016,6,7,16,0,806.0,104.0,3.3,27.0,630.0,83.34,63.75
2016,6,7,16,15,594.0,160.0,3.15,26.5,531.5,106.4,83.14
2016,6,7,16,30,382.0,216.0,3.0,26.0,433.0,140.88,111.99
2016,6,7,16,45,557.0,151.5,2.85,26.0,435.5,103.84,81.66
2016,6,7,17,0,732.0,87.0,2.7,26.0,438.0,73.53,56.63
2016,6,7,17,15,701.0,82.0,2.55,25.5,387.0,64.62,49.46
2016,6,7,17,30,670.0,77.0,2.4,25.0,336.0,61.19,46.81
2016,6,7,17,45,632.0,70.5,2.25,24.5,286.0,56.51,43.03
2016,6,7,18,0,594.0,64.0,2.1,24.0,236.0,51.73,39.05
2016,6,7,18,15,531.5,57.0,2.0,23.0,188.0,46.24,34.39
2016,6,7,18,30,469.0,50.0,1.9,22.0,140.0,40.75,29.54
2016,6,7,18,45,374.0,40.0,1.85,21.5,98.5,32.64,22.16
2016,6,7,19,0,279.0,30.0,1.8,21.0,57.0,24.54,14.18
2016,6,7,19,15,139.5,15.0,1.8,20.5,28.5,12.08,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,111.5,12.5,1.35,14.5,20.5,92.61,0.0
2016,6,8,5,30,223.0,25.0,1.6,15.0,41.0,251.33,162.88
2016,6,8,5,45,329.5,36.5,1.85,15.5,81.0,367.28,294.47
2016,6,8,6,0,436.0,48.0,2.1,16.0,121.0,483.37,393.17
2016,6,8,6,15,506.0,56.0,2.25,16.5,169.0,568.98,462.96
2016,6,8,6,30,576.0,64.0,2.4,17.0,217.0,656.89,531.12
2016,6,8,6,45,624.5,70.0,2.55,18.0,268.5,723.45,579.14
2016,6,8,7,0,673.0,76.0,2.7,19.0,320.0,789.9,624.91
2016,6,8,7,15,706.5,80.5,2.95,19.0,372.0,838.86,659.51
2016,6,8,7,30,740.0,85.0,3.2,19.0,424.0,880.09,687.97
2016,6,8,7,45,766.5,88.5,3.45,19.5,475.5,917.51,712.0
2016,6,8,8,0,793.0,92.0,3.7,20.0,527.0,952.24,733.81
2016,6,8,8,15,811.5,95.5,3.75,20.0,575.5,975.81,747.85
2016,6,8,8,30,830.0,99.0,3.8,20.0,624.0,996.11,759.71
2016,6,8,8,45,844.5,101.5,3.85,20.5,669.5,1007.63,764.19
2016,6,8,9,0,859.0,104.0,3.9,21.0,715.0,1002.0,757.22
2016,6,8,9,15,869.5,106.0,3.85,21.0,755.0,1001.78,755.05
2016,6,8,9,30,880.0,108.0,3.8,21.0,795.0,997.95,750.57
2016,6,8,9,45,889.5,108.5,3.8,21.5,830.5,987.91,741.01
2016,6,8,10,0,899.0,109.0,3.8,22.0,866.0,974.26,729.26
2016,6,8,10,15,905.5,110.5,3.75,22.0,895.5,955.19,715.12
2016,6,8,10,30,912.0,112.0,3.7,22.0,925.0,932.6,698.77
2016,6,8,10,45,917.5,112.5,3.65,22.5,948.0,904.76,677.65
2016,6,8,11,0,923.0,113.0,3.6,23.0,971.0,873.66,654.48
2016,6,8,11,15,926.0,113.5,3.55,23.0,987.5,837.42,629.11
2016,6,8,11,30,929.0,114.0,3.5,23.0,1004.0,798.36,601.77
2016,6,8,11,45,933.5,113.0,3.5,23.5,1013.5,756.59,569.56
2016,6,8,12,0,938.0,112.0,3.5,24.0,1023.0,712.4,535.06
2016,6,8,12,15,938.5,112.0,3.45,24.0,1024.5,664.28,497.86
2016,6,8,12,30,939.0,112.0,3.4,24.0,1026.0,614.58,458.6
2016,6,8,12,45,941.0,110.0,3.35,24.0,1020.5,562.98,416.88
2016,6,8,13,0,943.0,108.0,3.3,24.0,1015.0,510.11,373.02
2016,6,8,13,15,941.0,107.0,3.2,24.0,1001.5,455.08,326.33
2016,6,8,13,30,939.0,106.0,3.1,24.0,988.0,399.44,278.22
2016,6,8,13,45,938.5,103.5,3.05,24.0,967.5,342.94,228.98
2016,6,8,14,0,938.0,101.0,3.0,24.0,947.0,286.06,180.03
2016,6,8,14,15,932.5,99.5,2.95,24.0,919.0,228.66,133.6
2016,6,8,14,30,927.0,98.0,2.9,24.0,891.0,171.83,94.15
2016,6,8,14,45,921.5,95.5,2.85,24.0,857.5,115.23,67.98
2016,6,8,15,0,916.0,93.0,2.8,24.0,824.0,87.92,67.64
2016,6,8,15,15,906.5,91.0,2.75,24.0,784.0,86.9,66.97
2016,6,8,15,30,897.0,89.0,2.7,24.0,744.0,85.71,66.14
2016,6,8,15,45,885.5,86.5,2.65,24.0,699.5,84.01,64.9
2016,6,8,16,0,874.0,84.0,2.6,24.0,655.0,82.14,63.53
2016,6,8,16,15,858.0,81.5,2.45,23.5,606.5,79.98,62.05
2016,6,8,16,30,842.0,79.0,2.3,23.0,558.0,77.68,60.44
2016,6,8,16,45,821.0,75.5,2.2,23.0,507.5,74.47,57.94
2016,6,8,17,0,800.0,72.0,2.1,23.0,457.0,64.28,49.5
2016,6,8,17,15,771.5,68.5,1.95,22.5,404.5,61.37,47.3
2016,6,8,17,30,743.0,65.0,1.8,22.0,352.0,58.41,45.02
2016,6,8,17,45,703.0,60.5,1.7,21.5,300.0,54.48,41.83
2016,6,8,18,0,663.0,56.0,1.6,21.0,248.0,50.53,38.53
2016,6,8,18,15,603.5,50.0,1.5,20.0,198.5,45.14,33.91
2016,6,8,18,30,544.0,44.0,1.4,19.0,149.0,36.66,26.4
2016,6,8,18,45,448.5,36.0,1.35,18.0,105.5,29.86,20.17
2016,6,8,19,0,353.0,28.0,1.3,17.0,62.0,23.17,13.44
2016,6,8,19,15,176.5,14.0,1.3,16.5,31.0,11.33,0.0
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,15,136.5,11.5,1.25,10.5,21.5,110.33,0.0
2016,6,9,5,30,273.0,23.0,1.4,11.0,43.0,288.54,190.3
2016,6,9,5,45,381.0,32.5,1.55,12.0,83.5,404.57,326.66
2016,6,9,6,0,489.0,42.0,1.7,13.0,124.0,520.9,425.05
2016,6,9,6,15,556.5,48.5,1.55,13.5,172.5,603.17,490.49
2016,6,9,6,30,624.0,55.0,1.4,14.0,221.0,687.83,553.3
2016,6,9,6,45,669.0,60.0,1.3,15.0,272.5,744.68,591.16
2016,6,9,7,0,714.0,65.0,1.2,16.0,324.0,807.95,631.14
2016,6,9,7,15,745.5,69.0,1.15,16.5,376.5,855.63,659.85
2016,6,9,7,30,777.0,73.0,1.1,17.0,429.0,901.42,686.22
2016,6,9,7,45,800.5,76.5,1.05,18.0,480.5,936.21,703.01
2016,6,9,8,0,824.0,80.0,1.0,19.0,532.0,968.26,717.54
2016,6,9,8,15,842.0,83.0,1.0,19.5,581.0,978.28,719.91
2016,6,9,8,30,860.0,86.0,1.0,20.0,630.0,997.67,728.63
2016,6,9,8,45,873.0,88.0,1.05,20.5,675.5,1007.32,732.04
2016,6,9,9,0,886.0,90.0,1.1,21.0,721.0,1013.46,733.5
2016,6,9,9,15,896.5,92.0,1.05,21.5,762.0,1013.44,729.36
2016,6,9,9,30,907.0,94.0,1.0,22.0,803.0,1009.72,723.17
2016,6,9,9,45,913.5,96.5,1.0,22.5,838.5,998.88,713.76
2016,6,9,10,0,920.0,99.0,1.0,23.0,874.0,984.35,702.35
2016,6,9,10,15,926.0,100.5,1.1,23.0,903.5,964.69,691.06
2016,6,9,10,30,932.0,102.0,1.2,23.0,933.0,941.47,677.48
2016,6,9,10,45,936.0,103.0,1.3,23.5,956.0,912.56,658.86
2016,6,9,11,0,940.0,104.0,1.4,24.0,979.0,880.4,638.05
2016,6,9,11,15,943.0,104.5,1.5,24.0,995.0,843.89,615.41
2016,6,9,11,30,946.0,105.0,1.6,24.0,1011.0,804.51,590.56
2016,6,9,11,45,946.5,105.5,1.7,24.0,1019.0,760.69,560.6
2016,6,9,12,0,947.0,106.0,1.8,24.0,1027.0,714.67,527.88
2016,6,9,12,15,946.5,106.0,1.85,24.0,1027.5,665.74,491.75
2016,6,9,12,30,946.0,106.0,1.9,24.0,1028.0,615.29,453.42
2016,6,9,12,45,946.0,105.0,1.95,24.5,1021.0,563.15,411.8
2016,6,9,13,0,946.0,104.0,2.0,25.0,1014.0,509.87,368.13
2016,6,9,13,15,942.5,103.5,2.0,25.0,999.5,454.49,322.29
2016,6,9,13,30,939.0,103.0,2.0,25.0,985.0,398.65,274.98
2016,6,9,13,45,934.5,101.5,2.0,25.0,963.0,341.65,226.22
2016,6,9,14,0,930.0,100.0,2.0,25.0,941.0,284.69,177.97
2016,6,9,14,15,924.0,99.0,1.95,25.0,912.5,227.99,132.48
2016,6,9,14,30,918.0,98.0,1.9,25.0,884.0,171.89,93.74
2016,6,9,14,45,910.0,96.5,1.9,25.0,849.5,116.2,68.0
2016,6,9,15,0,902.0,95.0,1.9,25.0,815.0,88.5,67.79
2016,6,9,15,15,891.5,93.0,1.85,25.0,775.0,87.5,67.14
2016,6,9,15,30,881.0,91.0,1.8,25.0,735.0,86.35,66.35
2016,6,9,15,45,868.0,88.5,1.75,25.0,690.5,84.67,65.13
2016,6,9,16,0,855.0,86.0,1.7,25.0,646.0,82.82,63.79
2016,6,9,16,15,837.5,83.5,1.65,25.0,597.5,80.69,62.22
2016,6,9,16,30,820.0,81.0,1.6,25.0,549.0,78.42,60.53
2016,6,9,16,45,798.0,77.5,1.55,25.0,498.5,67.8,51.84
2016,6,9,17,0,776.0,74.0,1.5,25.0,448.0,65.19,49.84
2016,6,9,17,15,746.5,70.0,1.35,24.5,396.5,61.99,47.41
2016,6,9,17,30,717.0,66.0,1.2,24.0,345.0,58.72,44.89
2016,6,9,17,45,675.5,61.5,1.1,23.5,293.5,54.85,41.79
2016,6,9,18,0,634.0,57.0,1.0,23.0,242.0,50.96,38.57
2016,6,9,18,15,574.0,51.0,1.0,22.0,193.5,42.11,31.0
2016,6,9,18,30,514.0,45.0,1.0,21.0,145.0,37.18,26.63
2016,6,9,18,45,419.5,36.5,1.0,20.5,102.5,30.07,20.13
2016,6,9,19,0,325.0,28.0,1.0,20.0,60.0,23.04,13.2
2016,6,9,19,15,162.5,14.0,1.0,19.5,30.0,11.29,0.0
2016,6,9,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,99.5,12.0,1.55,14.5,19.5,83.22,0.0
2016,6,10,5,30,199.0,24.0,1.8,15.0,39.0,231.56,150.58
2016,6,10,5,45,300.0,35.5,2.1,15.5,77.0,341.65,274.97
2016,6,10,6,0,401.0,47.0,2.4,16.0,115.0,451.84,369.53
2016,6,10,6,15,469.0,55.5,2.3,16.5,161.0,535.02,437.23
2016,6,10,6,30,537.0,64.0,2.2,17.0,207.0,620.65,503.06
2016,6,10,6,45,584.0,70.5,2.15,17.5,256.5,685.48,550.07
2016,6,10,7,0,631.0,77.0,2.1,18.0,306.0,750.3,594.8
2016,6,10,7,15,665.0,82.0,2.15,18.5,356.5,799.72,627.37
2016,6,10,7,30,699.0,87.0,2.2,19.0,407.0,847.65,657.98
2016,6,10,7,45,540.5,145.0,2.25,20.0,410.0,752.95,586.42
2016,6,10,8,0,382.0,203.0,2.3,21.0,413.0,635.0,495.96
2016,6,10,8,15,339.5,235.5,2.2,21.5,434.5,626.21,485.68
2016,6,10,8,30,297.0,268.0,2.1,22.0,456.0,614.4,472.6
2016,6,10,8,45,558.5,188.0,2.05,22.5,573.5,821.05,621.34
2016,6,10,9,0,820.0,108.0,2.0,23.0,691.0,980.93,722.83
2016,6,10,9,15,831.5,110.5,1.85,23.0,731.0,968.82,709.71
2016,6,10,9,30,843.0,113.0,1.7,23.0,771.0,967.02,705.3
2016,6,10,9,45,857.5,111.5,1.6,23.5,807.5,960.42,697.09
2016,6,10,10,0,872.0,110.0,1.5,24.0,844.0,950.24,686.8
2016,6,10,10,15,878.5,111.5,1.35,24.5,873.0,931.93,670.81
2016,6,10,10,30,885.0,113.0,1.2,25.0,902.0,910.18,652.88
2016,6,10,10,45,890.5,113.5,1.05,25.5,925.0,883.28,631.86
2016,6,10,11,0,896.0,114.0,0.9,26.0,948.0,853.2,609.0
2016,6,10,11,15,899.5,114.5,0.75,26.0,964.0,818.44,584.47
2016,6,10,11,30,903.0,115.0,0.6,26.0,980.0,780.9,558.18
2016,6,10,11,45,906.0,114.5,0.5,26.0,989.0,739.64,528.47
2016,6,10,12,0,909.0,114.0,0.4,26.0,998.0,696.12,496.82
2016,6,10,12,15,909.5,114.0,0.35,26.0,999.0,649.42,463.09
2016,6,10,12,30,910.0,114.0,0.3,26.0,1000.0,601.19,427.47
2016,6,10,12,45,911.0,112.0,0.25,26.5,994.5,550.62,388.49
2016,6,10,13,0,912.0,110.0,0.2,27.0,989.0,498.93,347.72
2016,6,10,13,15,910.0,109.5,0.25,27.0,975.5,445.94,306.34
2016,6,10,13,30,908.0,109.0,0.3,27.0,962.0,392.36,263.22
2016,6,10,13,45,904.5,107.5,0.35,27.0,941.5,337.35,218.24
2016,6,10,14,0,901.0,106.0,0.4,27.0,921.0,282.28,173.32
2016,6,10,14,15,895.0,105.0,0.4,27.0,893.5,227.18,130.42
2016,6,10,14,30,889.0,104.0,0.4,27.0,866.0,172.69,93.65
2016,6,10,14,45,881.0,103.0,0.4,27.0,832.5,118.87,69.12
2016,6,10,15,0,873.0,102.0,0.4,27.0,799.0,91.18,69.16
2016,6,10,15,15,862.5,100.0,0.4,27.0,760.0,90.35,68.71
2016,6,10,15,30,852.0,98.0,0.4,27.0,721.0,89.36,68.07
2016,6,10,15,45,837.0,96.0,0.45,27.0,677.0,88.08,67.22
2016,6,10,16,0,822.0,94.0,0.5,27.0,633.0,86.65,66.25
2016,6,10,16,15,804.0,91.0,0.55,27.0,585.5,75.86,57.6
2016,6,10,16,30,786.0,88.0,0.6,27.0,538.0,74.09,56.37
2016,6,10,16,45,760.5,85.0,0.7,27.0,488.0,72.06,54.9
2016,6,10,17,0,735.0,82.0,0.8,27.0,438.0,69.98,53.38
2016,6,10,17,15,703.0,78.0,0.85,26.5,386.5,67.0,51.2
2016,6,10,17,30,671.0,74.0,0.9,26.0,335.0,59.1,44.81
2016,6,10,17,45,624.5,69.0,0.95,25.5,284.5,55.29,41.8
2016,6,10,18,0,578.0,64.0,1.0,25.0,234.0,51.49,38.69
2016,6,10,18,15,516.5,57.0,1.0,24.0,186.5,46.04,34.09
2016,6,10,18,30,455.0,50.0,1.0,23.0,139.0,40.58,29.31
2016,6,10,18,45,359.5,40.5,1.0,22.5,98.0,32.9,22.34
2016,6,10,19,0,264.0,31.0,1.0,22.0,57.0,25.25,14.91
2016,6,10,19,15,132.0,15.5,1.05,21.5,28.5,12.44,0.0
2016,6,10,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,79.5,12.5,0.95,18.5,18.0,68.74,0.0
2016,6,11,5,30,159.0,25.0,1.1,19.0,36.0,198.49,126.18
2016,6,11,5,45,253.0,38.0,1.25,19.5,72.5,302.08,238.82
2016,6,11,6,0,347.0,51.0,1.4,20.0,109.0,405.03,325.45
2016,6,11,6,15,414.5,60.5,1.4,20.5,153.5,492.5,395.13
2016,6,11,6,30,482.0,70.0,1.4,21.0,198.0,577.62,459.49
2016,6,11,6,45,531.5,77.0,1.4,21.5,246.5,644.39,507.18
2016,6,11,7,0,581.0,84.0,1.4,22.0,295.0,711.25,552.76
2016,6,11,7,15,616.5,90.0,1.5,22.5,344.5,762.66,586.61
2016,6,11,7,30,652.0,96.0,1.6,23.0,394.0,812.71,618.67
2016,6,11,7,45,679.5,100.5,1.7,24.0,443.5,850.94,640.69
2016,6,11,8,0,707.0,105.0,1.8,25.0,493.0,886.88,660.8
2016,6,11,8,15,728.0,109.0,1.8,25.5,540.0,906.39,669.93
2016,6,11,8,30,749.0,113.0,1.8,26.0,587.0,929.81,681.73
2016,6,11,8,45,766.0,116.0,1.8,27.0,631.5,944.72,686.56
2016,6,11,9,0,783.0,119.0,1.8,28.0,676.0,956.24,689.33
2016,6,11,9,15,795.5,121.5,1.75,28.0,716.0,959.13,688.84
2016,6,11,9,30,808.0,124.0,1.7,28.0,756.0,958.47,686.34
2016,6,11,9,45,818.0,126.5,1.7,28.5,790.5,951.74,679.47
2016,6,11,10,0,828.0,129.0,1.7,29.0,825.0,927.4,661.7
2016,6,11,10,15,835.0,130.5,1.7,29.0,854.0,910.09,650.01
2016,6,11,10,30,842.0,132.0,1.7,29.0,883.0,889.44,636.22
2016,6,11,10,45,846.5,133.5,1.7,29.5,905.5,863.33,617.78
2016,6,11,11,0,851.0,135.0,1.7,30.0,928.0,834.15,597.49
2016,6,11,11,15,854.5,136.0,1.7,30.0,943.5,800.82,575.74
2016,6,11,11,30,858.0,137.0,1.7,30.0,959.0,764.78,551.46
2016,6,11,11,45,859.0,138.0,1.7,30.5,967.0,724.45,522.06
2016,6,11,12,0,860.0,139.0,1.7,31.0,975.0,682.07,490.79
2016,6,11,12,15,860.0,139.0,1.7,31.0,976.0,636.67,457.79
2016,6,11,12,30,860.0,139.0,1.7,31.0,977.0,589.97,422.99
2016,6,11,12,45,864.5,134.0,1.75,31.5,972.0,541.43,385.34
2016,6,11,13,0,869.0,129.0,1.8,32.0,967.0,491.65,345.7
2016,6,11,13,15,866.0,128.5,1.8,32.0,953.5,440.27,304.37
2016,6,11,13,30,863.0,128.0,1.8,32.0,940.0,388.49,261.76
2016,6,11,13,45,858.5,127.0,1.85,32.0,919.0,335.74,218.03
2016,6,11,14,0,854.0,126.0,1.9,32.0,898.0,283.07,174.71
2016,6,11,14,15,847.5,124.5,1.85,32.0,871.0,230.06,133.33
2016,6,11,14,30,841.0,123.0,1.8,32.0,844.0,177.72,97.91
2016,6,11,14,45,833.0,120.5,1.8,32.0,811.0,125.65,73.66
2016,6,11,15,0,825.0,118.0,1.8,32.0,778.0,97.66,73.08
2016,6,11,15,15,814.0,116.0,1.75,32.0,740.0,86.94,64.7
2016,6,11,15,30,803.0,114.0,1.7,32.0,702.0,86.81,64.76
2016,6,11,15,45,791.0,110.0,1.7,32.0,660.0,85.35,63.76
2016,6,11,16,0,779.0,106.0,1.7,32.0,618.0,83.72,62.63
2016,6,11,16,15,760.5,102.5,1.7,31.5,571.5,82.08,61.63
2016,6,11,16,30,742.0,99.0,1.7,31.0,525.0,80.31,60.53
2016,6,11,16,45,720.5,94.5,1.75,31.0,477.0,77.68,58.6
2016,6,11,17,0,699.0,90.0,1.8,31.0,429.0,69.17,51.82
2016,6,11,17,15,667.5,85.0,1.6,30.0,379.0,65.95,49.57
2016,6,11,17,30,636.0,80.0,1.4,29.0,329.0,62.65,47.2
2016,6,11,17,45,594.0,74.0,1.2,28.5,280.0,58.41,43.86
2016,6,11,18,0,552.0,68.0,1.0,28.0,231.0,54.11,40.38
2016,6,11,18,15,491.5,60.5,1.0,27.0,184.5,48.43,35.66
2016,6,11,18,30,431.0,53.0,1.0,26.0,138.0,42.73,30.73
2016,6,11,18,45,341.0,42.5,1.0,25.5,97.5,34.39,23.28
2016,6,11,19,0,251.0,32.0,1.0,25.0,57.0,26.01,15.34
2016,6,11,19,15,125.5,16.0,1.0,24.5,28.5,12.27,0.0
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,90.5,12.5,1.4,19.5,19.0,76.84,0.0
2016,6,12,5,30,181.0,25.0,1.6,20.0,38.0,215.55,136.91
2016,6,12,5,45,287.5,36.5,1.85,20.5,76.5,332.11,262.12
2016,6,12,6,0,394.0,48.0,2.1,21.0,115.0,446.58,357.87
2016,6,12,6,15,463.0,57.0,2.15,21.5,161.0,531.15,425.58
2016,6,12,6,30,532.0,66.0,2.2,22.0,207.0,618.23,491.82
2016,6,12,6,45,584.5,71.5,2.25,23.0,257.5,686.88,540.27
2016,6,12,7,0,637.0,77.0,2.3,24.0,308.0,755.68,586.48
2016,6,12,7,15,671.5,82.0,2.5,24.5,358.5,805.74,619.83
2016,6,12,7,30,706.0,87.0,2.7,25.0,409.0,854.33,651.37
2016,6,12,7,45,733.5,90.5,2.95,26.0,460.0,886.07,669.74
2016,6,12,8,0,761.0,94.0,3.2,27.0,511.0,921.71,690.49
2016,6,12,8,15,780.5,97.0,3.25,27.5,559.0,945.71,703.09
2016,6,12,8,30,800.0,100.0,3.3,28.0,607.0,966.56,713.61
2016,6,12,8,45,815.0,103.0,3.4,28.5,651.5,979.47,719.28
2016,6,12,9,0,830.0,106.0,3.5,29.0,696.0,975.18,713.8
2016,6,12,9,15,841.5,108.5,3.45,29.0,736.5,976.96,713.02
2016,6,12,9,30,853.0,111.0,3.4,29.0,777.0,975.18,710.03
2016,6,12,9,45,856.5,115.5,3.35,29.5,811.0,964.03,699.69
2016,6,12,10,0,860.0,120.0,3.3,30.0,845.0,949.35,687.33
2016,6,12,10,15,644.5,243.0,3.25,30.0,797.0,865.11,629.2
2016,6,12,10,30,429.0,366.0,3.2,30.0,749.0,752.01,547.08
2016,6,12,10,45,396.5,392.0,3.2,30.5,753.0,709.09,516.04
2016,6,12,11,0,364.0,418.0,3.2,31.0,757.0,680.93,494.26
2016,6,12,11,15,624.0,274.5,3.2,31.0,867.5,753.72,548.4
2016,6,12,11,30,884.0,131.0,3.2,31.0,978.0,780.36,569.67
2016,6,12,11,45,884.0,132.0,3.2,31.0,985.5,738.46,539.08
2016,6,12,12,0,884.0,133.0,3.2,31.0,993.0,694.53,506.93
2016,6,12,12,15,883.5,133.0,3.25,31.0,993.5,647.9,472.34
2016,6,12,12,30,883.0,133.0,3.3,31.0,994.0,599.94,435.87
2016,6,12,12,45,877.5,135.0,3.4,31.5,986.0,549.54,395.94
2016,6,12,13,0,872.0,137.0,3.5,32.0,978.0,498.63,354.65
2016,6,12,13,15,867.5,136.0,3.55,32.0,962.5,446.07,311.79
2016,6,12,13,30,863.0,135.0,3.6,32.0,947.0,393.3,267.83
2016,6,12,13,45,854.5,135.5,3.65,32.0,924.5,340.08,223.17
2016,6,12,14,0,846.0,136.0,3.7,32.0,902.0,287.37,179.4
2016,6,12,14,15,838.0,134.5,3.65,32.0,873.5,234.41,137.68
2016,6,12,14,30,830.0,133.0,3.6,32.0,845.0,182.31,102.03
2016,6,12,14,45,812.0,135.0,3.6,32.0,809.0,122.74,71.59
2016,6,12,15,0,794.0,137.0,3.6,32.0,773.0,96.13,71.98
2016,6,12,15,15,781.0,134.5,3.5,31.5,734.0,96.22,72.38
2016,6,12,15,30,768.0,132.0,3.4,31.0,695.0,96.21,72.69
2016,6,12,15,45,744.5,132.0,3.3,31.0,650.5,97.33,73.77
2016,6,12,16,0,721.0,132.0,3.2,31.0,606.0,90.59,68.52
2016,6,12,16,15,700.5,127.5,3.05,30.5,560.0,89.05,67.63
2016,6,12,16,30,680.0,123.0,2.9,30.0,514.0,87.38,66.63
2016,6,12,16,45,649.0,119.5,2.75,30.0,465.0,86.01,65.73
2016,6,12,17,0,618.0,116.0,2.6,30.0,416.0,84.61,64.81
2016,6,12,17,15,583.5,109.0,2.4,29.5,367.0,80.72,61.96
