Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,17,30,549.0,102.0,2.2,29.0,318.0,76.7,58.93
2016,6,12,17,45,493.5,96.0,2.05,28.5,268.5,70.72,54.2
2016,6,12,18,0,438.0,90.0,1.9,28.0,219.0,66.24,50.6
2016,6,12,18,15,378.0,78.0,1.8,27.0,174.5,57.69,43.49
2016,6,12,18,30,318.0,66.0,1.7,26.0,130.0,49.03,36.06
2016,6,12,18,45,234.5,51.5,1.65,25.5,91.0,38.37,26.62
2016,6,12,19,0,151.0,37.0,1.6,25.0,52.0,27.65,16.7
2016,6,12,19,15,75.5,18.5,1.65,24.5,26.0,14.14,0.0
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,15,116.0,12.5,1.6,16.5,21.0,95.66,0.0
2016,6,13,5,30,232.0,25.0,1.8,17.0,42.0,257.64,165.9
2016,6,13,5,45,350.0,35.0,2.05,17.5,83.0,381.49,303.53
2016,6,13,6,0,468.0,45.0,2.3,18.0,124.0,506.0,408.07
2016,6,13,6,15,538.5,52.5,2.4,18.5,173.0,591.97,477.34
2016,6,13,6,30,609.0,60.0,2.5,19.0,222.0,680.41,544.95
2016,6,13,6,45,664.0,64.5,2.7,19.5,275.5,751.66,597.19
2016,6,13,7,0,719.0,69.0,2.9,20.0,329.0,817.02,643.1
2016,6,13,7,15,752.0,73.0,2.9,20.0,382.5,866.48,676.11
2016,6,13,7,30,785.0,77.0,2.9,20.0,436.0,914.02,706.89
2016,6,13,7,45,813.5,79.0,2.95,20.5,489.0,952.12,729.47
2016,6,13,8,0,842.0,81.0,3.0,21.0,542.0,987.52,749.85
2016,6,13,8,15,859.0,84.0,2.9,21.5,591.5,996.72,751.03
2016,6,13,8,30,876.0,87.0,2.8,22.0,641.0,1015.24,758.7
2016,6,13,8,45,892.5,87.5,2.75,22.5,687.5,1026.79,762.11
2016,6,13,9,0,909.0,88.0,2.7,23.0,734.0,1034.81,763.36
2016,6,13,9,15,918.5,90.0,2.6,23.0,775.5,1033.83,759.87
2016,6,13,9,30,928.0,92.0,2.5,23.0,817.0,1029.1,754.19
2016,6,13,9,45,937.5,92.5,2.4,23.5,853.0,1018.95,743.77
2016,6,13,10,0,947.0,93.0,2.3,24.0,889.0,1005.06,731.18
2016,6,13,10,15,952.0,94.0,2.15,24.5,918.5,983.74,713.5
2016,6,13,10,30,957.0,95.0,2.0,25.0,948.0,958.87,693.8
2016,6,13,10,45,961.0,95.5,1.9,25.5,971.0,929.18,671.77
2016,6,13,11,0,965.0,96.0,1.8,26.0,994.0,896.2,647.81
2016,6,13,11,15,966.5,96.5,1.7,26.0,1009.5,858.07,621.87
2016,6,13,11,30,968.0,97.0,1.6,26.0,1025.0,817.11,594.1
2016,6,13,11,45,968.5,97.5,1.55,26.5,1033.0,772.82,562.1
2016,6,13,12,0,969.0,98.0,1.5,27.0,1041.0,726.26,527.35
2016,6,13,12,15,968.5,98.0,1.45,27.0,1041.0,676.7,490.9
2016,6,13,12,30,968.0,98.0,1.4,27.0,1041.0,625.55,452.39
2016,6,13,12,45,963.0,100.0,1.35,27.5,1033.0,572.05,410.32
2016,6,13,13,0,958.0,102.0,1.3,28.0,1025.0,517.76,366.65
2016,6,13,13,15,955.0,101.5,1.25,28.0,1010.5,462.11,321.62
2016,6,13,13,30,952.0,101.0,1.2,28.0,996.0,405.92,275.07
2016,6,13,13,45,946.5,100.5,1.15,28.0,974.0,348.62,227.13
2016,6,13,14,0,941.0,100.0,1.1,28.0,952.0,291.43,179.63
2016,6,13,14,15,935.0,99.0,1.05,28.0,924.0,234.18,134.39
2016,6,13,14,30,929.0,98.0,1.0,28.0,896.0,177.52,95.38
2016,6,13,14,45,920.0,97.0,0.95,28.0,861.0,121.45,68.73
2016,6,13,15,0,911.0,96.0,0.9,28.0,826.0,89.29,67.45
2016,6,13,15,15,901.0,94.0,0.85,28.0,786.0,88.33,66.87
2016,6,13,15,30,891.0,92.0,0.8,28.0,746.0,87.2,66.11
2016,6,13,15,45,877.0,90.0,0.8,28.0,701.0,85.8,65.14
2016,6,13,16,0,863.0,88.0,0.8,28.0,656.0,84.25,64.06
2016,6,13,16,15,846.0,85.5,0.75,28.0,608.0,82.16,62.54
2016,6,13,16,30,829.0,83.0,0.7,28.0,560.0,79.93,60.92
2016,6,13,16,45,806.0,80.0,0.7,28.5,509.0,69.65,52.53
2016,6,13,17,0,783.0,77.0,0.7,29.0,458.0,67.41,50.77
2016,6,13,17,15,753.5,73.0,0.6,28.5,406.0,64.27,48.46
2016,6,13,17,30,724.0,69.0,0.5,28.0,354.0,61.07,46.05
2016,6,13,17,45,683.0,64.0,0.45,27.5,302.0,56.87,42.74
2016,6,13,18,0,642.0,59.0,0.4,27.0,250.0,48.62,35.9
2016,6,13,18,15,583.0,53.0,0.4,26.0,201.0,43.69,31.81
2016,6,13,18,30,524.0,47.0,0.4,25.0,152.0,38.79,27.56
2016,6,13,18,45,432.0,38.5,0.45,24.5,108.5,31.72,21.2
2016,6,13,19,0,340.0,30.0,0.5,24.0,65.0,24.71,14.48
2016,6,13,19,15,170.0,15.0,0.5,23.5,32.5,12.1,0.0
2016,6,13,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,14,5,15,93.0,12.5,1.5,15.5,19.0,78.6,0.0
2016,6,14,5,30,186.0,25.0,1.7,16.0,38.0,219.11,140.66
2016,6,14,5,45,291.0,36.5,1.95,17.0,76.5,334.63,267.63
2016,6,14,6,0,396.0,48.0,2.2,18.0,115.0,447.87,363.16
2016,6,14,6,15,465.0,57.0,2.15,18.5,161.0,532.49,431.45
2016,6,14,6,30,534.0,66.0,2.1,19.0,207.0,619.61,498.01
2016,6,14,6,45,586.5,71.5,2.05,19.5,258.0,688.34,547.43
2016,6,14,7,0,639.0,77.0,2.0,20.0,309.0,757.21,594.54
2016,6,14,7,15,674.0,82.5,2.05,20.5,360.0,808.54,628.02
2016,6,14,7,30,709.0,88.0,2.1,21.0,411.0,858.42,659.53
2016,6,14,7,45,738.0,91.0,2.15,22.0,462.5,890.99,677.09
2016,6,14,8,0,767.0,94.0,2.2,23.0,514.0,927.66,697.14
2016,6,14,8,15,787.0,97.5,2.25,23.5,562.5,952.9,710.53
2016,6,14,8,30,807.0,101.0,2.3,24.0,611.0,974.96,721.84
2016,6,14,8,45,824.0,103.0,2.35,25.0,657.0,988.77,726.35
2016,6,14,9,0,841.0,105.0,2.4,26.0,703.0,985.42,719.88
2016,6,14,9,15,852.5,107.5,2.3,26.0,743.5,987.22,718.4
2016,6,14,9,30,864.0,110.0,2.2,26.0,784.0,985.42,714.66
2016,6,14,9,45,873.0,111.5,2.15,26.5,819.5,976.49,705.68
2016,6,14,10,0,882.0,113.0,2.1,27.0,855.0,963.96,694.68
2016,6,14,10,15,888.5,114.5,2.05,27.0,884.5,945.52,681.45
2016,6,14,10,30,895.0,116.0,2.0,27.0,914.0,923.61,666.18
2016,6,14,10,45,899.0,117.0,1.95,27.5,936.5,895.66,645.85
2016,6,14,11,0,903.0,118.0,1.9,28.0,959.0,864.55,623.67
2016,6,14,11,15,905.5,119.0,1.85,28.0,974.5,829.22,600.03
2016,6,14,11,30,908.0,120.0,1.8,28.0,990.0,791.11,574.53
2016,6,14,11,45,908.5,121.0,1.75,28.5,998.0,749.01,543.32
2016,6,14,12,0,909.0,122.0,1.7,29.0,1006.0,704.76,510.22
2016,6,14,12,15,908.5,122.0,1.65,29.0,1006.5,657.34,475.35
2016,6,14,12,30,908.0,122.0,1.6,29.0,1007.0,608.52,438.62
2016,6,14,12,45,907.0,121.0,1.6,29.5,1000.5,557.63,398.89
2016,6,14,13,0,906.0,120.0,1.6,30.0,994.0,505.81,357.45
2016,6,14,13,15,902.5,119.5,1.6,30.0,980.0,452.47,314.52
2016,6,14,13,30,899.0,119.0,1.6,30.0,966.0,398.72,270.22
2016,6,14,13,45,892.5,119.5,1.6,30.0,944.5,344.39,224.94
2016,6,14,14,0,886.0,120.0,1.6,30.0,923.0,290.3,180.17
2016,6,14,14,15,879.0,118.5,1.55,30.0,895.0,235.48,137.0
2016,6,14,14,30,872.0,117.0,1.5,30.0,867.0,181.39,99.77
2016,6,14,14,45,862.0,116.0,1.5,30.0,833.0,128.25,74.28
2016,6,14,15,0,852.0,115.0,1.5,30.0,799.0,97.03,73.15
2016,6,14,15,15,841.0,113.0,1.4,29.5,760.0,96.45,73.03
2016,6,14,15,30,830.0,111.0,1.3,29.0,721.0,95.7,72.74
2016,6,14,15,45,814.5,108.5,1.25,29.0,677.0,85.08,64.31
2016,6,14,16,0,799.0,106.0,1.2,29.0,633.0,84.22,63.8
2016,6,14,16,15,780.5,103.0,1.1,29.0,586.0,82.86,62.88
2016,6,14,16,30,762.0,100.0,1.0,29.0,539.0,81.41,61.89
2016,6,14,16,45,735.5,96.5,0.95,29.0,489.0,79.35,60.42
2016,6,14,17,0,709.0,93.0,0.9,29.0,439.0,71.28,53.97
2016,6,14,17,15,677.5,88.0,0.85,28.5,388.5,68.11,51.65
2016,6,14,17,30,646.0,83.0,0.8,28.0,338.0,64.86,49.22
2016,6,14,17,45,601.5,77.5,0.8,27.5,288.0,60.99,46.21
2016,6,14,18,0,557.0,72.0,0.8,27.0,238.0,57.1,43.08
2016,6,14,18,15,497.0,63.5,0.8,26.0,190.5,50.74,37.8
2016,6,14,18,30,437.0,55.0,0.8,25.0,143.0,44.32,32.25
2016,6,14,18,45,349.5,44.5,0.85,24.0,102.0,36.02,24.87
2016,6,14,19,0,262.0,34.0,0.9,23.0,61.0,27.68,17.01
2016,6,14,19,15,131.0,17.0,0.95,22.5,30.5,13.03,0.0
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,10.0,1.5,18.0,10.0,7.87,0.0
2016,6,15,5,30,0.0,20.0,1.6,18.0,20.0,15.27,4.28
2016,6,15,5,45,27.5,42.0,1.7,18.5,46.5,73.87,55.14
2016,6,15,6,0,55.0,64.0,1.8,19.0,73.0,124.96,99.45
2016,6,15,6,15,82.0,88.5,1.65,19.0,107.5,195.8,159.18
2016,6,15,6,30,109.0,113.0,1.5,19.0,142.0,250.14,204.32
2016,6,15,6,45,159.5,126.0,1.4,19.5,178.5,308.18,251.63
2016,6,15,7,0,210.0,139.0,1.3,20.0,215.0,391.14,316.06
2016,6,15,7,15,133.0,160.0,1.15,20.5,210.5,318.23,255.02
2016,6,15,7,30,56.0,181.0,1.0,21.0,206.0,241.06,190.88
2016,6,15,7,45,54.5,201.5,0.85,21.5,228.5,258.24,203.13
2016,6,15,8,0,53.0,222.0,0.7,22.0,251.0,274.85,214.17
2016,6,15,8,15,37.0,224.5,0.55,22.5,246.0,255.03,196.82
2016,6,15,8,30,21.0,227.0,0.4,23.0,241.0,214.94,164.47
2016,6,15,8,45,12.0,196.5,0.3,23.5,204.5,174.06,132.16
2016,6,15,9,0,3.0,166.0,0.2,24.0,168.0,136.3,102.21
2016,6,15,9,15,25.0,249.0,0.35,24.5,268.5,250.67,189.65
2016,6,15,9,30,47.0,332.0,0.5,25.0,369.0,352.01,263.16
2016,6,15,9,45,34.0,317.0,0.7,26.0,344.5,318.15,236.78
2016,6,15,10,0,21.0,302.0,0.9,27.0,320.0,267.32,198.72
2016,6,15,10,15,23.0,320.5,0.95,27.5,341.0,282.59,209.54
2016,6,15,10,30,25.0,339.0,1.0,28.0,362.0,314.66,232.07
2016,6,15,10,45,19.0,298.5,1.05,28.5,316.5,255.22,188.06
2016,6,15,11,0,13.0,258.0,1.1,29.0,271.0,215.02,158.16
2016,6,15,11,15,381.0,232.0,1.05,29.0,597.0,524.04,386.87
2016,6,15,11,30,749.0,206.0,1.0,29.0,923.0,750.95,538.37
2016,6,15,11,45,756.5,202.5,1.0,29.5,933.0,713.45,508.79
2016,6,15,12,0,764.0,199.0,1.0,30.0,943.0,673.66,480.15
2016,6,15,12,15,512.0,342.0,1.0,30.0,841.0,584.59,416.21
2016,6,15,12,30,260.0,485.0,1.0,30.0,739.0,502.63,357.86
2016,6,15,12,45,267.0,480.0,1.05,30.5,739.5,476.2,338.8
2016,6,15,13,0,274.0,475.0,1.1,31.0,740.0,449.39,318.64
2016,6,15,13,15,501.0,345.5,1.15,31.0,820.5,431.01,301.95
2016,6,15,13,30,728.0,216.0,1.2,31.0,901.0,391.6,266.66
2016,6,15,13,45,523.5,320.5,1.25,31.0,808.0,348.56,236.77
2016,6,15,14,0,319.0,425.0,1.3,31.0,715.0,327.2,225.65
2016,6,15,14,15,328.0,408.0,1.35,31.0,698.0,292.59,199.67
2016,6,15,14,30,337.0,391.0,1.4,31.0,681.0,257.78,175.48
2016,6,15,14,45,519.5,288.0,1.5,31.0,715.0,180.57,120.29
2016,6,15,15,0,702.0,185.0,1.6,31.0,749.0,109.21,82.47
2016,6,15,15,15,539.5,245.5,1.6,31.0,666.0,142.5,109.19
2016,6,15,15,30,377.0,306.0,1.6,31.0,583.0,181.08,139.74
2016,6,15,15,45,375.0,285.5,1.6,31.0,547.0,172.84,133.51
2016,6,15,16,0,373.0,265.0,1.6,31.0,511.0,164.03,126.94
2016,6,15,16,15,206.0,246.0,1.55,30.5,380.5,159.69,124.13
2016,6,15,16,30,39.0,227.0,1.5,30.0,250.0,151.78,118.45
2016,6,15,16,45,19.5,157.0,1.45,30.0,168.5,115.33,89.43
2016,6,15,17,0,0.0,87.0,1.4,30.0,87.0,66.77,50.0
2016,6,15,17,15,0.0,76.5,1.3,29.5,76.5,58.75,43.67
2016,6,15,17,30,0.0,66.0,1.2,29.0,66.0,50.61,37.11
2016,6,15,17,45,0.0,56.0,1.15,28.5,56.0,42.87,30.77
2016,6,15,18,0,0.0,46.0,1.1,28.0,46.0,35.16,24.35
2016,6,15,18,15,0.0,36.5,1.0,27.5,36.5,27.85,18.15
2016,6,15,18,30,0.0,27.0,0.9,27.0,27.0,20.56,11.87
2016,6,15,18,45,0.0,18.5,0.8,26.5,18.5,14.06,6.19
2016,6,15,19,0,0.0,10.0,0.7,26.0,10.0,7.58,0.5
2016,6,15,19,15,0.0,5.0,0.7,25.5,5.0,3.78,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,7.5,1.25,21.0,7.5,5.9,0.0
2016,6,16,5,30,0.0,15.0,1.4,21.0,15.0,11.42,1.64
2016,6,16,5,45,0.0,30.5,1.6,21.5,30.5,23.98,13.6
2016,6,16,6,0,0.0,46.0,1.8,22.0,46.0,38.79,26.23
2016,6,16,6,15,0.0,65.0,1.85,22.0,65.0,57.17,41.77
2016,6,16,6,30,0.0,84.0,1.9,22.0,84.0,74.68,56.44
2016,6,16,6,45,4.5,103.5,2.0,22.5,105.0,96.43,74.41
2016,6,16,7,0,9.0,123.0,2.1,23.0,126.0,117.93,91.82
2016,6,16,7,15,109.5,154.5,2.25,23.5,204.0,287.65,230.5
2016,6,16,7,30,210.0,186.0,2.4,24.0,282.0,423.79,336.54
2016,6,16,7,45,479.0,137.5,2.6,25.0,389.5,680.95,529.43
2016,6,16,8,0,748.0,89.0,2.8,26.0,497.0,901.93,678.82
2016,6,16,8,15,768.5,92.0,2.85,26.5,545.0,927.08,690.68
2016,6,16,8,30,789.0,95.0,2.9,27.0,593.0,949.19,702.13
2016,6,16,8,45,808.5,96.0,2.95,27.5,639.0,951.29,700.39
2016,6,16,9,0,828.0,97.0,3.0,28.0,685.0,963.42,705.57
2016,6,16,9,15,840.5,99.0,3.0,28.5,726.0,966.16,704.23
2016,6,16,9,30,853.0,101.0,3.0,29.0,767.0,965.37,700.83
2016,6,16,9,45,864.0,102.0,3.05,29.5,803.0,958.43,694.01
2016,6,16,10,0,875.0,103.0,3.1,30.0,839.0,947.91,685.07
2016,6,16,10,15,882.5,104.5,3.05,30.0,869.0,931.0,672.82
2016,6,16,10,30,890.0,106.0,3.0,30.0,899.0,910.6,658.46
2016,6,16,10,45,896.0,106.5,3.0,30.5,923.0,884.53,639.56
2016,6,16,11,0,902.0,107.0,3.0,31.0,947.0,855.22,618.68
2016,6,16,11,15,906.0,108.0,2.95,31.0,964.0,821.6,595.94
2016,6,16,11,30,910.0,109.0,2.9,31.0,981.0,785.09,571.28
2016,6,16,11,45,913.0,109.0,2.9,31.5,990.5,744.38,541.28
2016,6,16,12,0,916.0,109.0,2.9,32.0,1000.0,701.34,508.91
2016,6,16,12,15,916.5,109.0,2.85,32.0,1001.5,654.68,474.2
2016,6,16,12,30,917.0,109.0,2.8,32.0,1003.0,606.46,437.55
2016,6,16,12,45,916.5,108.0,2.8,32.0,997.5,555.72,398.29
2016,6,16,13,0,916.0,107.0,2.8,32.0,992.0,503.95,357.13
2016,6,16,13,15,913.0,106.5,2.7,32.0,978.0,450.57,313.49
2016,6,16,13,30,910.0,106.0,2.6,32.0,964.0,396.68,268.54
2016,6,16,13,45,906.0,105.0,2.55,32.0,943.0,341.88,222.49
2016,6,16,14,0,902.0,104.0,2.5,32.0,922.0,287.05,176.8
2016,6,16,14,15,895.0,102.5,2.4,32.0,894.0,231.55,132.88
2016,6,16,14,30,888.0,101.0,2.3,32.0,866.0,176.76,94.9
2016,6,16,14,45,878.0,100.0,2.2,32.0,831.5,122.94,68.61
2016,6,16,15,0,868.0,99.0,2.1,32.0,797.0,89.36,66.48
2016,6,16,15,15,857.5,97.5,2.0,32.0,758.0,88.78,66.19
2016,6,16,15,30,847.0,96.0,1.9,32.0,719.0,88.05,65.75
2016,6,16,15,45,829.5,95.0,1.8,32.0,675.0,87.26,65.28
2016,6,16,16,0,812.0,94.0,1.7,32.0,631.0,86.35,64.73
2016,6,16,16,15,794.0,91.0,1.7,32.0,584.0,75.51,56.15
2016,6,16,16,30,776.0,88.0,1.7,32.0,537.0,73.76,54.94
2016,6,16,16,45,746.5,87.0,1.7,32.0,487.0,73.03,54.54
2016,6,16,17,0,717.0,86.0,1.7,32.0,437.0,72.36,54.19
2016,6,16,17,15,686.0,81.5,1.55,31.5,387.0,63.9,47.53
2016,6,16,17,30,655.0,77.0,1.4,31.0,337.0,60.83,45.26
2016,6,16,17,45,607.0,72.5,1.3,30.5,286.5,57.46,42.68
2016,6,16,18,0,559.0,68.0,1.2,30.0,236.0,54.13,40.03
2016,6,16,18,15,499.5,60.5,1.15,29.0,189.5,48.44,35.37
2016,6,16,18,30,440.0,53.0,1.1,28.0,143.0,42.73,30.49
2016,6,16,18,45,351.5,43.0,1.1,27.5,102.0,34.78,23.45
2016,6,16,19,0,263.0,33.0,1.1,27.0,61.0,26.82,16.03
2016,6,16,19,15,131.5,16.5,1.2,26.5,30.5,12.67,0.19
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,100.5,11.5,1.5,21.0,19.0,83.19,0.0
2016,6,17,5,30,201.0,23.0,1.7,21.0,38.0,230.11,142.02
2016,6,17,5,45,304.5,33.5,1.95,21.5,75.5,341.79,268.17
2016,6,17,6,0,408.0,44.0,2.2,22.0,113.0,452.68,361.14
2016,6,17,6,15,475.5,51.5,2.35,22.5,158.0,533.92,426.56
2016,6,17,6,30,543.0,59.0,2.5,23.0,203.0,617.73,490.8
2016,6,17,6,45,591.0,64.5,2.7,23.5,252.0,682.14,538.08
2016,6,17,7,0,639.0,70.0,2.9,24.0,301.0,746.72,583.64
2016,6,17,7,15,672.0,74.5,2.95,24.0,350.5,794.73,616.21
2016,6,17,7,30,705.0,79.0,3.0,24.0,400.0,836.17,643.4
2016,6,17,7,45,731.0,82.5,3.05,24.5,449.5,872.92,665.53
2016,6,17,8,0,757.0,86.0,3.1,25.0,499.0,907.21,685.57
2016,6,17,8,15,776.0,89.0,3.05,25.5,546.5,930.93,697.48
2016,6,17,8,30,795.0,92.0,3.0,26.0,594.0,951.6,707.29
2016,6,17,8,45,561.0,198.5,3.0,26.5,565.5,824.86,618.09
2016,6,17,9,0,327.0,305.0,3.0,27.0,537.0,669.86,502.43
2016,6,17,9,15,175.5,297.0,3.0,27.0,422.5,474.57,359.6
2016,6,17,9,30,24.0,289.0,3.0,27.0,308.0,264.34,199.3
2016,6,17,9,45,190.5,331.0,3.0,27.5,490.5,506.4,382.14
2016,6,17,10,0,357.0,373.0,3.0,28.0,673.0,716.59,529.64
2016,6,17,10,15,206.0,387.0,3.0,28.0,562.0,553.06,410.36
2016,6,17,10,30,55.0,401.0,3.0,28.0,451.0,398.82,295.99
2016,6,17,10,45,27.5,254.5,3.05,28.0,279.5,237.61,177.33
2016,6,17,11,0,0.0,108.0,3.1,28.0,108.0,84.24,60.06
2016,6,17,11,15,8.0,203.5,3.15,28.0,212.0,166.05,123.11
2016,6,17,11,30,16.0,299.0,3.2,28.0,316.0,246.65,183.65
2016,6,17,11,45,139.0,391.5,3.25,28.0,527.5,418.37,311.56
2016,6,17,12,0,262.0,484.0,3.3,28.0,739.0,557.18,410.1
2016,6,17,12,15,147.5,443.5,3.4,28.0,587.5,431.76,318.77
2016,6,17,12,30,33.0,403.0,3.5,28.0,436.0,321.61,238.02
2016,6,17,12,45,32.5,398.0,3.65,28.0,430.0,310.1,229.82
2016,6,17,13,0,32.0,393.0,3.8,28.0,424.0,298.91,221.54
2016,6,17,13,15,121.5,433.5,3.95,27.5,548.5,345.97,255.42
2016,6,17,13,30,211.0,474.0,4.1,27.0,673.0,385.14,281.75
2016,6,17,13,45,531.5,299.0,4.25,27.0,785.5,340.22,238.05
2016,6,17,14,0,852.0,124.0,4.4,27.0,898.0,286.76,183.13
2016,6,17,14,15,434.0,202.0,4.5,26.5,596.5,187.24,121.88
2016,6,17,14,30,16.0,280.0,4.6,26.0,295.0,203.2,152.31
2016,6,17,14,45,10.5,225.5,4.7,26.0,235.0,165.05,123.61
2016,6,17,15,0,5.0,171.0,4.8,26.0,175.0,127.41,99.36
2016,6,17,15,15,19.5,232.5,4.8,25.5,247.5,167.95,132.79
2016,6,17,15,30,34.0,294.0,4.8,25.0,320.0,189.76,151.0
2016,6,17,15,45,105.5,298.5,4.8,25.0,370.0,182.6,145.53
2016,6,17,16,0,177.0,303.0,4.8,25.0,420.0,186.56,149.15
2016,6,17,16,15,458.0,202.0,4.7,24.5,474.0,126.81,100.69
2016,6,17,16,30,739.0,101.0,4.6,24.0,528.0,81.46,63.34
2016,6,17,16,45,390.5,146.0,4.55,24.0,370.0,96.58,76.33
2016,6,17,17,0,42.0,191.0,4.5,24.0,212.0,129.94,104.62
2016,6,17,17,15,39.0,170.0,4.35,23.5,187.5,116.9,94.15
2016,6,17,17,30,36.0,149.0,4.2,23.0,163.0,103.59,83.36
2016,6,17,17,45,291.0,110.0,4.05,22.5,199.5,78.86,62.58
2016,6,17,18,0,546.0,71.0,3.9,22.0,236.0,56.17,43.22
2016,6,17,18,15,487.0,63.5,3.6,21.5,189.5,50.59,38.42
2016,6,17,18,30,428.0,56.0,3.3,21.0,143.0,44.99,33.4
2016,6,17,18,45,342.0,45.0,3.05,21.0,102.5,36.33,25.49
2016,6,17,19,0,256.0,34.0,2.8,21.0,62.0,26.01,15.87
2016,6,17,19,15,128.0,17.0,2.65,20.5,31.0,13.03,0.79
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,78.5,13.0,2.75,16.0,19.0,68.1,0.0
2016,6,18,5,30,157.0,26.0,2.8,16.0,38.0,197.67,122.87
2016,6,18,5,45,260.0,39.5,2.9,16.5,75.5,310.16,249.22
2016,6,18,6,0,363.0,53.0,3.0,17.0,113.0,421.14,344.95
2016,6,18,6,15,434.5,62.5,3.1,17.5,159.5,510.92,419.11
2016,6,18,6,30,506.0,72.0,3.2,18.0,206.0,600.45,489.72
2016,6,18,6,45,551.5,80.5,3.35,19.0,255.5,666.17,538.26
2016,6,18,7,0,597.0,89.0,3.5,20.0,305.0,731.74,584.56
2016,6,18,7,15,633.5,95.5,3.55,20.5,356.0,785.37,621.03
2016,6,18,7,30,670.0,102.0,3.6,21.0,407.0,837.55,655.37
2016,6,18,7,45,695.0,108.0,3.65,21.5,456.5,875.66,678.86
2016,6,18,8,0,720.0,114.0,3.7,22.0,506.0,911.31,700.27
2016,6,18,8,15,741.5,118.5,3.75,22.5,555.0,938.74,715.7
2016,6,18,8,30,763.0,123.0,3.8,23.0,604.0,955.58,723.81
2016,6,18,8,45,780.5,126.0,3.85,23.5,649.5,971.26,731.25
2016,6,18,9,0,798.0,129.0,3.9,24.0,695.0,983.43,736.38
2016,6,18,9,15,811.5,131.5,3.95,24.0,736.0,987.38,737.56
2016,6,18,9,30,825.0,134.0,4.0,24.0,777.0,987.66,736.49
2016,6,18,9,45,836.5,135.5,4.05,24.5,813.5,981.19,729.65
2016,6,18,10,0,848.0,137.0,4.1,25.0,850.0,971.0,720.53
2016,6,18,10,15,855.5,139.0,4.1,25.0,880.0,939.46,698.35
2016,6,18,10,30,863.0,141.0,4.1,25.0,910.0,919.21,684.01
2016,6,18,10,45,869.5,141.5,4.15,25.5,933.5,893.37,664.82
2016,6,18,11,0,876.0,142.0,4.2,26.0,957.0,864.31,643.55
2016,6,18,11,15,879.5,143.0,4.2,26.0,973.5,830.12,619.84
2016,6,18,11,30,883.0,144.0,4.2,26.0,990.0,793.14,593.56
2016,6,18,11,45,886.5,143.5,4.25,26.5,999.5,752.48,562.46
2016,6,18,12,0,890.0,143.0,4.3,27.0,1009.0,709.57,529.26
2016,6,18,12,15,890.5,143.0,4.3,27.0,1010.5,663.15,493.77
2016,6,18,12,30,891.0,143.0,4.3,27.0,1012.0,615.31,456.38
2016,6,18,12,45,896.5,138.0,4.3,27.0,1008.0,565.85,416.83
2016,6,18,13,0,902.0,133.0,4.3,27.0,1004.0,515.0,375.1
2016,6,18,13,15,899.5,132.0,4.3,27.0,990.5,461.83,330.56
2016,6,18,13,30,897.0,131.0,4.3,27.0,977.0,408.18,284.69
2016,6,18,13,45,895.5,128.0,4.3,27.0,957.0,353.39,237.39
2016,6,18,14,0,894.0,125.0,4.3,27.0,937.0,298.38,190.28
2016,6,18,14,15,888.0,123.5,4.25,26.5,909.5,243.24,145.68
2016,6,18,14,30,882.0,122.0,4.2,26.0,882.0,188.7,106.81
2016,6,18,14,45,876.5,118.5,4.2,26.0,849.0,133.99,78.43
2016,6,18,15,0,871.0,115.0,4.2,26.0,816.0,97.62,75.03
2016,6,18,15,15,861.0,113.0,4.15,26.0,777.0,97.06,74.75
2016,6,18,15,30,851.0,111.0,4.1,26.0,738.0,96.32,74.32
2016,6,18,15,45,841.0,106.5,4.1,26.0,695.5,84.6,64.84
2016,6,18,16,0,831.0,102.0,4.1,26.0,653.0,82.57,63.35
2016,6,18,16,15,814.5,99.0,4.0,25.5,605.5,81.12,62.48
2016,6,18,16,30,798.0,96.0,3.9,25.0,558.0,79.57,61.51
2016,6,18,16,45,781.5,90.5,3.8,25.0,509.0,76.2,58.9
2016,6,18,17,0,765.0,85.0,3.7,25.0,460.0,72.64,56.11
2016,6,18,17,15,736.0,80.5,3.45,24.5,409.0,69.37,53.67
2016,6,18,17,30,707.0,76.0,3.2,24.0,358.0,66.02,51.11
2016,6,18,17,45,673.5,69.5,2.95,23.5,307.5,56.31,43.02
2016,6,18,18,0,640.0,63.0,2.7,23.0,257.0,51.49,39.01
2016,6,18,18,15,583.0,56.5,2.4,22.0,207.5,46.3,34.63
2016,6,18,18,30,526.0,50.0,2.1,21.0,158.0,41.11,30.07
2016,6,18,18,45,437.5,41.5,1.85,20.0,114.5,34.13,23.74
2016,6,18,19,0,349.0,33.0,1.6,19.0,71.0,27.2,17.07
2016,6,18,19,15,174.5,16.5,1.55,18.5,35.5,13.32,1.24
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,123.0,12.0,1.1,13.5,21.0,100.05,0.0
2016,6,19,5,30,246.0,24.0,1.3,14.0,42.0,265.13,164.73
2016,6,19,5,45,360.0,34.0,1.55,15.0,82.5,387.37,309.01
2016,6,19,6,0,474.0,44.0,1.8,16.0,123.0,508.48,410.95
2016,6,19,6,15,543.5,51.0,1.7,16.5,171.0,592.94,478.12
2016,6,19,6,30,613.0,58.0,1.6,17.0,219.0,679.84,542.96
2016,6,19,6,45,660.0,63.0,1.5,18.0,271.0,744.4,586.51
2016,6,19,7,0,707.0,68.0,1.4,19.0,323.0,802.92,623.1
2016,6,19,7,15,686.0,78.0,1.45,19.5,357.0,813.25,627.41
2016,6,19,7,30,665.0,88.0,1.5,20.0,391.0,813.93,625.17
2016,6,19,7,45,684.0,96.5,1.55,21.0,439.5,849.45,645.59
2016,6,19,8,0,703.0,105.0,1.6,22.0,488.0,882.38,663.38
2016,6,19,8,15,778.0,98.5,1.6,22.5,558.5,944.86,701.0
2016,6,19,8,30,853.0,92.0,1.6,23.0,629.0,997.94,731.22
2016,6,19,8,45,865.0,95.5,1.65,23.5,674.5,1008.66,734.71
2016,6,19,9,0,877.0,99.0,1.7,24.0,720.0,1015.82,736.57
2016,6,19,9,15,888.0,101.0,1.7,24.0,761.5,1016.64,735.3
2016,6,19,9,30,899.0,103.0,1.7,24.0,803.0,1013.78,731.95
2016,6,19,9,45,908.0,104.0,1.75,24.5,839.0,1004.18,723.82
2016,6,19,10,0,917.0,105.0,1.8,25.0,875.0,990.91,713.59
2016,6,19,10,15,923.0,106.5,1.8,25.0,905.0,971.66,700.46
2016,6,19,10,30,929.0,108.0,1.8,25.0,935.0,948.86,685.22
2016,6,19,10,45,934.0,108.0,1.8,25.5,958.5,920.32,665.08
2016,6,19,11,0,939.0,108.0,1.8,26.0,982.0,888.53,642.96
2016,6,19,11,15,941.5,109.0,1.8,26.0,998.0,852.43,619.32
2016,6,19,11,30,944.0,110.0,1.8,26.0,1014.0,813.45,593.7
2016,6,19,11,45,945.5,110.0,1.8,26.5,1022.5,770.3,562.55
2016,6,19,12,0,947.0,110.0,1.8,27.0,1031.0,724.86,528.83
2016,6,19,12,15,946.5,110.0,1.8,27.0,1032.0,676.17,493.16
2016,6,19,12,30,946.0,110.0,1.8,27.0,1033.0,625.94,455.42
2016,6,19,12,45,942.5,111.5,1.8,27.0,1026.0,573.83,415.21
2016,6,19,13,0,939.0,113.0,1.8,27.0,1019.0,520.84,373.13
2016,6,19,13,15,936.0,112.5,1.75,27.0,1005.0,466.14,328.41
2016,6,19,13,30,933.0,112.0,1.7,27.0,991.0,410.92,282.22
2016,6,19,13,45,925.5,113.0,1.7,27.5,969.0,354.85,234.49
2016,6,19,14,0,918.0,114.0,1.7,28.0,947.0,299.06,187.4
2016,6,19,14,15,911.5,112.5,1.65,27.5,919.5,242.6,142.54
2016,6,19,14,30,905.0,111.0,1.6,27.0,892.0,186.8,103.29
2016,6,19,14,45,892.5,112.0,1.6,27.0,856.5,132.67,76.07
2016,6,19,15,0,880.0,113.0,1.6,27.0,821.0,96.91,73.98
2016,6,19,15,15,869.0,111.0,1.55,27.0,782.0,96.28,73.67
2016,6,19,15,30,858.0,109.0,1.5,27.0,743.0,95.47,73.17
2016,6,19,15,45,842.0,107.5,1.45,27.0,698.0,85.21,64.96
2016,6,19,16,0,826.0,106.0,1.4,27.0,653.0,84.89,64.89
2016,6,19,16,15,675.0,140.5,1.3,26.5,566.0,95.96,74.35
2016,6,19,16,30,524.0,175.0,1.2,26.0,479.0,115.08,90.46
2016,6,19,16,45,498.5,164.5,1.2,26.0,433.0,109.83,86.4
2016,6,19,17,0,473.0,154.0,1.2,26.0,387.0,104.31,82.15
2016,6,19,17,15,444.5,144.0,1.1,25.5,343.5,98.78,77.99
2016,6,19,17,30,416.0,134.0,1.0,25.0,300.0,93.03,73.58
2016,6,19,17,45,392.5,117.5,0.95,24.5,256.5,82.99,65.45
2016,6,19,18,0,369.0,101.0,0.9,24.0,213.0,72.53,56.79
2016,6,19,18,15,330.5,85.5,0.85,23.0,171.5,62.18,48.11
2016,6,19,18,30,292.0,70.0,0.8,22.0,130.0,51.53,38.9
2016,6,19,18,45,232.5,54.0,0.8,21.5,93.5,40.1,28.7
2016,6,19,19,0,173.0,38.0,0.8,21.0,57.0,28.47,17.99
2016,6,19,19,15,86.5,19.0,0.8,20.5,28.5,14.39,1.96
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,104.5,12.0,1.05,14.5,19.5,86.37,0.0
2016,6,20,5,30,209.0,24.0,1.2,15.0,39.0,235.76,143.55
2016,6,20,5,45,318.0,35.0,1.4,16.0,78.0,354.07,281.82
2016,6,20,6,0,427.0,46.0,1.6,17.0,117.0,470.73,379.91
2016,6,20,6,15,497.0,54.0,1.6,17.5,164.0,555.72,448.02
2016,6,20,6,30,567.0,62.0,1.6,18.0,211.0,643.24,514.31
2016,6,20,6,45,617.0,67.5,1.6,19.0,262.0,710.33,561.07
2016,6,20,7,0,667.0,73.0,1.6,20.0,313.0,777.51,605.41
2016,6,20,7,15,701.0,77.5,1.65,21.0,364.5,827.13,635.95
2016,6,20,7,30,735.0,82.0,1.7,22.0,416.0,869.55,660.56
2016,6,20,7,45,762.5,85.5,1.8,23.0,467.0,908.32,682.58
2016,6,20,8,0,790.0,89.0,1.9,24.0,518.0,944.52,702.41
2016,6,20,8,15,809.0,92.0,1.8,24.5,567.0,968.51,712.88
2016,6,20,8,30,828.0,95.0,1.7,25.0,616.0,989.31,721.18
2016,6,20,8,45,844.5,97.0,1.6,25.5,662.0,989.59,716.31
2016,6,20,9,0,861.0,99.0,1.5,26.0,708.0,999.74,718.04
2016,6,20,9,15,872.0,101.0,1.4,26.0,749.0,1000.77,715.35
2016,6,20,9,30,883.0,103.0,1.3,26.0,790.0,998.19,710.61
2016,6,20,9,45,895.5,102.0,1.2,26.5,827.0,990.22,701.31
2016,6,20,10,0,908.0,101.0,1.1,27.0,864.0,978.62,689.99
2016,6,20,10,15,914.0,102.5,0.95,27.5,893.5,959.78,673.53
2016,6,20,10,30,920.0,104.0,0.8,28.0,923.0,937.42,655.13
2016,6,20,10,45,924.5,105.0,0.7,28.5,946.5,909.82,634.66
2016,6,20,11,0,929.0,106.0,0.6,29.0,970.0,878.96,612.42
2016,6,20,11,15,932.0,106.5,0.5,29.0,986.0,843.32,588.59
2016,6,20,11,30,935.0,107.0,0.4,29.0,1002.0,804.82,563.07
2016,6,20,11,45,935.5,107.5,0.35,29.5,1010.5,761.87,533.19
2016,6,20,12,0,936.0,108.0,0.3,30.0,1019.0,716.69,500.96
2016,6,20,12,15,936.0,108.5,0.25,30.0,1020.5,669.27,467.63
2016,6,20,12,30,936.0,109.0,0.2,30.0,1022.0,620.25,432.39
2016,6,20,12,45,933.5,109.0,0.2,30.0,1015.5,568.23,394.66
2016,6,20,13,0,931.0,109.0,0.2,30.0,1009.0,515.31,355.04
2016,6,20,13,15,928.5,108.5,0.15,30.0,995.0,461.34,313.0
2016,6,20,13,30,926.0,108.0,0.1,30.0,981.0,406.79,269.46
2016,6,20,13,45,919.5,108.0,0.1,30.5,959.5,350.91,224.08
2016,6,20,14,0,913.0,108.0,0.1,31.0,938.0,295.24,179.07
2016,6,20,14,15,907.0,107.0,0.1,31.0,910.0,239.52,136.17
2016,6,20,14,30,901.0,106.0,0.1,31.0,882.0,184.37,98.53
2016,6,20,14,45,891.0,105.0,0.1,31.0,848.0,129.69,71.59
2016,6,20,15,0,881.0,104.0,0.1,31.0,814.0,92.37,68.68
2016,6,20,15,15,870.0,102.0,0.15,30.5,774.5,91.57,68.51
2016,6,20,15,30,859.0,100.0,0.2,30.0,735.0,90.62,68.09
2016,6,20,15,45,842.5,99.0,0.25,30.0,690.5,89.9,67.71
2016,6,20,16,0,826.0,98.0,0.3,30.0,646.0,79.94,59.89
2016,6,20,16,15,807.5,95.0,0.35,30.0,598.5,78.36,58.84
2016,6,20,16,30,789.0,92.0,0.4,30.0,551.0,76.68,57.68
2016,6,20,16,45,644.5,120.0,0.5,30.0,473.0,86.0,65.52
2016,6,20,17,0,500.0,148.0,0.6,30.0,395.0,101.28,78.22
2016,6,20,17,15,473.5,137.0,0.6,29.5,350.0,95.04,73.52
2016,6,20,17,30,447.0,126.0,0.6,29.0,305.0,88.55,68.58
2016,6,20,17,45,418.0,111.0,0.65,28.5,259.5,79.2,61.17
2016,6,20,18,0,389.0,96.0,0.7,28.0,214.0,69.51,53.29
2016,6,20,18,15,416.5,76.5,0.7,27.0,181.0,57.09,42.99
2016,6,20,18,30,444.0,57.0,0.7,26.0,148.0,45.88,33.46
2016,6,20,18,45,349.5,46.5,0.75,25.5,106.5,37.56,26.06
2016,6,20,19,0,255.0,36.0,0.8,25.0,65.0,27.45,16.82
2016,6,20,19,15,127.5,18.0,0.85,24.5,32.5,13.77,1.69
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,10.0,1.55,19.0,10.0,7.87,0.0
2016,6,21,5,30,0.0,20.0,1.7,19.0,20.0,15.71,3.87
2016,6,21,5,45,17.0,38.5,1.9,19.5,41.0,59.02,42.44
2016,6,21,6,0,34.0,57.0,2.1,20.0,62.0,94.61,73.54
2016,6,21,6,15,47.5,77.5,2.1,20.5,88.0,129.73,103.64
2016,6,21,6,30,61.0,98.0,2.1,21.0,114.0,164.11,132.52
2016,6,21,6,45,71.5,119.0,2.15,21.5,142.0,196.1,158.6
2016,6,21,7,0,82.0,140.0,2.2,22.0,170.0,227.7,183.67
2016,6,21,7,15,172.0,159.0,2.3,22.5,233.5,355.55,286.28
2016,6,21,7,30,262.0,178.0,2.4,23.0,297.0,488.81,388.09
2016,6,21,7,45,214.5,207.0,2.55,24.0,312.0,450.41,354.67
2016,6,21,8,0,167.0,236.0,2.7,25.0,327.0,432.59,337.32
2016,6,21,8,15,362.5,210.0,2.75,25.5,431.0,619.62,478.54
2016,6,21,8,30,558.0,184.0,2.8,26.0,535.0,811.96,613.86
2016,6,21,8,45,432.5,246.0,2.85,27.0,530.0,746.14,559.52
2016,6,21,9,0,307.0,308.0,2.9,28.0,525.0,653.46,488.63
2016,6,21,9,15,237.5,340.0,2.9,28.0,514.0,583.47,436.92
2016,6,21,9,30,168.0,372.0,2.9,28.0,503.0,537.59,401.36
2016,6,21,9,45,138.0,387.5,2.9,28.5,498.5,513.33,381.67
2016,6,21,10,0,108.0,403.0,2.9,29.0,494.0,467.92,347.14
2016,6,21,10,15,204.5,411.0,2.95,29.0,590.5,575.45,425.28
2016,6,21,10,30,301.0,419.0,3.0,29.0,687.0,673.31,493.68
2016,6,21,10,45,263.0,440.5,3.05,29.5,679.5,639.69,467.3
2016,6,21,11,0,225.0,462.0,3.1,30.0,672.0,593.04,432.96
2016,6,21,11,15,323.0,436.0,3.25,30.0,743.0,641.8,468.56
2016,6,21,11,30,421.0,410.0,3.4,30.0,814.0,676.6,493.38
2016,6,21,11,45,339.5,446.5,3.6,30.5,774.5,610.93,445.15
2016,6,21,12,0,258.0,483.0,3.8,31.0,735.0,555.26,404.06
2016,6,21,12,15,213.0,490.5,3.85,31.0,698.5,507.17,369.29
2016,6,21,12,30,168.0,498.0,3.9,31.0,662.0,464.57,338.25
2016,6,21,12,45,304.5,458.5,3.95,31.5,753.5,484.31,351.08
2016,6,21,13,0,441.0,419.0,4.0,32.0,845.0,488.4,350.73
2016,6,21,13,15,639.5,282.5,3.9,32.0,890.5,447.04,316.33
2016,6,21,13,30,838.0,146.0,3.8,32.0,936.0,397.39,272.41
2016,6,21,13,45,831.5,145.5,3.7,32.0,915.5,345.54,228.71
2016,6,21,14,0,825.0,145.0,3.6,32.0,895.0,294.0,185.65
2016,6,21,14,15,596.5,261.5,3.6,32.0,795.5,252.39,160.76
2016,6,21,14,30,368.0,378.0,3.6,32.0,696.0,258.33,175.31
2016,6,21,14,45,325.5,375.0,3.65,32.0,648.5,224.24,156.62
2016,6,21,15,0,283.0,372.0,3.7,32.0,601.0,203.05,156.19
2016,6,21,15,15,173.0,348.0,3.7,32.0,486.0,206.51,159.25
2016,6,21,15,30,63.0,324.0,3.7,32.0,371.0,205.32,158.66
2016,6,21,15,45,42.0,281.5,3.7,32.0,312.0,183.09,141.57
2016,6,21,16,0,21.0,239.0,3.7,32.0,253.0,169.62,131.33
2016,6,21,16,15,17.5,218.5,3.6,31.5,229.5,155.97,121.11
2016,6,21,16,30,14.0,198.0,3.5,31.0,206.0,142.17,110.66
2016,6,21,16,45,43.5,200.5,3.45,30.5,222.5,136.57,106.74
2016,6,21,17,0,73.0,203.0,3.4,30.0,239.0,137.06,107.74
2016,6,21,17,15,69.0,181.0,3.15,29.5,212.0,123.52,97.21
2016,6,21,17,30,65.0,159.0,2.9,29.0,185.0,109.7,86.31
2016,6,21,17,45,60.0,137.0,2.7,28.5,158.5,95.6,74.98
2016,6,21,18,0,55.0,115.0,2.5,28.0,132.0,81.26,63.22
2016,6,21,18,15,44.5,94.0,2.6,27.5,106.0,67.19,51.44
2016,6,21,18,30,34.0,73.0,2.7,27.0,80.0,52.92,39.23
2016,6,21,18,45,19.0,54.0,2.8,26.5,58.0,39.65,27.66
2016,6,21,19,0,4.0,35.0,2.9,26.0,36.0,26.17,15.67
2016,6,21,19,15,2.0,17.5,2.95,25.5,18.0,13.36,1.58
2016,6,21,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,74.0,12.0,1.15,20.5,17.0,63.83,0.0
2016,6,22,5,30,148.0,24.0,1.3,21.0,34.0,185.1,105.18
2016,6,22,5,45,252.0,36.5,1.5,21.5,71.0,298.11,233.05
2016,6,22,6,0,356.0,49.0,1.7,22.0,108.0,413.2,329.48
2016,6,22,6,15,383.5,63.5,1.75,22.5,146.5,460.65,368.89
2016,6,22,6,30,411.0,78.0,1.8,23.0,185.0,513.32,410.1
2016,6,22,6,45,471.0,84.0,1.85,24.0,232.5,593.99,468.97
2016,6,22,7,0,531.0,90.0,1.9,25.0,280.0,668.89,520.61
2016,6,22,7,15,609.0,89.5,1.95,25.5,340.0,753.12,577.63
2016,6,22,7,30,687.0,89.0,2.0,26.0,400.0,836.99,632.16
2016,6,22,7,45,719.0,91.5,2.15,26.5,451.0,871.74,652.83
2016,6,22,8,0,751.0,94.0,2.3,27.0,502.0,911.03,676.65
2016,6,22,8,15,771.0,97.5,2.2,27.5,550.0,936.54,688.64
2016,6,22,8,30,791.0,101.0,2.1,28.0,598.0,958.96,698.5
2016,6,22,8,45,809.5,102.0,2.05,28.5,643.5,973.52,703.74
2016,6,22,9,0,828.0,103.0,2.0,29.0,689.0,971.12,698.3
2016,6,22,9,15,674.0,187.0,1.8,29.5,682.0,918.57,659.57
2016,6,22,9,30,520.0,271.0,1.6,30.0,675.0,827.97,593.91
2016,6,22,9,45,510.5,292.5,1.45,30.5,704.5,824.03,587.59
2016,6,22,10,0,501.0,314.0,1.3,31.0,734.0,817.18,578.6
2016,6,22,10,15,505.0,330.0,1.25,31.0,767.0,815.0,575.32
2016,6,22,10,30,509.0,346.0,1.2,31.0,800.0,809.65,570.04
2016,6,22,10,45,525.0,352.5,1.2,31.5,831.0,803.36,564.03
2016,6,22,11,0,541.0,359.0,1.2,32.0,862.0,793.55,555.79
2016,6,22,11,15,536.5,370.5,1.55,32.0,877.0,767.82,541.64
2016,6,22,11,30,532.0,382.0,1.9,32.0,892.0,739.78,525.06
2016,6,22,11,45,501.5,401.5,2.25,32.0,885.5,696.89,497.32
2016,6,22,12,0,471.0,421.0,2.6,32.0,879.0,653.87,468.6
2016,6,22,12,15,655.5,288.5,2.45,31.5,927.0,634.85,457.24
2016,6,22,12,30,840.0,156.0,2.3,31.0,975.0,596.8,430.84
2016,6,22,12,45,606.0,294.0,2.2,31.0,883.0,524.78,376.44
2016,6,22,13,0,372.0,432.0,2.1,31.0,791.0,471.69,336.94
2016,6,22,13,15,427.0,413.5,2.05,31.0,820.5,443.68,314.45
2016,6,22,13,30,482.0,395.0,2.0,31.0,850.0,418.12,292.32
2016,6,22,13,45,404.5,410.5,1.95,31.0,787.0,376.35,261.36
