Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,14,0,327.0,426.0,1.9,31.0,724.0,332.58,230.29
2016,6,22,14,15,288.0,420.5,1.85,31.0,677.0,293.93,202.91
2016,6,22,14,30,249.0,415.0,1.8,31.0,630.0,260.06,180.63
2016,6,22,14,45,267.5,393.5,1.75,31.0,616.5,228.35,160.73
2016,6,22,15,0,286.0,372.0,1.7,31.0,603.0,203.12,156.06
2016,6,22,15,15,289.5,351.0,1.65,31.0,575.0,196.55,151.31
2016,6,22,15,30,293.0,330.0,1.6,31.0,547.0,189.37,146.03
2016,6,22,15,45,290.5,309.0,1.6,31.5,513.0,181.39,139.87
2016,6,22,16,0,288.0,288.0,1.6,32.0,479.0,172.82,133.26
2016,6,22,16,15,274.0,267.5,1.6,31.5,438.5,163.62,126.68
2016,6,22,16,30,260.0,247.0,1.6,31.0,398.0,153.89,119.63
2016,6,22,16,45,252.0,224.0,1.6,31.0,360.0,142.48,110.92
2016,6,22,17,0,244.0,201.0,1.6,31.0,322.0,130.48,101.66
2016,6,22,17,15,322.0,165.5,1.45,30.5,306.5,112.5,87.58
2016,6,22,17,30,400.0,130.0,1.3,30.0,291.0,90.23,69.75
2016,6,22,17,45,369.0,116.5,1.2,29.5,248.5,81.97,63.26
2016,6,22,18,0,338.0,103.0,1.1,29.0,206.0,73.42,56.34
2016,6,22,18,15,350.0,83.5,1.0,28.5,173.0,61.05,46.03
2016,6,22,18,30,362.0,64.0,0.9,28.0,140.0,48.05,34.97
2016,6,22,18,45,276.0,51.5,0.8,27.5,100.0,38.66,26.73
2016,6,22,19,0,190.0,39.0,0.7,27.0,60.0,29.27,18.15
2016,6,22,19,15,95.0,19.5,0.7,26.5,30.0,14.78,2.46
2016,6,22,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,23,5,15,29.5,11.5,1.95,23.0,13.5,30.71,0.0
2016,6,23,5,30,59.0,23.0,2.1,23.0,27.0,96.37,50.58
2016,6,23,5,45,116.5,42.5,2.25,23.0,58.5,180.47,139.35
2016,6,23,6,0,174.0,62.0,2.4,23.0,90.0,256.48,205.41
2016,6,23,6,15,227.0,79.5,2.45,23.5,130.0,327.05,264.37
2016,6,23,6,30,280.0,97.0,2.5,24.0,170.0,399.99,323.08
2016,6,23,6,45,346.5,103.5,2.55,24.5,213.5,494.56,396.07
2016,6,23,7,0,413.0,110.0,2.6,25.0,257.0,570.95,452.71
2016,6,23,7,15,414.0,130.0,2.75,25.5,297.0,602.03,473.47
2016,6,23,7,30,415.0,150.0,2.9,26.0,337.0,630.74,491.88
2016,6,23,7,45,389.5,177.5,3.1,26.5,369.5,639.16,494.67
2016,6,23,8,0,364.0,205.0,3.3,27.0,402.0,619.44,477.8
2016,6,23,8,15,294.0,241.5,3.4,27.5,410.0,587.56,450.21
2016,6,23,8,30,224.0,278.0,3.5,28.0,418.0,527.35,402.64
2016,6,23,8,45,253.5,295.5,3.65,28.5,465.5,594.6,449.8
2016,6,23,9,0,283.0,313.0,3.8,29.0,513.0,634.97,476.85
2016,6,23,9,15,299.0,329.5,3.8,29.0,552.0,658.44,492.07
2016,6,23,9,30,315.0,346.0,3.8,29.0,591.0,679.67,505.73
2016,6,23,9,45,241.5,377.5,3.85,29.5,570.5,626.56,464.3
2016,6,23,10,0,168.0,409.0,3.9,30.0,550.0,552.64,408.81
2016,6,23,10,15,131.5,419.0,3.9,30.0,532.0,515.78,381.18
2016,6,23,10,30,95.0,429.0,3.9,30.0,514.0,461.76,341.24
2016,6,23,10,45,126.0,448.0,3.95,30.5,563.5,512.31,376.79
2016,6,23,11,0,157.0,467.0,4.0,31.0,613.0,541.07,396.19
2016,6,23,11,15,202.5,471.0,3.95,31.0,663.5,564.9,413.0
2016,6,23,11,30,248.0,475.0,3.9,31.0,714.0,592.21,431.79
2016,6,23,11,45,229.5,483.5,3.85,31.5,706.0,556.45,404.79
2016,6,23,12,0,211.0,492.0,3.8,32.0,698.0,528.98,383.78
2016,6,23,12,15,225.5,490.5,3.7,32.0,711.0,515.58,373.67
2016,6,23,12,30,240.0,489.0,3.6,32.0,724.0,500.44,362.03
2016,6,23,12,45,247.5,484.5,3.55,32.0,725.5,471.97,340.88
2016,6,23,13,0,255.0,480.0,3.5,32.0,727.0,446.62,321.58
2016,6,23,13,15,160.5,460.5,3.4,32.0,615.5,379.73,273.65
2016,6,23,13,30,66.0,441.0,3.3,32.0,504.0,326.17,236.18
2016,6,23,13,45,162.5,441.5,3.2,32.0,591.5,332.9,238.0
2016,6,23,14,0,259.0,442.0,3.1,32.0,679.0,324.14,227.15
2016,6,23,14,15,271.0,417.5,3.0,31.5,658.0,289.53,201.03
2016,6,23,14,30,283.0,393.0,2.9,31.0,637.0,254.72,176.17
2016,6,23,14,45,313.0,374.5,2.8,31.0,635.0,223.72,156.7
2016,6,23,15,0,343.0,356.0,2.7,31.0,633.0,198.14,152.69
2016,6,23,15,15,452.0,296.5,2.55,31.0,642.5,164.13,126.3
2016,6,23,15,30,561.0,237.0,2.4,31.0,652.0,141.29,108.52
2016,6,23,15,45,584.5,211.0,2.3,31.0,621.0,129.71,99.58
2016,6,23,16,0,608.0,185.0,2.2,31.0,590.0,118.33,90.74
2016,6,23,16,15,586.5,178.5,2.0,30.5,545.5,116.94,90.07
2016,6,23,16,30,565.0,172.0,1.8,30.0,501.0,114.33,88.41
2016,6,23,16,45,431.0,183.0,1.65,30.0,420.5,118.94,92.44
2016,6,23,17,0,297.0,194.0,1.5,30.0,340.0,127.78,99.91
2016,6,23,17,15,292.0,171.5,1.3,29.5,302.0,115.33,90.24
2016,6,23,17,30,287.0,149.0,1.1,29.0,264.0,102.32,80.0
2016,6,23,17,45,250.0,134.5,0.95,28.5,225.0,93.01,72.66
2016,6,23,18,0,213.0,120.0,0.8,28.0,186.0,83.48,64.96
2016,6,23,18,15,180.5,100.0,0.8,27.5,148.5,70.46,54.13
2016,6,23,18,30,148.0,80.0,0.8,27.0,111.0,57.12,42.75
2016,6,23,18,45,107.0,59.5,0.8,26.5,79.0,43.43,30.84
2016,6,23,19,0,66.0,39.0,0.8,26.0,47.0,29.03,18.06
2016,6,23,19,15,33.0,19.5,0.8,26.0,23.5,15.04,2.74
2016,6,23,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,7.5,1.85,22.0,7.5,5.9,0.0
2016,6,24,5,30,0.0,15.0,1.9,22.0,15.0,11.42,0.73
2016,6,24,5,45,1.0,34.0,2.0,22.5,34.0,31.08,19.06
2016,6,24,6,0,2.0,53.0,2.1,23.0,53.0,51.57,36.51
2016,6,24,6,15,14.0,73.0,2.1,23.0,76.5,81.54,62.09
2016,6,24,6,30,26.0,93.0,2.1,23.0,100.0,124.87,98.32
2016,6,24,6,45,38.0,114.0,2.15,23.0,126.5,157.72,125.49
2016,6,24,7,0,50.0,135.0,2.2,23.0,153.0,190.3,151.93
2016,6,24,7,15,203.5,148.0,2.25,23.5,237.5,394.34,316.15
2016,6,24,7,30,357.0,161.0,2.3,24.0,322.0,561.36,442.95
2016,6,24,7,45,468.5,151.5,2.35,24.5,389.0,687.76,533.28
2016,6,24,8,0,580.0,142.0,2.4,25.0,456.0,802.04,610.21
2016,6,24,8,15,625.5,142.5,2.4,25.0,510.0,849.16,639.58
2016,6,24,8,30,671.0,143.0,2.4,25.0,564.0,893.5,667.2
2016,6,24,8,45,552.5,204.5,2.4,25.5,568.0,823.76,616.06
2016,6,24,9,0,434.0,266.0,2.4,26.0,572.0,760.8,567.25
2016,6,24,9,15,422.5,288.5,2.3,26.0,601.0,761.75,565.61
2016,6,24,9,30,411.0,311.0,2.2,26.0,630.0,760.05,561.77
2016,6,24,9,45,312.0,358.0,2.15,26.5,607.0,675.57,499.08
2016,6,24,10,0,213.0,405.0,2.1,27.0,584.0,591.76,436.91
2016,6,24,10,15,249.0,414.0,2.05,27.0,630.0,639.79,470.07
2016,6,24,10,30,285.0,423.0,2.0,27.0,676.0,663.48,485.48
2016,6,24,10,45,288.0,434.5,1.95,27.5,696.5,656.94,478.71
2016,6,24,11,0,291.0,446.0,1.9,28.0,717.0,648.36,470.84
2016,6,24,11,15,257.0,463.0,1.85,28.0,705.5,612.73,444.84
2016,6,24,11,30,223.0,480.0,1.8,28.0,694.0,569.62,413.99
2016,6,24,11,45,330.5,452.0,1.75,28.0,772.0,609.91,442.57
2016,6,24,12,0,438.0,424.0,1.7,28.0,850.0,634.78,459.08
2016,6,24,12,15,444.0,426.0,1.7,28.0,858.5,604.76,437.0
2016,6,24,12,30,450.0,428.0,1.7,28.0,867.0,573.32,413.93
2016,6,24,12,45,447.0,423.5,1.7,28.5,857.5,532.09,382.87
2016,6,24,13,0,444.0,419.0,1.7,29.0,848.0,491.27,351.66
2016,6,24,13,15,605.0,305.0,1.7,29.0,881.0,447.79,317.02
2016,6,24,13,30,766.0,191.0,1.7,29.0,914.0,398.92,275.27
2016,6,24,13,45,560.5,300.5,1.7,29.5,823.5,353.62,242.23
2016,6,24,14,0,355.0,410.0,1.7,30.0,733.0,332.02,229.69
2016,6,24,14,15,335.0,404.5,1.65,30.0,702.0,295.78,202.97
2016,6,24,14,30,315.0,399.0,1.6,30.0,671.0,262.12,180.09
2016,6,24,14,45,542.5,272.5,1.6,30.0,719.5,179.51,117.86
2016,6,24,15,0,770.0,146.0,1.6,30.0,768.0,99.84,75.31
2016,6,24,15,15,557.0,231.5,1.6,30.0,670.0,132.36,101.59
2016,6,24,15,30,344.0,317.0,1.6,30.0,572.0,184.95,143.35
2016,6,24,15,45,358.0,292.0,1.6,30.0,543.5,175.29,135.94
2016,6,24,16,0,372.0,267.0,1.6,30.0,515.0,164.85,128.06
2016,6,24,16,15,413.5,234.0,1.5,30.0,491.0,142.95,110.96
2016,6,24,16,30,455.0,201.0,1.4,30.0,467.0,127.97,99.3
2016,6,24,16,45,564.0,149.5,1.35,30.0,449.0,103.34,79.68
2016,6,24,17,0,673.0,98.0,1.3,30.0,431.0,73.64,55.65
2016,6,24,17,15,641.5,92.5,1.2,29.5,382.0,70.33,53.26
2016,6,24,17,30,610.0,87.0,1.1,29.0,333.0,66.91,50.71
2016,6,24,17,45,576.5,79.0,1.0,29.0,285.0,61.58,46.39
2016,6,24,18,0,543.0,71.0,0.9,29.0,237.0,56.07,41.83
2016,6,24,18,15,484.5,63.5,0.8,28.5,191.0,50.5,37.19
2016,6,24,18,30,426.0,56.0,0.7,28.0,145.0,44.9,32.34
2016,6,24,18,45,345.5,45.0,0.6,27.5,104.5,36.28,24.77
2016,6,24,19,0,265.0,34.0,0.5,27.0,64.0,27.58,16.82
2016,6,24,19,15,132.5,21.5,0.45,26.5,36.5,16.35,3.55
2016,6,24,19,30,0.0,9.0,0.4,26.0,9.0,7.08,0.0
2016,6,24,19,45,0.0,4.5,0.4,26.0,4.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,25,5,15,66.5,11.5,2.2,20.5,16.0,57.81,0.0
2016,6,25,5,30,133.0,23.0,2.3,21.0,32.0,170.21,88.64
2016,6,25,5,45,225.5,37.0,2.45,21.5,67.5,277.94,217.29
2016,6,25,6,0,318.0,51.0,2.6,22.0,103.0,379.41,304.81
2016,6,25,6,15,388.5,61.5,2.65,22.0,146.5,461.8,372.91
2016,6,25,6,30,459.0,72.0,2.7,22.0,190.0,556.23,447.36
2016,6,25,6,45,229.5,84.0,2.8,22.5,143.0,332.74,271.57
2016,6,25,7,0,0.0,96.0,2.9,23.0,96.0,79.77,60.11
2016,6,25,7,15,0.0,109.5,2.9,23.5,109.5,90.86,69.09
2016,6,25,7,30,0.0,123.0,2.9,24.0,123.0,101.91,77.64
2016,6,25,7,45,0.0,128.0,2.95,24.5,128.0,104.66,79.4
2016,6,25,8,0,0.0,133.0,3.0,25.0,133.0,107.78,81.45
2016,6,25,8,15,0.0,126.0,3.0,25.0,126.0,100.35,75.24
2016,6,25,8,30,0.0,119.0,3.0,25.0,119.0,93.66,69.68
2016,6,25,8,45,0.0,116.0,3.0,25.5,116.0,90.82,67.08
2016,6,25,9,0,0.0,113.0,3.0,26.0,113.0,88.18,64.67
2016,6,25,9,15,2.0,139.5,2.95,26.5,141.5,112.16,83.28
2016,6,25,9,30,4.0,166.0,2.9,27.0,170.0,136.12,101.57
2016,6,25,9,45,6.5,188.5,2.85,27.5,194.5,157.0,117.28
2016,6,25,10,0,9.0,211.0,2.8,28.0,219.0,177.58,132.58
2016,6,25,10,15,4.5,170.0,2.75,28.0,174.0,138.53,102.35
2016,6,25,10,30,0.0,129.0,2.7,28.0,129.0,100.98,73.22
2016,6,25,10,45,11.0,234.0,2.7,28.5,244.5,195.3,145.24
2016,6,25,11,0,22.0,339.0,2.7,29.0,360.0,289.13,214.5
2016,6,25,11,15,43.5,393.0,2.65,29.0,435.0,360.09,266.08
2016,6,25,11,30,65.0,447.0,2.6,29.0,510.0,413.49,304.08
2016,6,25,11,45,229.0,436.0,2.55,29.0,659.0,524.97,385.12
2016,6,25,12,0,393.0,425.0,2.5,29.0,808.0,604.33,440.45
2016,6,25,12,15,229.5,442.0,2.45,29.0,666.0,483.52,353.04
2016,6,25,12,30,66.0,459.0,2.4,29.0,524.0,381.6,279.11
2016,6,25,12,45,71.5,461.5,2.35,29.0,531.0,375.19,274.53
2016,6,25,13,0,77.0,464.0,2.3,29.0,538.0,368.0,268.9
2016,6,25,13,15,102.0,468.0,2.3,29.0,565.0,369.1,268.94
2016,6,25,13,30,127.0,472.0,2.3,29.0,592.0,355.86,258.25
2016,6,25,13,45,201.5,455.0,2.3,29.0,640.5,352.56,252.99
2016,6,25,14,0,276.0,438.0,2.3,29.0,689.0,326.95,230.57
2016,6,25,14,15,495.5,322.0,2.35,29.0,756.5,272.59,181.1
2016,6,25,14,30,715.0,206.0,2.4,29.0,824.0,200.16,119.7
2016,6,25,14,45,713.0,197.0,2.45,29.0,793.0,149.0,91.09
2016,6,25,15,0,711.0,188.0,2.5,29.0,762.0,110.65,84.47
2016,6,25,15,15,697.0,184.0,2.55,28.5,724.5,111.12,85.26
2016,6,25,15,30,683.0,180.0,2.6,28.0,687.0,111.46,85.91
2016,6,25,15,45,470.0,237.0,2.65,28.0,576.5,141.01,110.05
2016,6,25,16,0,257.0,294.0,2.7,28.0,466.0,174.81,137.52
2016,6,25,16,15,427.5,228.0,2.7,27.5,488.5,140.04,110.01
2016,6,25,16,30,598.0,162.0,2.7,27.0,511.0,109.64,85.73
2016,6,25,16,45,567.5,155.5,2.7,27.0,463.0,106.09,83.13
2016,6,25,17,0,537.0,149.0,2.7,27.0,415.0,102.6,80.54
2016,6,25,17,15,501.5,140.0,2.6,26.5,366.5,97.37,76.62
2016,6,25,17,30,466.0,131.0,2.5,26.0,318.0,91.96,72.5
2016,6,25,17,45,423.0,119.0,2.4,26.0,271.0,84.36,66.29
2016,6,25,18,0,380.0,107.0,2.3,26.0,224.0,76.56,59.78
2016,6,25,18,15,322.5,93.0,2.05,25.5,179.5,67.07,51.78
2016,6,25,18,30,265.0,79.0,1.8,25.0,135.0,57.56,43.53
2016,6,25,18,45,198.5,61.0,1.55,24.5,96.5,44.7,32.2
2016,6,25,19,0,132.0,43.0,1.3,24.0,58.0,31.75,20.48
2016,6,25,19,15,70.5,24.5,1.3,23.5,32.0,18.39,4.89
2016,6,25,19,30,9.0,6.0,1.3,23.0,6.0,4.72,0.0
2016,6,25,19,45,4.5,3.0,1.3,23.0,3.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,47.5,12.0,1.2,18.5,15.0,44.25,0.0
2016,6,26,5,30,95.0,24.0,1.3,19.0,30.0,126.62,62.66
2016,6,26,5,45,193.0,40.0,1.45,19.5,66.0,257.38,201.35
2016,6,26,6,0,291.0,56.0,1.6,20.0,102.0,364.75,293.61
2016,6,26,6,15,362.5,67.5,1.6,20.5,146.5,448.21,361.73
2016,6,26,6,30,434.0,79.0,1.6,21.0,191.0,535.56,429.24
2016,6,26,6,45,496.0,86.0,1.6,21.5,241.0,619.05,490.47
2016,6,26,7,0,558.0,93.0,1.6,22.0,291.0,697.91,545.41
2016,6,26,7,15,596.5,100.0,1.6,22.5,341.5,753.76,581.79
2016,6,26,7,30,635.0,107.0,1.6,23.0,392.0,808.3,616.13
2016,6,26,7,45,671.0,110.0,1.6,23.5,443.0,853.67,643.17
2016,6,26,8,0,707.0,113.0,1.6,24.0,494.0,896.84,668.11
2016,6,26,8,15,729.0,117.0,1.55,24.5,542.5,924.43,681.69
2016,6,26,8,30,751.0,121.0,1.5,25.0,591.0,941.66,688.49
2016,6,26,8,45,773.0,122.5,1.5,25.5,637.5,960.68,697.21
2016,6,26,9,0,795.0,124.0,1.5,26.0,684.0,976.21,703.7
2016,6,26,9,15,808.0,127.0,1.5,26.5,725.0,980.68,703.31
2016,6,26,9,30,821.0,130.0,1.5,27.0,766.0,981.51,700.92
2016,6,26,9,45,826.0,135.0,1.5,27.5,801.0,972.93,692.83
2016,6,26,10,0,831.0,140.0,1.5,28.0,836.0,960.74,682.77
2016,6,26,10,15,839.0,142.0,1.5,28.0,866.0,944.76,671.88
2016,6,26,10,30,847.0,144.0,1.5,28.0,896.0,910.91,649.83
2016,6,26,10,45,646.5,264.5,1.55,28.5,847.5,836.02,598.16
2016,6,26,11,0,446.0,385.0,1.6,29.0,799.0,737.29,527.98
2016,6,26,11,15,408.5,405.5,1.6,29.0,790.0,695.07,499.19
2016,6,26,11,30,371.0,426.0,1.6,29.0,781.0,647.12,465.92
2016,6,26,11,45,405.0,423.5,1.65,29.0,814.5,641.92,462.52
2016,6,26,12,0,439.0,421.0,1.7,29.0,848.0,634.28,456.76
2016,6,26,12,15,431.5,421.5,1.7,29.0,842.0,594.85,428.59
2016,6,26,12,30,424.0,422.0,1.7,29.0,836.0,555.41,400.19
2016,6,26,12,45,407.0,422.0,1.7,29.5,817.5,511.05,367.16
2016,6,26,13,0,390.0,422.0,1.7,30.0,799.0,475.53,339.87
2016,6,26,13,15,435.0,408.0,1.7,30.0,823.0,445.66,316.2
2016,6,26,13,30,480.0,394.0,1.7,30.0,847.0,418.68,293.39
2016,6,26,13,45,499.0,374.5,1.7,30.0,836.5,376.38,259.51
2016,6,26,14,0,518.0,355.0,1.7,30.0,826.0,332.79,224.49
2016,6,26,14,15,496.0,345.5,1.7,30.0,785.5,285.05,188.83
2016,6,26,14,30,474.0,336.0,1.7,30.0,745.0,240.44,158.07
2016,6,26,14,45,658.0,231.0,1.75,30.0,775.5,162.85,102.23
2016,6,26,15,0,842.0,126.0,1.8,30.0,806.0,101.91,77.03
2016,6,26,15,15,831.0,123.5,1.8,29.5,767.5,91.34,68.92
2016,6,26,15,30,820.0,121.0,1.8,29.0,729.0,91.09,69.03
2016,6,26,15,45,808.5,117.0,1.8,29.0,686.5,89.8,68.16
2016,6,26,16,0,797.0,113.0,1.8,29.0,644.0,88.33,67.16
2016,6,26,16,15,779.0,109.5,1.75,28.5,597.0,86.84,66.29
2016,6,26,16,30,761.0,106.0,1.7,28.0,550.0,85.23,65.32
2016,6,26,16,45,739.5,101.0,1.7,28.0,501.0,82.4,63.21
2016,6,26,17,0,718.0,96.0,1.7,28.0,452.0,73.29,55.88
2016,6,26,17,15,687.0,91.0,1.6,27.5,401.0,70.18,53.61
2016,6,26,17,30,656.0,86.0,1.5,27.0,350.0,66.99,51.23
2016,6,26,17,45,615.0,79.5,1.45,27.0,299.5,62.51,47.6
2016,6,26,18,0,574.0,73.0,1.4,27.0,249.0,57.95,43.8
2016,6,26,18,15,515.0,65.5,1.3,26.0,201.0,52.35,39.19
2016,6,26,18,30,456.0,58.0,1.2,25.0,153.0,46.74,34.35
2016,6,26,18,45,369.5,47.0,1.1,24.0,111.0,38.07,26.69
2016,6,26,19,0,283.0,36.0,1.0,23.0,69.0,29.33,18.61
2016,6,26,19,15,165.5,22.5,1.0,22.5,39.5,17.18,4.29
2016,6,26,19,30,48.0,9.0,1.0,22.0,10.0,7.08,0.0
2016,6,26,19,45,24.0,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,68.0,11.5,0.85,17.5,16.0,58.84,0.0
2016,6,27,5,30,136.0,23.0,1.0,18.0,32.0,171.75,82.81
2016,6,27,5,45,232.0,37.0,1.2,18.5,67.5,283.61,222.26
2016,6,27,6,0,328.0,51.0,1.4,19.0,103.0,388.0,312.39
2016,6,27,6,15,398.5,61.0,1.5,19.5,147.5,475.72,383.68
2016,6,27,6,30,469.0,71.0,1.6,20.0,192.0,563.87,451.98
2016,6,27,6,45,518.0,79.5,1.7,21.0,240.0,632.08,501.39
2016,6,27,7,0,567.0,88.0,1.8,22.0,288.0,700.45,548.64
2016,6,27,7,15,329.0,135.5,1.95,23.0,256.0,500.6,397.41
2016,6,27,7,30,91.0,183.0,2.1,24.0,224.0,280.2,221.27
2016,6,27,7,45,391.0,147.5,2.3,25.0,354.0,604.78,473.06
2016,6,27,8,0,691.0,112.0,2.5,26.0,484.0,879.33,662.36
2016,6,27,8,15,712.0,116.5,2.45,26.5,531.5,906.49,674.25
2016,6,27,8,30,733.0,121.0,2.4,27.0,579.0,930.76,686.27
2016,6,27,8,45,745.0,126.5,2.4,27.5,622.0,936.66,686.63
2016,6,27,9,0,757.0,132.0,2.4,28.0,665.0,946.62,689.93
2016,6,27,9,15,770.0,135.0,2.3,28.0,705.0,951.41,690.38
2016,6,27,9,30,783.0,138.0,2.2,28.0,745.0,952.66,688.68
2016,6,27,9,45,789.5,142.5,2.1,28.5,779.0,945.5,680.38
2016,6,27,10,0,796.0,147.0,2.0,29.0,813.0,934.82,670.09
2016,6,27,10,15,803.5,149.5,1.9,29.5,842.0,919.59,657.1
2016,6,27,10,30,811.0,152.0,1.8,30.0,871.0,900.89,642.13
2016,6,27,10,45,815.0,154.0,1.7,30.5,893.5,875.24,622.94
2016,6,27,11,0,819.0,156.0,1.6,31.0,916.0,846.47,601.96
2016,6,27,11,15,822.5,157.0,1.55,31.0,932.0,813.39,580.07
2016,6,27,11,30,826.0,158.0,1.5,31.0,948.0,777.53,555.12
2016,6,27,11,45,827.0,159.0,1.45,31.5,956.5,737.25,525.85
2016,6,27,12,0,828.0,160.0,1.4,32.0,965.0,694.8,494.77
2016,6,27,12,15,828.0,160.5,1.35,32.0,966.5,649.48,462.22
2016,6,27,12,30,828.0,161.0,1.3,32.0,968.0,602.73,427.92
2016,6,27,12,45,818.5,166.0,1.3,32.0,960.0,552.88,390.88
2016,6,27,13,0,809.0,171.0,1.3,32.0,952.0,502.84,352.69
2016,6,27,13,15,805.0,170.0,1.25,32.0,938.5,451.43,312.27
2016,6,27,13,30,801.0,169.0,1.2,32.0,925.0,399.92,270.84
2016,6,27,13,45,507.5,310.0,1.2,32.0,785.5,343.91,233.46
2016,6,27,14,0,214.0,451.0,1.2,32.0,646.0,333.1,232.64
2016,6,27,14,15,165.0,435.5,1.15,32.0,583.5,294.36,206.29
2016,6,27,14,30,116.0,420.0,1.1,32.0,521.0,261.86,185.43
2016,6,27,14,45,171.0,402.5,1.1,32.0,544.5,242.93,172.26
2016,6,27,15,0,226.0,385.0,1.1,32.0,568.0,223.38,170.38
2016,6,27,15,15,119.5,310.0,1.1,31.5,406.5,187.63,143.62
2016,6,27,15,30,13.0,235.0,1.1,31.0,245.0,168.77,129.65
2016,6,27,15,45,59.5,268.0,1.1,31.0,308.5,176.75,136.27
2016,6,27,16,0,106.0,301.0,1.1,31.0,372.0,193.46,149.69
2016,6,27,16,15,91.5,275.0,1.05,30.5,333.5,179.05,139.01
2016,6,27,16,30,77.0,249.0,1.0,30.0,295.0,164.23,128.01
2016,6,27,16,45,38.5,179.5,1.0,30.0,202.5,124.77,96.86
2016,6,27,17,0,0.0,110.0,1.0,30.0,110.0,82.98,63.25
2016,6,27,17,15,0.0,97.0,0.95,29.5,97.0,73.51,55.86
2016,6,27,17,30,0.0,84.0,0.9,29.0,84.0,63.98,48.25
2016,6,27,17,45,0.0,71.5,0.9,28.5,71.5,54.73,40.74
2016,6,27,18,0,0.0,59.0,0.9,28.0,59.0,45.2,32.85
2016,6,27,18,15,0.0,47.0,0.8,27.5,47.0,35.94,25.04
2016,6,27,18,30,0.0,35.0,0.7,27.0,35.0,26.71,17.11
2016,6,27,18,45,0.0,24.5,0.65,26.5,24.5,18.66,10.1
2016,6,27,19,0,0.0,14.0,0.6,26.0,14.0,10.63,3.07
2016,6,27,19,15,0.0,7.5,0.6,25.5,7.5,5.68,0.0
2016,6,27,19,30,0.0,1.0,0.6,25.0,1.0,0.79,0.0
2016,6,27,19,45,0.0,0.5,0.65,25.0,0.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,3.0,0.35,22.0,3.0,2.36,0.0
2016,6,28,5,30,0.0,6.0,0.4,22.0,6.0,4.54,0.0
2016,6,28,5,45,0.0,14.0,0.5,22.0,14.0,10.63,2.79
2016,6,28,6,0,0.0,22.0,0.6,22.0,22.0,16.74,8.12
2016,6,28,6,15,0.0,32.0,0.55,22.0,32.0,24.4,14.67
2016,6,28,6,30,0.0,42.0,0.5,22.0,42.0,32.09,21.2
2016,6,28,6,45,0.0,53.5,0.5,22.5,53.5,40.95,28.54
2016,6,28,7,0,0.0,65.0,0.5,23.0,65.0,49.83,35.76
2016,6,28,7,15,0.0,64.5,0.6,23.0,64.5,49.45,35.33
2016,6,28,7,30,0.0,64.0,0.7,23.0,64.0,49.07,34.89
2016,6,28,7,45,0.0,104.5,0.85,23.0,104.5,82.72,62.12
2016,6,28,8,0,0.0,145.0,1.0,23.0,145.0,119.23,91.11
2016,6,28,8,15,12.5,188.0,1.05,23.0,196.0,171.48,132.55
2016,6,28,8,30,25.0,231.0,1.1,23.0,247.0,223.8,173.06
2016,6,28,8,45,12.5,154.0,1.2,23.5,162.0,136.44,103.91
2016,6,28,9,0,0.0,77.0,1.3,24.0,77.0,59.37,42.15
2016,6,28,9,15,5.0,150.5,1.35,24.0,154.5,124.5,93.88
2016,6,28,9,30,10.0,224.0,1.4,24.0,232.0,192.3,146.24
2016,6,28,9,45,8.0,202.0,1.45,24.5,208.5,170.0,128.3
2016,6,28,10,0,6.0,180.0,1.5,25.0,185.0,148.74,111.49
2016,6,28,10,15,44.0,300.0,1.55,25.5,339.0,302.23,228.2
2016,6,28,10,30,82.0,420.0,1.6,26.0,493.0,442.35,328.9
2016,6,28,10,45,47.0,332.0,1.65,26.5,374.5,323.39,240.89
2016,6,28,11,0,12.0,244.0,1.7,27.0,256.0,203.09,150.86
2016,6,28,11,15,12.5,248.0,1.65,27.0,260.0,205.34,152.72
2016,6,28,11,30,13.0,252.0,1.6,27.0,264.0,207.43,154.11
2016,6,28,11,45,64.5,370.0,1.6,27.5,432.5,342.13,253.55
2016,6,28,12,0,116.0,488.0,1.6,28.0,601.0,463.32,338.35
2016,6,28,12,15,78.5,455.5,1.55,28.0,532.0,398.18,290.86
2016,6,28,12,30,41.0,423.0,1.5,28.0,463.0,341.81,250.34
2016,6,28,12,45,72.5,451.5,1.5,28.0,522.0,369.3,270.07
2016,6,28,13,0,104.0,480.0,1.5,28.0,581.0,391.65,285.18
2016,6,28,13,15,113.0,476.0,1.45,28.0,584.0,370.04,268.85
2016,6,28,13,30,122.0,472.0,1.4,28.0,587.0,354.6,256.9
2016,6,28,13,45,209.0,452.5,1.35,28.5,644.5,354.19,252.84
2016,6,28,14,0,296.0,433.0,1.3,29.0,702.0,330.23,230.73
2016,6,28,14,15,195.0,423.0,1.25,28.5,598.0,294.34,208.24
2016,6,28,14,30,94.0,413.0,1.2,28.0,494.0,271.71,196.73
2016,6,28,14,45,136.0,401.5,1.2,28.0,514.0,239.86,173.81
2016,6,28,15,0,178.0,390.0,1.2,28.0,534.0,223.76,173.6
2016,6,28,15,15,488.0,253.5,1.1,28.0,621.5,144.31,111.49
2016,6,28,15,30,798.0,117.0,1.0,28.0,709.0,88.07,66.7
2016,6,28,15,45,695.0,153.5,0.95,28.0,646.5,99.65,76.37
2016,6,28,16,0,592.0,190.0,0.9,28.0,584.0,120.81,93.68
2016,6,28,16,15,495.0,204.0,0.85,28.0,517.5,128.66,100.23
2016,6,28,16,30,398.0,218.0,0.8,28.0,451.0,136.04,106.47
2016,6,28,16,45,416.0,192.0,0.75,28.0,416.5,123.74,96.81
2016,6,28,17,0,434.0,166.0,0.7,28.0,382.0,110.53,86.38
2016,6,28,17,15,538.5,124.5,0.7,27.5,362.0,90.31,70.23
2016,6,28,17,30,643.0,83.0,0.7,27.0,342.0,64.69,49.23
2016,6,28,17,45,605.0,76.5,0.7,27.0,293.0,60.21,45.64
2016,6,28,18,0,567.0,70.0,0.7,27.0,244.0,55.63,41.84
2016,6,28,18,15,510.0,62.5,0.7,26.0,197.0,50.0,37.19
2016,6,28,18,30,453.0,55.0,0.7,25.0,150.0,44.34,32.32
2016,6,28,18,45,370.0,45.0,0.7,24.5,108.5,36.44,25.27
2016,6,28,19,0,287.0,35.0,0.7,24.0,67.0,28.51,17.86
2016,6,28,19,15,170.5,22.0,0.7,23.5,38.5,16.83,4.08
2016,6,28,19,30,54.0,9.0,0.7,23.0,10.0,7.08,0.0
2016,6,28,19,45,27.0,4.5,0.75,23.0,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,72.5,10.5,1.15,19.5,15.0,61.27,0.0
2016,6,29,5,30,145.0,21.0,1.3,20.0,30.0,173.51,73.04
2016,6,29,5,45,246.5,34.0,1.45,20.5,66.0,289.93,225.18
2016,6,29,6,0,348.0,47.0,1.6,21.0,102.0,403.01,321.74
2016,6,29,6,15,419.0,56.5,1.65,21.5,146.5,488.5,390.77
2016,6,29,6,30,490.0,66.0,1.7,22.0,191.0,576.8,458.51
2016,6,29,6,45,543.0,73.0,1.8,23.0,240.0,647.16,509.07
2016,6,29,7,0,596.0,80.0,1.9,24.0,289.0,717.9,557.5
2016,6,29,7,15,632.0,85.5,1.95,24.5,339.0,769.85,591.43
2016,6,29,7,30,668.0,91.0,2.0,25.0,389.0,820.51,623.46
2016,6,29,7,45,694.5,96.0,2.15,25.5,438.5,859.22,647.39
2016,6,29,8,0,721.0,101.0,2.3,26.0,488.0,895.65,669.46
2016,6,29,8,15,741.5,105.0,2.15,26.5,535.5,915.8,677.64
2016,6,29,8,30,762.0,109.0,2.0,27.0,583.0,939.54,688.05
2016,6,29,8,45,695.5,150.5,1.85,27.5,608.5,922.2,671.61
2016,6,29,9,0,629.0,192.0,1.7,28.0,634.0,891.03,646.87
2016,6,29,9,15,722.0,157.0,1.5,28.0,693.0,935.85,671.97
2016,6,29,9,30,815.0,122.0,1.3,28.0,752.0,967.63,687.13
2016,6,29,9,45,668.5,213.5,1.15,28.5,746.5,909.56,645.5
2016,6,29,10,0,522.0,305.0,1.0,29.0,741.0,830.77,587.77
2016,6,29,10,15,687.0,216.5,0.9,29.0,812.0,885.89,624.89
2016,6,29,10,30,852.0,128.0,0.8,29.0,883.0,902.35,632.17
2016,6,29,10,45,658.0,256.5,0.75,29.5,849.0,840.43,588.36
2016,6,29,11,0,464.0,385.0,0.7,30.0,815.0,753.53,526.68
2016,6,29,11,15,388.5,423.0,0.7,30.0,787.5,686.06,482.2
2016,6,29,11,30,313.0,461.0,0.7,30.0,760.0,632.41,445.68
2016,6,29,11,45,415.5,430.5,0.75,30.5,832.0,656.11,461.97
2016,6,29,12,0,518.0,400.0,0.8,31.0,904.0,674.06,472.82
2016,6,29,12,15,474.5,413.0,0.8,31.0,875.0,617.41,433.78
2016,6,29,12,30,431.0,426.0,0.8,31.0,846.0,563.34,396.65
2016,6,29,12,45,429.0,421.5,0.85,31.0,838.0,523.59,368.99
2016,6,29,13,0,427.0,417.0,0.9,31.0,830.0,484.16,340.68
2016,6,29,13,15,464.0,403.0,0.85,31.0,846.0,456.15,318.46
2016,6,29,13,30,501.0,389.0,0.8,31.0,862.0,424.74,292.86
2016,6,29,13,45,343.0,421.5,0.75,31.0,742.5,365.81,252.63
2016,6,29,14,0,185.0,454.0,0.7,31.0,623.0,327.66,229.29
2016,6,29,14,15,100.5,367.0,0.6,31.0,458.5,248.03,175.41
2016,6,29,14,30,16.0,280.0,0.5,31.0,294.0,203.59,147.15
2016,6,29,14,45,35.5,317.0,0.4,31.0,346.5,207.42,149.83
2016,6,29,15,0,55.0,354.0,0.3,31.0,399.0,220.38,167.58
2016,6,29,15,15,27.5,217.0,0.25,30.5,239.5,148.07,112.52
2016,6,29,15,30,0.0,80.0,0.2,30.0,80.0,61.76,44.73
2016,6,29,15,45,16.0,169.5,0.2,30.0,180.0,126.02,96.58
2016,6,29,16,0,32.0,259.0,0.2,30.0,280.0,170.54,131.57
2016,6,29,16,15,85.0,259.0,0.25,30.0,309.5,170.94,132.1
2016,6,29,16,30,138.0,259.0,0.3,30.0,339.0,163.78,126.98
2016,6,29,16,45,163.5,234.0,0.4,30.0,320.5,151.32,117.7
2016,6,29,17,0,189.0,209.0,0.5,30.0,302.0,138.23,107.8
2016,6,29,17,15,176.0,188.0,0.6,29.5,267.5,125.86,98.52
2016,6,29,17,30,163.0,167.0,0.7,29.0,233.0,113.14,88.75
2016,6,29,17,45,146.0,145.0,0.8,28.5,198.0,99.49,77.97
2016,6,29,18,0,129.0,123.0,0.9,28.0,163.0,85.51,66.65
2016,6,29,18,15,109.0,101.5,0.85,27.0,131.0,71.47,55.1
2016,6,29,18,30,89.0,80.0,0.8,26.0,99.0,57.17,42.99
2016,6,29,18,45,57.0,59.0,0.8,25.5,70.0,42.81,30.48
2016,6,29,19,0,25.0,38.0,0.8,25.0,41.0,28.3,17.59
2016,6,29,19,15,12.5,21.0,0.85,24.5,22.5,16.05,3.56
2016,6,29,19,30,0.0,4.0,0.9,24.0,4.0,3.15,0.0
2016,6,29,19,45,0.0,2.0,1.0,23.5,2.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,33.5,10.5,1.5,19.0,12.5,32.74,0.0
2016,6,30,5,30,67.0,21.0,1.6,19.0,25.0,97.36,35.36
2016,6,30,5,45,150.5,39.0,1.7,19.5,59.0,203.06,157.76
2016,6,30,6,0,234.0,57.0,1.8,20.0,93.0,318.49,256.5
2016,6,30,6,15,301.0,71.0,1.75,20.5,135.5,399.5,323.81
2016,6,30,6,30,368.0,85.0,1.7,21.0,178.0,484.13,390.78
2016,6,30,6,45,184.0,81.0,1.7,21.5,127.5,286.16,233.24
2016,6,30,7,0,0.0,77.0,1.7,22.0,77.0,60.69,44.65
2016,6,30,7,15,0.0,80.5,1.65,22.5,80.5,62.68,46.28
2016,6,30,7,30,0.0,84.0,1.6,23.0,84.0,65.02,47.93
2016,6,30,7,45,24.5,149.5,1.6,23.5,162.5,166.77,130.55
2016,6,30,8,0,49.0,215.0,1.6,24.0,241.0,264.15,206.27
2016,6,30,8,15,50.0,236.5,1.5,24.5,265.5,284.11,219.82
2016,6,30,8,30,51.0,258.0,1.4,25.0,290.0,303.47,232.97
2016,6,30,8,45,31.0,238.5,1.35,25.5,258.5,255.4,194.79
2016,6,30,9,0,11.0,219.0,1.3,26.0,227.0,192.39,145.43
2016,6,30,9,15,12.5,231.5,1.2,26.0,241.0,203.34,153.57
2016,6,30,9,30,14.0,244.0,1.1,26.0,255.0,214.14,161.3
2016,6,30,9,45,14.5,255.0,1.05,26.5,267.0,222.46,166.79
2016,6,30,10,0,15.0,266.0,1.0,27.0,279.0,230.63,172.14
2016,6,30,10,15,16.0,279.0,0.9,27.0,293.5,240.81,179.23
2016,6,30,10,30,17.0,292.0,0.8,27.0,308.0,250.7,186.05
2016,6,30,10,45,18.5,299.0,0.7,27.5,316.5,255.71,188.88
2016,6,30,11,0,20.0,306.0,0.6,28.0,325.0,260.47,191.52
2016,6,30,11,15,168.5,365.5,0.5,28.0,526.5,450.09,328.48
2016,6,30,11,30,317.0,425.0,0.4,28.0,728.0,606.54,432.2
2016,6,30,11,45,297.5,450.5,0.35,28.5,737.5,587.13,414.8
2016,6,30,12,0,278.0,476.0,0.3,29.0,747.0,566.72,398.86
2016,6,30,12,15,178.0,473.0,0.25,29.0,647.0,475.19,336.09
2016,6,30,12,30,78.0,470.0,0.2,29.0,547.0,397.06,282.32
2016,6,30,12,45,53.5,426.5,0.2,29.0,479.0,342.3,244.97
2016,6,30,13,0,29.0,383.0,0.2,29.0,411.0,292.02,210.08
2016,6,30,13,15,33.5,391.0,0.25,29.0,423.0,292.04,210.47
2016,6,30,13,30,38.0,399.0,0.3,29.0,435.0,291.11,209.76
2016,6,30,13,45,19.0,258.5,0.35,29.0,276.5,189.75,137.31
2016,6,30,14,0,0.0,118.0,0.4,29.0,118.0,90.51,64.31
2016,6,30,14,15,8.5,202.5,0.45,29.0,210.0,152.58,111.29
2016,6,30,14,30,17.0,287.0,0.5,29.0,302.0,208.21,152.19
2016,6,30,14,45,127.5,335.0,0.55,29.0,439.0,209.39,150.29
2016,6,30,15,0,238.0,383.0,0.6,29.0,576.0,222.97,171.59
2016,6,30,15,15,274.0,355.0,0.55,29.0,566.5,197.7,152.28
2016,6,30,15,30,310.0,327.0,0.5,29.0,557.0,188.44,145.47
2016,6,30,15,45,155.0,203.0,0.5,29.0,318.0,124.09,95.2
2016,6,30,16,0,0.0,79.0,0.5,29.0,79.0,60.87,44.59
2016,6,30,16,15,93.0,168.0,0.45,28.5,222.5,114.47,88.6
2016,6,30,16,30,186.0,257.0,0.4,28.0,366.0,164.02,128.63
2016,6,30,16,45,377.0,197.5,0.4,28.0,393.0,131.09,102.44
2016,6,30,17,0,568.0,138.0,0.4,28.0,420.0,98.05,76.03
2016,6,30,17,15,533.5,130.0,0.4,27.5,371.5,91.85,71.44
2016,6,30,17,30,499.0,122.0,0.4,27.0,323.0,86.89,67.74
2016,6,30,17,45,445.0,113.5,0.45,27.0,274.0,81.18,63.18
2016,6,30,18,0,391.0,105.0,0.5,27.0,225.0,75.4,58.44
2016,6,30,18,15,334.0,91.0,0.5,26.5,180.5,65.86,50.48
2016,6,30,18,30,277.0,77.0,0.5,26.0,136.0,56.15,42.13
2016,6,30,18,45,198.0,60.0,0.55,25.5,96.0,44.06,31.53
2016,6,30,19,0,119.0,43.0,0.6,25.0,56.0,31.69,20.35
2016,6,30,19,15,59.5,24.5,0.6,24.5,31.0,18.36,4.84
2016,6,30,19,30,0.0,6.0,0.6,24.0,6.0,4.72,0.0
2016,6,30,19,45,0.0,3.0,0.65,24.0,3.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,1,5,15,54.5,10.5,1.4,21.0,13.5,48.05,0.0
2016,7,1,5,30,109.0,21.0,1.6,21.0,27.0,144.89,48.57
2016,7,1,5,45,206.5,35.0,1.8,21.5,61.5,260.16,200.46
2016,7,1,6,0,304.0,49.0,2.0,22.0,96.0,364.76,291.65
2016,7,1,6,15,374.0,60.0,2.1,22.0,139.5,446.83,359.62
2016,7,1,6,30,444.0,71.0,2.2,22.0,183.0,540.5,433.64
2016,7,1,6,45,254.0,102.5,2.3,22.5,170.0,383.68,310.78
2016,7,1,7,0,64.0,134.0,2.4,23.0,157.0,203.95,162.99
2016,7,1,7,15,344.5,117.0,2.4,23.5,267.0,517.31,414.29
2016,7,1,7,30,625.0,100.0,2.4,24.0,377.0,789.49,609.69
2016,7,1,7,45,374.0,165.5,2.45,24.5,337.0,609.86,473.96
2016,7,1,8,0,123.0,231.0,2.5,25.0,297.0,383.26,297.97
2016,7,1,8,15,212.5,245.5,2.5,25.5,372.5,485.43,376.21
2016,7,1,8,30,302.0,260.0,2.5,26.0,448.0,612.53,467.42
2016,7,1,8,45,260.5,290.0,2.55,26.5,461.0,596.98,451.78
2016,7,1,9,0,219.0,320.0,2.6,27.0,474.0,554.67,418.62
2016,7,1,9,15,259.5,333.5,2.55,27.5,526.5,624.76,466.74
2016,7,1,9,30,300.0,347.0,2.5,28.0,579.0,667.71,494.61
2016,7,1,9,45,358.5,342.0,2.45,28.5,632.0,706.3,519.86
2016,7,1,10,0,417.0,337.0,2.4,29.0,685.0,761.18,555.09
2016,7,1,10,15,622.5,239.5,2.3,29.0,780.0,848.12,615.84
2016,7,1,10,30,828.0,142.0,2.2,29.0,875.0,894.03,644.99
2016,7,1,10,45,839.5,140.0,2.15,29.5,900.5,871.91,627.8
2016,7,1,11,0,851.0,138.0,2.1,30.0,926.0,846.46,609.22
2016,7,1,11,15,855.5,139.0,2.05,30.0,943.0,814.51,587.72
2016,7,1,11,30,860.0,140.0,2.0,30.0,960.0,779.72,564.06
2016,7,1,11,45,866.5,137.5,2.0,30.5,971.5,741.15,535.83
2016,7,1,12,0,873.0,135.0,2.0,31.0,983.0,700.16,505.51
2016,7,1,12,15,874.0,135.5,1.95,31.0,985.5,655.58,472.76
2016,7,1,12,30,875.0,136.0,1.9,31.0,988.0,609.45,438.15
2016,7,1,12,45,873.5,136.5,1.9,31.5,983.0,560.67,400.19
2016,7,1,13,0,872.0,137.0,1.9,32.0,978.0,511.01,360.65
2016,7,1,13,15,869.0,136.0,1.85,32.0,965.5,459.09,319.07
2016,7,1,13,30,866.0,135.0,1.8,32.0,953.0,406.77,276.22
2016,7,1,13,45,865.5,131.5,1.75,32.0,934.0,353.58,232.02
2016,7,1,14,0,865.0,128.0,1.7,32.0,915.0,300.05,187.65
2016,7,1,14,15,601.0,260.0,1.65,32.0,799.5,256.38,162.49
2016,7,1,14,30,337.0,392.0,1.6,32.0,684.0,263.41,178.74
2016,7,1,14,45,588.5,255.0,1.6,32.0,740.5,171.51,109.12
2016,7,1,15,0,840.0,118.0,1.6,32.0,797.0,97.95,73.18
2016,7,1,15,15,829.0,116.0,1.55,32.0,758.5,97.46,73.05
2016,7,1,15,30,818.0,114.0,1.5,32.0,720.0,86.97,64.82
2016,7,1,15,45,805.0,110.5,1.45,32.0,677.5,85.79,64.05
2016,7,1,16,0,792.0,107.0,1.4,32.0,635.0,84.45,63.15
2016,7,1,16,15,517.5,179.0,1.35,32.0,514.0,115.48,88.27
2016,7,1,16,30,243.0,251.0,1.3,32.0,393.0,155.47,120.38
2016,7,1,16,45,239.0,227.5,1.3,32.0,356.5,144.0,111.54
2016,7,1,17,0,235.0,204.0,1.3,32.0,320.0,131.9,102.27
2016,7,1,17,15,145.5,180.5,1.2,31.5,250.0,121.34,94.31
2016,7,1,17,30,56.0,157.0,1.1,31.0,180.0,108.55,84.4
2016,7,1,17,45,49.5,135.5,1.0,30.5,154.0,94.7,73.43
2016,7,1,18,0,43.0,114.0,0.9,30.0,128.0,80.62,62.04
2016,7,1,18,15,247.5,84.5,0.8,29.5,139.0,61.59,46.27
2016,7,1,18,30,452.0,55.0,0.7,29.0,150.0,44.33,31.71
2016,7,1,18,45,367.5,45.0,0.65,28.5,108.5,36.43,24.77
2016,7,1,19,0,283.0,35.0,0.6,28.0,67.0,28.5,17.47
2016,7,1,19,15,168.5,21.5,0.6,27.5,38.0,16.45,3.56
2016,7,1,19,30,54.0,8.0,0.6,27.0,9.0,6.29,0.0
2016,7,1,19,45,27.0,4.0,0.65,26.5,4.5,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,2,5,15,63.5,10.0,1.85,20.0,14.0,54.2,0.0
2016,7,2,5,30,127.0,20.0,2.0,20.0,28.0,156.15,45.6
2016,7,2,5,45,222.0,34.0,2.15,20.5,62.5,271.05,209.48
2016,7,2,6,0,317.0,48.0,2.3,21.0,97.0,374.18,300.38
2016,7,2,6,15,388.0,58.5,2.25,21.5,140.5,462.99,373.02
2016,7,2,6,30,459.0,69.0,2.2,22.0,184.0,551.76,442.0
2016,7,2,6,45,507.0,77.5,2.2,23.0,231.5,618.81,490.6
2016,7,2,7,0,555.0,86.0,2.2,24.0,279.0,686.06,536.87
2016,7,2,7,15,592.5,92.5,2.25,24.5,328.5,740.23,573.09
2016,7,2,7,30,630.0,99.0,2.3,25.0,378.0,793.2,607.32
2016,7,2,7,45,656.0,105.0,2.4,26.0,426.5,832.33,630.21
2016,7,2,8,0,682.0,111.0,2.5,27.0,475.0,869.22,651.11
2016,7,2,8,15,704.0,115.5,2.35,27.5,522.5,897.56,665.13
2016,7,2,8,30,726.0,120.0,2.2,28.0,570.0,923.05,676.95
2016,7,2,8,45,741.5,124.0,2.1,28.5,614.0,931.11,677.7
2016,7,2,9,0,757.0,128.0,2.0,29.0,658.0,943.24,681.27
2016,7,2,9,15,770.5,131.5,1.85,29.0,698.0,949.32,681.74
2016,7,2,9,30,784.0,135.0,1.7,29.0,738.0,951.84,680.0
2016,7,2,9,45,774.5,149.0,1.6,29.5,769.0,939.08,668.02
2016,7,2,10,0,765.0,163.0,1.5,30.0,800.0,922.74,654.14
2016,7,2,10,15,773.0,165.5,1.3,30.0,829.5,908.53,641.75
2016,7,2,10,30,781.0,168.0,1.1,30.0,859.0,890.87,627.17
2016,7,2,10,45,785.5,171.0,0.95,30.0,882.0,867.17,609.63
2016,7,2,11,0,790.0,174.0,0.8,30.0,905.0,840.31,590.23
