Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,11,15,569.0,306.0,0.65,30.0,837.5,744.77,522.2
2016,7,2,11,30,348.0,438.0,0.5,30.0,770.0,641.43,449.46
2016,7,2,11,45,321.5,454.5,0.4,30.5,763.5,608.19,425.6
2016,7,2,12,0,295.0,471.0,0.3,31.0,757.0,575.13,401.17
2016,7,2,12,15,549.0,324.5,0.25,31.0,858.5,603.55,421.48
2016,7,2,12,30,803.0,178.0,0.2,31.0,960.0,602.65,419.82
2016,7,2,12,45,528.5,328.5,0.15,31.0,842.0,517.79,359.53
2016,7,2,13,0,254.0,479.0,0.1,31.0,724.0,448.3,311.84
2016,7,2,13,15,514.0,334.0,0.2,31.0,821.5,437.53,301.78
2016,7,2,13,30,774.0,189.0,0.3,31.0,919.0,404.25,271.62
2016,7,2,13,45,770.5,186.0,0.4,31.0,900.0,352.86,231.14
2016,7,2,14,0,767.0,183.0,0.5,31.0,881.0,301.73,190.62
2016,7,2,14,15,505.0,300.0,0.55,31.0,754.5,265.08,171.62
2016,7,2,14,30,243.0,417.0,0.6,31.0,628.0,262.19,180.65
2016,7,2,14,45,161.5,395.0,0.65,31.0,532.5,239.45,169.88
2016,7,2,15,0,80.0,373.0,0.7,31.0,437.0,229.87,175.46
2016,7,2,15,15,396.0,267.5,0.7,31.0,564.0,148.09,112.78
2016,7,2,15,30,712.0,162.0,0.7,31.0,691.0,102.49,77.28
2016,7,2,15,45,696.0,158.0,0.7,31.0,649.0,102.2,77.35
2016,7,2,16,0,680.0,154.0,0.7,31.0,607.0,101.79,77.24
2016,7,2,16,15,534.0,187.0,0.6,30.5,527.0,120.34,92.48
2016,7,2,16,30,388.0,220.0,0.5,30.0,447.0,142.95,110.94
2016,7,2,16,45,387.5,198.5,0.4,30.0,408.0,126.82,98.24
2016,7,2,17,0,387.0,177.0,0.3,30.0,369.0,116.05,89.9
2016,7,2,17,15,361.5,162.5,0.35,29.5,326.5,111.55,86.83
2016,7,2,17,30,336.0,148.0,0.4,29.0,284.0,102.58,80.01
2016,7,2,17,45,307.5,131.0,0.5,29.0,242.0,91.82,71.42
2016,7,2,18,0,279.0,114.0,0.6,29.0,200.0,80.76,62.39
2016,7,2,18,15,241.0,96.0,0.6,28.0,160.5,68.69,52.52
2016,7,2,18,30,203.0,78.0,0.6,27.0,121.0,56.38,42.13
2016,7,2,18,45,146.5,59.5,0.65,26.5,86.0,43.38,30.81
2016,7,2,19,0,90.0,41.0,0.7,26.0,51.0,30.22,19.04
2016,7,2,19,15,45.0,23.0,0.75,25.5,28.0,17.44,4.09
2016,7,2,19,30,0.0,5.0,0.8,25.0,5.0,3.93,0.0
2016,7,2,19,45,0.0,2.5,0.9,24.5,2.5,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,6.0,1.35,21.0,6.0,4.72,0.0
2016,7,3,5,30,0.0,12.0,1.4,21.0,12.0,9.13,0.0
2016,7,3,5,45,0.0,30.5,1.5,21.5,30.5,26.94,15.43
2016,7,3,6,0,0.0,49.0,1.6,22.0,49.0,46.21,32.06
2016,7,3,6,15,11.5,68.5,1.6,22.5,71.5,75.16,56.76
2016,7,3,6,30,23.0,88.0,1.6,23.0,94.0,116.88,91.58
2016,7,3,6,45,33.0,108.5,1.65,23.5,119.0,147.21,116.46
2016,7,3,7,0,43.0,129.0,1.7,24.0,144.0,177.2,140.49
2016,7,3,7,15,21.5,120.5,1.65,24.0,128.0,138.36,108.12
2016,7,3,7,30,0.0,112.0,1.6,24.0,112.0,91.44,69.08
2016,7,3,7,45,0.0,98.5,1.55,24.5,98.5,77.39,57.43
2016,7,3,8,0,0.0,85.0,1.5,25.0,85.0,65.39,47.46
2016,7,3,8,15,0.0,114.5,1.45,25.0,114.5,90.3,67.24
2016,7,3,8,30,0.0,144.0,1.4,25.0,144.0,115.75,87.12
2016,7,3,8,45,0.0,148.0,1.4,25.5,148.0,118.47,88.76
2016,7,3,9,0,0.0,152.0,1.4,26.0,152.0,121.3,90.53
2016,7,3,9,15,0.0,129.0,1.4,26.0,129.0,101.4,74.77
2016,7,3,9,30,0.0,106.0,1.4,26.0,106.0,82.43,59.78
2016,7,3,9,45,3.5,147.0,1.4,26.5,150.0,119.39,88.48
2016,7,3,10,0,7.0,188.0,1.4,27.0,194.0,156.44,116.62
2016,7,3,10,15,5.0,170.5,1.35,27.0,175.5,139.47,103.28
2016,7,3,10,30,3.0,153.0,1.3,27.0,157.0,123.01,90.47
2016,7,3,10,45,2.0,145.5,1.3,27.5,148.5,115.85,84.68
2016,7,3,11,0,1.0,138.0,1.3,28.0,140.0,108.82,79.02
2016,7,3,11,15,4.0,155.5,1.25,28.0,160.0,124.89,91.32
2016,7,3,11,30,7.0,173.0,1.2,28.0,180.0,140.54,103.16
2016,7,3,11,45,8.5,187.0,1.2,28.5,195.5,151.88,111.42
2016,7,3,12,0,10.0,201.0,1.2,29.0,211.0,162.84,119.33
2016,7,3,12,15,9.5,197.5,1.15,29.0,207.0,158.73,116.12
2016,7,3,12,30,9.0,194.0,1.1,29.0,203.0,154.67,113.0
2016,7,3,12,45,13.0,253.5,1.05,29.0,266.5,200.12,146.77
2016,7,3,13,0,17.0,313.0,1.0,29.0,330.0,243.29,178.16
2016,7,3,13,15,17.5,315.5,0.95,29.0,333.0,242.42,177.2
2016,7,3,13,30,18.0,318.0,0.9,29.0,336.0,241.36,176.29
2016,7,3,13,45,12.0,242.0,0.85,29.0,253.5,184.12,134.33
2016,7,3,14,0,6.0,166.0,0.8,29.0,171.0,127.15,92.1
2016,7,3,14,15,15.5,245.5,0.8,29.0,258.5,183.42,134.17
2016,7,3,14,30,25.0,325.0,0.8,29.0,346.0,217.04,158.6
2016,7,3,14,45,68.5,355.0,0.8,29.0,411.0,229.46,166.96
2016,7,3,15,0,112.0,385.0,0.8,29.0,476.0,219.46,169.12
2016,7,3,15,15,87.5,355.0,0.85,28.5,424.0,221.35,171.38
2016,7,3,15,30,63.0,325.0,0.9,28.0,372.0,205.84,160.09
2016,7,3,15,45,40.0,278.0,0.95,28.0,307.0,181.3,141.31
2016,7,3,16,0,17.0,231.0,1.0,28.0,242.0,164.73,128.67
2016,7,3,16,15,8.5,190.0,1.1,27.5,195.5,138.05,108.0
2016,7,3,16,30,0.0,149.0,1.2,27.0,149.0,110.45,86.18
2016,7,3,16,45,0.0,106.5,1.35,27.0,106.5,80.94,62.21
2016,7,3,17,0,0.0,64.0,1.5,27.0,64.0,49.1,35.86
2016,7,3,17,15,0.0,56.5,1.65,26.5,56.5,43.28,31.19
2016,7,3,17,30,0.0,49.0,1.8,26.0,49.0,37.48,26.44
2016,7,3,17,45,0.0,41.5,1.95,25.5,41.5,31.7,21.63
2016,7,3,18,0,0.0,34.0,2.1,25.0,34.0,25.93,16.75
2016,7,3,18,15,0.0,27.0,2.15,24.5,27.0,20.56,12.13
2016,7,3,18,30,0.0,20.0,2.2,24.0,20.0,15.2,7.45
2016,7,3,18,45,0.0,14.0,2.25,23.5,14.0,10.62,3.41
2016,7,3,19,0,0.0,8.0,2.3,23.0,8.0,6.06,0.0
2016,7,3,19,15,0.0,4.0,2.3,22.5,4.0,3.02,0.0
2016,7,3,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,1.0,1.55,19.0,1.0,0.79,0.0
2016,7,4,5,30,0.0,2.0,1.6,19.0,2.0,1.51,0.0
2016,7,4,5,45,0.0,7.0,1.65,19.5,7.0,5.3,0.0
2016,7,4,6,0,0.0,12.0,1.7,20.0,12.0,9.1,1.85
2016,7,4,6,15,0.0,18.5,1.7,20.5,18.5,14.06,6.09
2016,7,4,6,30,0.0,25.0,1.7,21.0,25.0,19.03,10.32
2016,7,4,6,45,0.0,31.5,1.7,21.5,31.5,24.01,14.49
2016,7,4,7,0,0.0,38.0,1.7,22.0,38.0,29.01,18.61
2016,7,4,7,15,16.0,101.0,1.7,22.5,108.5,98.44,76.44
2016,7,4,7,30,32.0,164.0,1.7,23.0,179.0,198.02,156.38
2016,7,4,7,45,16.0,111.0,1.7,23.5,118.5,105.02,80.64
2016,7,4,8,0,0.0,58.0,1.7,24.0,58.0,44.49,30.71
2016,7,4,8,15,14.5,146.0,1.7,24.5,155.0,133.61,102.61
2016,7,4,8,30,29.0,234.0,1.7,25.0,252.0,254.1,195.79
2016,7,4,8,45,14.5,152.0,1.75,25.5,161.0,136.85,103.67
2016,7,4,9,0,0.0,70.0,1.8,26.0,70.0,53.93,37.5
2016,7,4,9,15,5.5,151.0,1.8,26.0,155.5,125.49,94.02
2016,7,4,9,30,11.0,232.0,1.8,26.0,241.0,200.6,151.69
2016,7,4,9,45,37.0,303.0,1.85,26.5,334.0,308.97,233.05
2016,7,4,10,0,63.0,374.0,1.9,27.0,427.0,398.11,297.41
2016,7,4,10,15,49.0,368.0,1.95,27.5,410.0,371.66,276.41
2016,7,4,10,30,35.0,362.0,2.0,28.0,393.0,346.52,257.0
2016,7,4,10,45,30.0,355.5,2.05,28.5,382.5,330.09,244.26
2016,7,4,11,0,25.0,349.0,2.1,29.0,372.0,314.37,232.05
2016,7,4,11,15,28.0,353.0,2.15,29.0,379.5,314.61,232.17
2016,7,4,11,30,31.0,357.0,2.2,29.0,387.0,314.34,231.87
2016,7,4,11,45,35.5,387.5,2.3,29.5,422.5,335.8,246.85
2016,7,4,12,0,40.0,418.0,2.4,30.0,458.0,355.18,260.11
2016,7,4,12,15,36.0,408.5,2.45,30.0,444.5,337.13,246.87
2016,7,4,12,30,32.0,399.0,2.5,30.0,431.0,319.86,234.32
2016,7,4,12,45,24.0,350.5,2.55,30.5,375.0,273.85,200.46
2016,7,4,13,0,16.0,302.0,2.6,31.0,319.0,234.92,171.7
2016,7,4,13,15,17.5,297.0,2.6,31.0,314.5,229.37,167.65
2016,7,4,13,30,19.0,292.0,2.6,31.0,310.0,223.72,163.42
2016,7,4,13,45,215.5,336.5,2.65,31.0,533.0,279.63,198.96
2016,7,4,14,0,412.0,381.0,2.7,31.0,756.0,321.76,221.02
2016,7,4,14,15,373.5,386.5,2.7,31.0,719.0,296.48,202.28
2016,7,4,14,30,335.0,392.0,2.7,31.0,682.0,263.44,180.3
2016,7,4,14,45,430.0,339.5,2.7,31.0,696.5,204.83,139.0
2016,7,4,15,0,525.0,287.0,2.7,31.0,711.0,158.51,121.64
2016,7,4,15,15,581.5,243.5,2.6,31.0,692.5,142.52,109.3
2016,7,4,15,30,638.0,200.0,2.5,31.0,674.0,121.17,92.54
2016,7,4,15,45,628.5,190.5,2.45,31.0,634.0,118.82,90.92
2016,7,4,16,0,619.0,181.0,2.4,31.0,594.0,116.13,89.0
2016,7,4,16,15,597.5,174.5,2.3,30.5,549.5,114.63,88.24
2016,7,4,16,30,576.0,168.0,2.2,30.0,505.0,112.95,87.33
2016,7,4,16,45,557.0,157.0,2.1,30.0,459.0,106.71,82.54
2016,7,4,17,0,538.0,146.0,2.0,30.0,413.0,100.82,78.02
2016,7,4,17,15,504.0,137.0,1.85,29.5,365.0,95.58,74.14
2016,7,4,17,30,470.0,128.0,1.7,29.0,317.0,90.15,70.04
2016,7,4,17,45,432.5,115.5,1.55,29.0,270.5,82.27,63.67
2016,7,4,18,0,395.0,103.0,1.4,29.0,224.0,74.15,56.97
2016,7,4,18,15,339.0,89.0,1.25,28.0,179.5,64.59,49.13
2016,7,4,18,30,283.0,75.0,1.1,27.0,135.0,54.85,40.85
2016,7,4,18,45,214.0,58.0,1.0,26.5,96.0,42.87,30.37
2016,7,4,19,0,145.0,41.0,0.9,26.0,57.0,30.48,19.21
2016,7,4,19,15,72.5,20.5,0.95,25.5,28.5,15.62,2.79
2016,7,4,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,5,15,52.0,9.5,2.05,22.0,12.0,45.34,0.0
2016,7,5,5,30,104.0,19.0,2.2,22.0,24.0,134.94,11.5
2016,7,5,5,45,207.5,32.5,2.4,22.5,58.0,257.5,195.48
2016,7,5,6,0,311.0,46.0,2.6,23.0,92.0,366.21,291.75
2016,7,5,6,15,384.0,55.5,2.7,23.5,135.0,455.79,365.34
2016,7,5,6,30,457.0,65.0,2.8,24.0,178.0,544.93,435.28
2016,7,5,6,45,514.0,71.5,2.9,24.5,226.0,617.64,489.77
2016,7,5,7,0,571.0,78.0,3.0,25.0,274.0,690.99,542.37
2016,7,5,7,15,608.0,83.5,3.1,25.5,323.5,743.57,578.01
2016,7,5,7,30,645.0,89.0,3.2,26.0,373.0,795.01,611.81
2016,7,5,7,45,675.5,93.0,3.3,27.0,422.0,836.32,636.38
2016,7,5,8,0,706.0,97.0,3.4,28.0,471.0,875.53,658.95
2016,7,5,8,15,727.0,100.5,3.4,28.5,518.0,896.18,669.23
2016,7,5,8,30,748.0,104.0,3.4,29.0,565.0,920.07,681.75
2016,7,5,8,45,765.5,107.0,3.4,29.5,609.5,936.62,689.27
2016,7,5,9,0,783.0,110.0,3.4,30.0,654.0,949.83,694.68
2016,7,5,9,15,795.5,112.5,3.35,30.0,694.5,953.92,695.26
2016,7,5,9,30,808.0,115.0,3.3,30.0,735.0,954.49,693.76
2016,7,5,9,45,807.5,123.0,3.3,30.5,768.0,944.78,684.69
2016,7,5,10,0,807.0,131.0,3.3,31.0,801.0,931.53,673.58
2016,7,5,10,15,814.5,132.5,3.3,31.0,830.5,901.71,653.15
2016,7,5,10,30,822.0,134.0,3.3,31.0,860.0,882.91,640.16
2016,7,5,10,45,827.5,136.0,3.35,31.5,883.0,859.49,623.13
2016,7,5,11,0,833.0,138.0,3.4,32.0,906.0,832.92,604.13
2016,7,5,11,15,836.5,138.5,3.4,32.0,922.5,800.47,582.22
2016,7,5,11,30,840.0,139.0,3.4,32.0,939.0,765.33,558.15
2016,7,5,11,45,468.0,308.5,3.45,32.5,755.0,607.1,441.64
2016,7,5,12,0,96.0,478.0,3.5,33.0,571.0,439.56,317.71
2016,7,5,12,15,468.5,310.0,3.5,33.0,766.0,543.36,395.27
2016,7,5,12,30,841.0,142.0,3.5,33.0,961.0,595.13,431.2
2016,7,5,12,45,568.5,304.5,3.5,33.0,857.0,517.62,372.16
2016,7,5,13,0,296.0,467.0,3.5,33.0,753.0,461.62,330.67
2016,7,5,13,15,161.0,413.5,3.5,33.0,569.0,353.7,254.33
2016,7,5,13,30,26.0,360.0,3.5,33.0,385.0,262.56,190.38
2016,7,5,13,45,129.0,404.0,3.5,33.0,522.0,303.74,217.53
2016,7,5,14,0,232.0,448.0,3.5,33.0,659.0,337.25,237.15
2016,7,5,14,15,148.0,421.0,3.45,33.0,554.0,284.87,201.64
2016,7,5,14,30,64.0,394.0,3.4,33.0,449.0,258.54,186.27
2016,7,5,14,45,405.0,275.5,3.35,33.0,604.5,172.16,114.45
2016,7,5,15,0,746.0,157.0,3.3,33.0,760.0,105.04,78.66
2016,7,5,15,15,628.5,205.5,3.25,32.5,696.5,120.38,91.26
2016,7,5,15,30,511.0,254.0,3.2,32.0,633.0,148.21,113.75
2016,7,5,15,45,255.5,146.0,3.2,32.0,335.5,86.8,64.9
2016,7,5,16,0,0.0,38.0,3.2,32.0,38.0,29.18,18.29
2016,7,5,16,15,0.0,27.0,3.1,31.5,27.0,20.69,11.43
2016,7,5,16,30,0.0,16.0,3.0,31.0,16.0,12.24,4.51
2016,7,5,16,45,0.0,34.0,2.95,31.0,34.0,26.02,16.01
2016,7,5,17,0,0.0,52.0,2.9,31.0,52.0,39.84,27.57
2016,7,5,17,15,0.0,58.0,2.65,30.5,58.0,44.44,31.58
2016,7,5,17,30,0.0,64.0,2.4,30.0,64.0,49.06,35.64
2016,7,5,17,45,0.0,54.5,2.2,29.5,54.5,41.71,29.64
2016,7,5,18,0,0.0,45.0,2.0,29.0,45.0,34.39,23.57
2016,7,5,18,15,0.0,36.0,1.9,28.5,36.0,27.47,17.72
2016,7,5,18,30,0.0,27.0,1.8,28.0,27.0,20.56,11.8
2016,7,5,18,45,0.0,19.0,1.7,27.5,19.0,14.44,6.48
2016,7,5,19,0,0.0,11.0,1.6,27.0,11.0,8.34,1.13
2016,7,5,19,15,0.0,5.5,1.7,26.5,5.5,4.16,0.0
2016,7,5,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,6,5,15,42.5,9.5,1.55,22.0,11.5,38.41,0.0
2016,7,6,5,30,85.0,19.0,1.7,22.0,23.0,119.9,0.0
2016,7,6,5,45,186.0,33.0,1.85,22.5,56.0,241.67,182.05
2016,7,6,6,0,287.0,47.0,2.0,23.0,89.0,347.97,276.6
2016,7,6,6,15,360.5,58.0,2.05,23.5,132.0,432.31,345.81
2016,7,6,6,30,434.0,69.0,2.1,24.0,175.0,528.55,420.78
2016,7,6,6,45,492.0,75.5,2.15,24.5,222.5,602.06,475.32
2016,7,6,7,0,550.0,82.0,2.2,25.0,270.0,676.07,527.81
2016,7,6,7,15,388.5,128.0,2.2,25.5,271.5,575.06,450.77
2016,7,6,7,30,227.0,174.0,2.2,26.0,273.0,450.95,353.11
2016,7,6,7,45,456.5,138.5,2.25,26.5,369.5,660.38,510.46
2016,7,6,8,0,686.0,103.0,2.3,27.0,466.0,863.3,647.34
2016,7,6,8,15,708.0,107.0,2.25,27.5,513.0,891.22,660.32
2016,7,6,8,30,730.0,111.0,2.2,28.0,560.0,910.03,668.68
2016,7,6,8,45,745.0,115.5,2.15,28.5,604.0,925.77,675.06
2016,7,6,9,0,760.0,120.0,2.1,29.0,648.0,938.18,679.31
2016,7,6,9,15,773.0,122.5,2.1,29.0,688.0,942.86,680.57
2016,7,6,9,30,786.0,125.0,2.1,29.0,728.0,944.05,679.81
2016,7,6,9,45,792.5,129.5,2.1,29.5,762.5,937.44,672.9
2016,7,6,10,0,799.0,134.0,2.1,30.0,797.0,927.33,664.0
2016,7,6,10,15,806.5,136.0,2.15,30.0,826.0,912.07,653.81
2016,7,6,10,30,814.0,138.0,2.2,30.0,855.0,879.59,632.61
2016,7,6,10,45,814.0,142.5,2.25,30.5,877.0,853.63,614.51
2016,7,6,11,0,814.0,147.0,2.3,31.0,899.0,837.83,603.02
2016,7,6,11,15,818.0,148.0,2.3,31.0,915.5,793.48,573.6
2016,7,6,11,30,822.0,149.0,2.3,31.0,932.0,759.51,550.48
2016,7,6,11,45,822.0,151.0,2.3,31.0,940.5,720.83,523.0
2016,7,6,12,0,822.0,153.0,2.3,31.0,949.0,680.12,493.61
2016,7,6,12,15,822.5,153.0,2.3,31.0,951.5,636.7,461.74
2016,7,6,12,30,823.0,153.0,2.3,31.0,954.0,591.9,428.1
2016,7,6,12,45,629.0,284.5,2.35,31.0,894.5,537.16,385.99
2016,7,6,13,0,435.0,416.0,2.4,31.0,835.0,489.58,350.17
2016,7,6,13,15,360.0,436.0,2.4,31.0,780.0,442.13,315.18
2016,7,6,13,30,285.0,456.0,2.4,31.0,725.0,394.98,280.91
2016,7,6,13,45,569.0,287.0,2.4,31.0,809.0,345.72,236.35
2016,7,6,14,0,853.0,118.0,2.4,31.0,893.0,292.47,184.16
2016,7,6,14,15,847.0,116.5,2.4,31.0,867.5,239.36,141.47
2016,7,6,14,30,841.0,115.0,2.4,31.0,842.0,186.83,103.7
2016,7,6,14,45,835.0,112.5,2.4,31.0,810.5,134.53,75.5
2016,7,6,15,0,829.0,110.0,2.4,31.0,779.0,93.61,70.16
2016,7,6,15,15,819.0,108.0,2.35,30.5,742.0,93.02,70.03
2016,7,6,15,30,809.0,106.0,2.3,30.0,705.0,92.28,69.73
2016,7,6,15,45,795.0,103.5,2.25,30.0,663.5,81.35,61.05
2016,7,6,16,0,781.0,101.0,2.2,30.0,622.0,80.46,60.51
2016,7,6,16,15,764.0,98.0,2.1,30.0,576.5,79.07,59.56
2016,7,6,16,30,747.0,95.0,2.0,30.0,531.0,77.58,58.53
2016,7,6,16,45,722.5,92.0,1.95,30.0,483.0,75.82,57.29
2016,7,6,17,0,698.0,89.0,1.9,30.0,435.0,74.01,56.01
2016,7,6,17,15,668.5,84.5,1.7,29.5,386.0,65.5,49.27
2016,7,6,17,30,639.0,80.0,1.5,29.0,337.0,62.57,47.1
2016,7,6,17,45,597.5,74.5,1.35,28.5,288.0,58.69,44.08
2016,7,6,18,0,556.0,69.0,1.2,28.0,239.0,54.77,40.94
2016,7,6,18,15,498.0,61.5,1.1,27.5,192.5,49.14,36.21
2016,7,6,18,30,440.0,54.0,1.0,27.0,146.0,43.47,31.27
2016,7,6,18,45,355.5,44.0,0.95,26.5,105.0,35.57,24.26
2016,7,6,19,0,271.0,34.0,0.9,26.0,64.0,27.64,16.88
2016,7,6,19,15,135.5,17.0,0.9,25.5,32.0,13.06,1.06
2016,7,6,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,3.5,1.6,21.5,3.5,2.75,0.0
2016,7,7,5,30,0.0,7.0,1.7,22.0,7.0,5.3,0.0
2016,7,7,5,45,0.0,17.5,1.85,22.5,17.5,13.32,4.56
2016,7,7,6,0,0.0,28.0,2.0,23.0,28.0,21.36,11.7
2016,7,7,6,15,0.0,42.0,1.95,23.5,42.0,32.13,20.8
2016,7,7,6,30,0.0,56.0,1.9,24.0,56.0,44.08,30.8
2016,7,7,6,45,0.0,72.0,1.9,24.5,72.0,58.34,42.53
2016,7,7,7,0,0.0,88.0,1.9,25.0,88.0,72.33,53.81
2016,7,7,7,15,0.0,102.5,2.05,25.5,102.5,84.56,63.47
2016,7,7,7,30,0.0,117.0,2.2,26.0,117.0,96.69,72.87
2016,7,7,7,45,0.0,107.0,2.35,26.5,107.0,85.28,63.32
2016,7,7,8,0,0.0,97.0,2.5,27.0,97.0,75.52,55.19
2016,7,7,8,15,3.0,141.0,2.65,27.0,143.0,117.34,88.29
2016,7,7,8,30,6.0,185.0,2.8,27.0,189.0,160.01,121.47
2016,7,7,8,45,45.0,248.0,2.95,27.5,279.0,281.04,215.12
2016,7,7,9,0,84.0,311.0,3.1,28.0,369.0,384.21,291.96
2016,7,7,9,15,425.0,224.5,3.1,28.0,547.5,700.44,527.87
2016,7,7,9,30,766.0,138.0,3.1,28.0,726.0,938.46,689.56
2016,7,7,9,45,803.0,125.0,3.15,28.5,767.5,943.12,688.28
2016,7,7,10,0,840.0,112.0,3.2,29.0,809.0,930.6,677.81
2016,7,7,10,15,847.0,113.5,3.2,29.5,838.5,914.49,664.96
2016,7,7,10,30,854.0,115.0,3.2,30.0,868.0,895.0,650.06
2016,7,7,10,45,652.0,248.5,3.2,30.5,832.5,831.18,603.68
2016,7,7,11,0,450.0,382.0,3.2,31.0,797.0,741.99,536.91
2016,7,7,11,15,661.5,250.0,3.25,31.0,872.5,775.19,564.03
2016,7,7,11,30,873.0,118.0,3.3,31.0,948.0,774.74,566.85
2016,7,7,11,45,650.5,268.5,3.4,31.5,891.0,706.81,513.78
2016,7,7,12,0,428.0,419.0,3.5,32.0,834.0,629.62,455.19
2016,7,7,12,15,287.5,456.5,3.6,32.0,736.0,533.83,386.8
2016,7,7,12,30,147.0,494.0,3.7,32.0,638.0,453.31,328.65
2016,7,7,12,45,86.0,429.5,3.8,32.0,514.0,362.23,263.64
2016,7,7,13,0,25.0,365.0,3.9,32.0,390.0,278.33,203.08
2016,7,7,13,15,27.5,371.5,4.0,32.0,398.5,277.2,202.35
2016,7,7,13,30,30.0,378.0,4.1,32.0,407.0,275.46,200.95
2016,7,7,13,45,29.5,367.5,4.2,32.0,395.5,261.84,190.93
2016,7,7,14,0,29.0,357.0,4.3,32.0,384.0,248.67,181.27
2016,7,7,14,15,40.5,369.0,4.3,31.5,405.5,250.73,182.76
2016,7,7,14,30,52.0,381.0,4.3,31.0,427.0,250.32,182.63
2016,7,7,14,45,156.5,379.5,4.3,30.5,508.0,232.29,167.69
2016,7,7,15,0,261.0,378.0,4.3,30.0,589.0,204.8,158.97
2016,7,7,15,15,143.0,327.5,4.15,29.5,442.5,196.44,153.02
2016,7,7,15,30,25.0,277.0,4.0,29.0,296.0,194.59,152.18
2016,7,7,15,45,12.5,212.0,3.85,28.5,221.5,153.6,120.0
2016,7,7,16,0,0.0,147.0,3.7,28.0,147.0,109.96,85.17
2016,7,7,16,15,0.0,125.5,3.55,27.5,125.5,94.83,73.21
2016,7,7,16,30,0.0,104.0,3.4,27.0,104.0,79.44,60.86
2016,7,7,16,45,0.0,59.0,3.3,27.0,59.0,45.27,32.52
2016,7,7,17,0,0.0,14.0,3.2,27.0,14.0,10.68,3.41
2016,7,7,17,15,0.0,17.5,3.05,26.5,17.5,13.34,5.74
2016,7,7,17,30,0.0,21.0,2.9,26.0,21.0,16.0,8.08
2016,7,7,17,45,0.0,17.5,2.8,26.0,17.5,13.32,5.8
2016,7,7,18,0,0.0,14.0,2.7,26.0,14.0,10.64,3.51
2016,7,7,18,15,0.0,11.5,2.7,25.5,11.5,8.73,1.87
2016,7,7,18,30,0.0,9.0,2.7,25.0,9.0,6.82,0.2
2016,7,7,18,45,0.0,6.5,2.75,25.0,6.5,4.92,0.0
2016,7,7,19,0,0.0,4.0,2.8,25.0,4.0,3.02,0.0
2016,7,7,19,15,0.0,2.0,2.85,24.5,2.0,1.51,0.0
2016,7,7,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,8,5,15,52.0,8.5,1.55,20.0,11.0,44.49,0.0
2016,7,8,5,30,104.0,17.0,1.7,20.0,22.0,129.25,0.0
2016,7,8,5,45,203.5,30.5,1.85,20.5,55.0,251.56,189.18
2016,7,8,6,0,303.0,44.0,2.0,21.0,88.0,356.67,284.99
2016,7,8,6,15,378.0,54.0,2.1,21.5,131.0,448.52,360.82
2016,7,8,6,30,453.0,64.0,2.2,22.0,174.0,539.85,432.74
2016,7,8,6,45,502.5,72.5,2.3,22.5,221.0,608.05,484.04
2016,7,8,7,0,552.0,81.0,2.4,23.0,268.0,676.68,533.44
2016,7,8,7,15,590.5,87.0,2.6,23.5,317.0,731.18,571.28
2016,7,8,7,30,629.0,93.0,2.8,24.0,366.0,784.6,607.28
2016,7,8,7,45,654.5,99.0,3.0,25.0,414.5,823.43,630.93
2016,7,8,8,0,680.0,105.0,3.2,26.0,463.0,860.05,652.6
2016,7,8,8,15,702.5,109.5,3.2,26.5,510.5,889.13,668.82
2016,7,8,8,30,725.0,114.0,3.2,27.0,558.0,908.65,678.42
2016,7,8,8,45,738.0,119.5,3.25,28.0,602.0,923.52,683.92
2016,7,8,9,0,751.0,125.0,3.3,29.0,646.0,935.05,687.26
2016,7,8,9,15,764.5,128.0,3.25,29.0,686.0,940.86,689.02
2016,7,8,9,30,778.0,131.0,3.2,29.0,726.0,943.15,688.64
2016,7,8,9,45,790.5,132.5,3.2,29.5,762.0,939.24,683.34
2016,7,8,10,0,803.0,134.0,3.2,30.0,798.0,931.73,675.91
2016,7,8,10,15,810.5,135.5,3.2,30.0,827.5,915.9,664.57
2016,7,8,10,30,818.0,137.0,3.2,30.0,857.0,882.94,642.13
2016,7,8,10,45,820.0,141.0,3.2,30.5,879.5,858.23,624.04
2016,7,8,11,0,822.0,145.0,3.2,31.0,902.0,830.46,603.95
2016,7,8,11,15,825.5,146.0,3.2,31.0,918.5,798.58,582.4
2016,7,8,11,30,829.0,147.0,3.2,31.0,935.0,764.0,558.47
2016,7,8,11,45,423.5,235.0,3.25,31.5,638.0,516.1,380.28
2016,7,8,12,0,18.0,323.0,3.3,32.0,341.0,262.57,191.38
2016,7,8,12,15,421.5,238.0,3.3,32.0,648.0,460.73,339.7
2016,7,8,12,30,825.0,153.0,3.3,32.0,955.0,593.6,431.75
2016,7,8,12,45,617.5,284.5,3.3,32.0,883.0,531.58,383.13
2016,7,8,13,0,410.0,416.0,3.3,32.0,811.0,478.07,342.86
2016,7,8,13,15,360.5,435.5,3.25,31.5,779.5,442.34,316.26
2016,7,8,13,30,311.0,455.0,3.2,31.0,748.0,404.2,288.13
2016,7,8,13,45,342.0,427.0,3.15,31.0,743.0,369.95,260.57
2016,7,8,14,0,373.0,399.0,3.1,31.0,738.0,333.51,230.98
2016,7,8,14,15,561.0,286.0,3.0,31.0,778.5,269.21,175.05
2016,7,8,14,30,749.0,173.0,2.9,31.0,819.0,197.28,115.23
2016,7,8,14,45,484.0,279.5,2.85,31.0,691.0,180.3,119.49
2016,7,8,15,0,219.0,386.0,2.8,31.0,563.0,223.57,172.62
2016,7,8,15,15,381.0,315.0,2.65,31.0,604.5,183.3,141.35
2016,7,8,15,30,543.0,244.0,2.5,31.0,646.0,144.27,110.87
2016,7,8,15,45,448.5,258.5,2.4,31.0,577.5,151.53,116.97
2016,7,8,16,0,354.0,273.0,2.3,31.0,509.0,167.33,129.8
2016,7,8,16,15,507.5,201.5,2.15,30.5,512.0,127.69,98.67
2016,7,8,16,30,661.0,130.0,2.0,30.0,515.0,90.98,69.43
2016,7,8,16,45,639.5,123.0,1.95,30.0,468.5,87.77,67.09
2016,7,8,17,0,618.0,116.0,1.9,30.0,422.0,84.35,64.52
2016,7,8,17,15,584.5,109.5,1.75,29.5,373.0,80.84,61.99
2016,7,8,17,30,551.0,103.0,1.6,29.0,324.0,77.21,59.31
2016,7,8,17,45,506.0,95.0,1.5,28.5,276.0,72.2,55.4
2016,7,8,18,0,461.0,87.0,1.4,28.0,228.0,64.54,49.15
2016,7,8,18,15,400.5,76.5,1.4,27.5,182.5,56.91,42.77
2016,7,8,18,30,340.0,66.0,1.4,27.0,137.0,49.22,36.11
2016,7,8,18,45,261.5,52.5,1.45,26.5,98.0,39.25,27.31
2016,7,8,19,0,183.0,39.0,1.5,26.0,59.0,29.23,18.1
2016,7,8,19,15,91.5,19.5,1.5,25.5,29.5,14.77,1.38
2016,7,8,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,10.0,1.75,20.0,10.0,7.87,0.0
2016,7,9,5,30,0.0,20.0,1.9,20.0,20.0,21.02,0.0
2016,7,9,5,45,146.5,33.0,2.05,20.5,54.0,211.51,157.47
2016,7,9,6,0,293.0,46.0,2.2,21.0,88.0,352.11,281.66
2016,7,9,6,15,368.0,56.5,2.25,21.5,131.0,436.94,352.11
2016,7,9,6,30,443.0,67.0,2.3,22.0,174.0,534.17,428.78
2016,7,9,6,45,363.5,93.5,2.35,22.5,194.5,497.65,400.74
2016,7,9,7,0,284.0,120.0,2.4,23.0,215.0,438.02,352.82
2016,7,9,7,15,157.0,140.0,2.45,23.5,194.0,318.12,255.57
2016,7,9,7,30,30.0,160.0,2.5,24.0,173.0,192.08,150.84
2016,7,9,7,45,367.0,129.0,2.55,25.0,320.0,558.45,441.03
2016,7,9,8,0,704.0,98.0,2.6,26.0,467.0,875.29,661.46
2016,7,9,8,15,523.5,172.0,2.6,26.5,461.5,768.7,582.09
2016,7,9,8,30,343.0,246.0,2.6,27.0,456.0,639.79,485.06
2016,7,9,8,45,457.5,227.0,2.65,27.5,530.0,754.23,565.87
2016,7,9,9,0,572.0,208.0,2.7,28.0,604.0,841.9,624.65
2016,7,9,9,15,567.0,228.5,2.75,28.0,641.5,848.28,626.27
2016,7,9,9,30,562.0,249.0,2.8,28.0,679.0,851.39,626.49
2016,7,9,9,45,522.5,280.0,2.85,28.5,695.0,828.02,607.14
2016,7,9,10,0,483.0,311.0,2.9,29.0,711.0,802.04,586.42
2016,7,9,10,15,452.5,336.0,2.95,29.0,721.5,776.82,567.76
2016,7,9,10,30,422.0,361.0,3.0,29.0,732.0,749.77,547.89
2016,7,9,10,45,340.5,405.0,3.05,29.5,710.0,680.38,497.15
2016,7,9,11,0,259.0,449.0,3.1,30.0,688.0,628.45,458.12
2016,7,9,11,15,341.5,427.0,3.1,30.0,748.0,654.63,477.4
2016,7,9,11,30,424.0,405.0,3.1,30.0,808.0,681.73,496.19
2016,7,9,11,45,417.5,411.5,3.15,30.0,812.0,650.43,473.52
2016,7,9,12,0,411.0,418.0,3.2,30.0,816.0,617.92,450.1
2016,7,9,12,15,372.5,437.5,3.2,30.0,798.5,574.19,418.08
2016,7,9,12,30,334.0,457.0,3.2,30.0,781.0,534.35,388.63
2016,7,9,12,45,376.5,436.0,3.2,30.0,799.5,513.11,372.38
2016,7,9,13,0,419.0,415.0,3.2,30.0,818.0,481.94,348.23
2016,7,9,13,15,438.0,406.5,3.2,30.0,823.5,449.73,322.52
2016,7,9,13,30,457.0,398.0,3.2,30.0,829.0,415.88,294.9
2016,7,9,13,45,463.0,384.0,3.2,30.5,812.5,373.36,260.3
2016,7,9,14,0,469.0,370.0,3.2,31.0,796.0,330.85,225.79
2016,7,9,14,15,522.5,335.0,3.15,31.0,796.5,286.98,189.69
2016,7,9,14,30,576.0,300.0,3.1,31.0,797.0,238.26,152.56
2016,7,9,14,45,602.0,272.0,3.1,31.0,773.5,181.91,117.61
2016,7,9,15,0,628.0,244.0,3.1,31.0,750.0,137.36,105.04
2016,7,9,15,15,641.0,222.0,3.05,31.0,717.0,129.99,99.45
2016,7,9,15,30,654.0,200.0,3.0,31.0,684.0,121.83,93.16
2016,7,9,15,45,610.0,199.0,2.95,31.0,629.5,123.41,94.66
2016,7,9,16,0,566.0,198.0,2.9,31.0,575.0,125.53,96.61
2016,7,9,16,15,447.5,216.0,2.8,30.5,500.0,134.08,103.98
2016,7,9,16,30,329.0,234.0,2.7,30.0,425.0,148.89,116.45
2016,7,9,16,45,515.5,164.0,2.65,30.0,433.0,109.89,85.15
2016,7,9,17,0,702.0,94.0,2.6,30.0,441.0,71.69,54.09
2016,7,9,17,15,671.5,89.0,2.35,29.5,391.0,68.58,51.85
2016,7,9,17,30,641.0,84.0,2.1,29.0,341.0,65.39,49.48
2016,7,9,17,45,599.5,78.0,1.85,28.5,291.5,61.25,46.24
2016,7,9,18,0,558.0,72.0,1.6,28.0,242.0,57.05,42.86
2016,7,9,18,15,499.0,64.0,1.5,27.0,194.5,51.09,37.93
2016,7,9,18,30,440.0,56.0,1.4,26.0,147.0,45.08,32.76
2016,7,9,18,45,355.5,45.5,1.35,25.0,105.5,36.83,25.46
2016,7,9,19,0,271.0,35.0,1.3,24.0,64.0,28.53,17.68
2016,7,9,19,15,135.5,17.5,1.35,23.5,32.0,13.42,0.47
2016,7,9,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,8.5,1.2,19.5,8.5,6.69,0.0
2016,7,10,5,30,0.0,17.0,1.4,20.0,17.0,15.4,0.0
2016,7,10,5,45,88.0,33.5,1.65,20.5,46.0,146.6,106.95
2016,7,10,6,0,176.0,50.0,1.9,21.0,75.0,241.38,192.92
2016,7,10,6,15,226.0,67.0,1.9,21.5,112.5,309.13,250.68
2016,7,10,6,30,276.0,84.0,1.9,22.0,150.0,400.3,323.92
2016,7,10,6,45,325.5,95.5,1.9,22.5,191.5,465.08,374.51
2016,7,10,7,0,375.0,107.0,1.9,23.0,233.0,531.36,424.14
2016,7,10,7,15,496.5,105.0,1.95,23.5,301.0,650.71,510.63
2016,7,10,7,30,618.0,103.0,2.0,24.0,369.0,786.55,604.07
2016,7,10,7,45,648.0,108.5,2.05,25.0,419.0,829.25,628.3
2016,7,10,8,0,678.0,114.0,2.1,26.0,469.0,869.76,651.2
2016,7,10,8,15,701.0,118.5,2.05,26.0,517.0,899.34,667.96
2016,7,10,8,30,724.0,123.0,2.0,26.0,565.0,926.06,682.72
2016,7,10,8,45,742.0,127.0,2.0,26.5,610.5,943.93,690.79
2016,7,10,9,0,760.0,131.0,2.0,27.0,656.0,951.19,692.11
2016,7,10,9,15,773.5,134.0,1.95,27.5,697.0,956.9,692.1
2016,7,10,9,30,787.0,137.0,1.9,28.0,738.0,959.01,689.94
2016,7,10,9,45,797.0,140.0,1.9,28.5,774.0,954.02,684.02
2016,7,10,10,0,807.0,143.0,1.9,29.0,810.0,945.4,676.05
2016,7,10,10,15,815.0,145.0,1.85,29.0,840.0,930.24,664.91
2016,7,10,10,30,823.0,147.0,1.8,29.0,870.0,911.57,651.73
2016,7,10,10,45,826.0,150.0,1.75,29.0,893.0,885.95,634.26
2016,7,10,11,0,829.0,153.0,1.7,29.0,916.0,857.15,614.88
2016,7,10,11,15,679.5,265.5,1.7,29.0,898.5,803.36,576.08
2016,7,10,11,30,530.0,378.0,1.7,29.0,881.0,742.21,531.62
2016,7,10,11,45,681.5,269.5,1.7,29.5,923.5,730.84,525.45
2016,7,10,12,0,833.0,161.0,1.7,30.0,966.0,704.13,507.69
2016,7,10,12,15,667.5,284.0,1.65,30.0,930.5,647.28,464.48
2016,7,10,12,30,502.0,407.0,1.6,30.0,895.0,595.71,425.61
2016,7,10,12,45,509.0,400.5,1.6,30.5,893.0,556.08,395.98
2016,7,10,13,0,516.0,394.0,1.6,31.0,891.0,515.71,365.09
2016,7,10,13,15,690.5,262.0,1.55,31.0,917.0,463.23,324.16
2016,7,10,13,30,865.0,130.0,1.5,31.0,943.0,405.09,275.64
2016,7,10,13,45,659.5,250.5,1.5,31.0,863.0,353.1,237.75
2016,7,10,14,0,454.0,371.0,1.5,31.0,783.0,327.54,222.01
2016,7,10,14,15,516.5,334.5,1.45,31.0,790.0,285.47,187.34
2016,7,10,14,30,579.0,298.0,1.4,31.0,797.0,237.52,150.9
2016,7,10,14,45,594.5,275.0,1.35,31.0,770.5,186.6,120.78
2016,7,10,15,0,610.0,252.0,1.3,31.0,744.0,141.16,107.62
2016,7,10,15,15,702.5,185.5,1.25,30.5,725.5,112.26,85.23
2016,7,10,15,30,795.0,119.0,1.2,30.0,707.0,89.22,67.15
2016,7,10,15,45,734.5,139.0,1.15,30.0,657.0,92.89,70.32
2016,7,10,16,0,674.0,159.0,1.1,30.0,607.0,104.71,80.05
2016,7,10,16,15,697.5,134.0,1.0,30.0,568.0,92.61,70.46
2016,7,10,16,30,721.0,109.0,0.9,30.0,529.0,79.6,60.1
2016,7,10,16,45,693.5,105.5,0.85,30.0,480.0,77.9,58.94
2016,7,10,17,0,666.0,102.0,0.8,30.0,431.0,76.15,57.72
2016,7,10,17,15,633.5,96.5,0.7,29.5,381.0,72.92,55.38
2016,7,10,17,30,601.0,91.0,0.6,29.0,331.0,69.61,52.93
2016,7,10,17,45,555.0,84.5,0.55,29.0,282.0,65.28,49.47
2016,7,10,18,0,509.0,78.0,0.5,29.0,233.0,60.91,45.88
2016,7,10,18,15,448.5,69.0,0.4,28.5,186.5,54.41,40.46
2016,7,10,18,30,388.0,60.0,0.3,28.0,140.0,45.53,32.84
2016,7,10,18,45,302.0,48.0,0.25,27.5,100.0,36.38,24.8
2016,7,10,19,0,216.0,36.0,0.2,27.0,60.0,27.25,16.38
2016,7,10,19,15,108.0,18.0,0.3,26.5,30.0,13.71,0.14
2016,7,10,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,9.0,1.25,19.5,9.0,7.08,0.0
2016,7,11,5,30,0.0,18.0,1.4,20.0,18.0,17.79,0.0
2016,7,11,5,45,119.5,33.0,1.55,20.5,49.5,171.63,125.15
2016,7,11,6,0,239.0,48.0,1.7,21.0,81.0,310.81,247.63
2016,7,11,6,15,312.5,60.5,1.65,21.0,122.5,395.25,318.9
2016,7,11,6,30,386.0,73.0,1.6,21.0,164.0,484.12,389.82
2016,7,11,6,45,443.5,82.0,1.6,21.5,211.0,556.18,444.13
2016,7,11,7,0,501.0,91.0,1.6,22.0,258.0,639.89,504.39
2016,7,11,7,15,541.0,98.5,1.6,23.0,307.0,697.22,541.9
2016,7,11,7,30,581.0,106.0,1.6,24.0,356.0,753.48,577.22
2016,7,11,7,45,613.0,111.5,1.65,25.0,405.0,797.79,603.49
2016,7,11,8,0,645.0,117.0,1.7,26.0,454.0,840.04,627.71
2016,7,11,8,15,668.5,122.0,1.65,26.5,501.0,870.59,643.77
2016,7,11,8,30,692.0,127.0,1.6,27.0,548.0,898.37,657.8
2016,7,11,8,45,710.0,131.0,1.6,27.5,592.5,916.27,665.88
2016,7,11,9,0,728.0,135.0,1.6,28.0,637.0,930.95,672.01
2016,7,11,9,15,742.0,138.5,1.55,28.5,677.5,930.16,667.74
2016,7,11,9,30,756.0,142.0,1.5,29.0,718.0,933.67,666.52
2016,7,11,9,45,766.5,145.0,1.45,29.5,753.5,929.61,660.62
2016,7,11,10,0,777.0,148.0,1.4,30.0,789.0,921.99,652.74
2016,7,11,10,15,785.5,150.0,1.3,30.0,819.0,907.91,641.64
2016,7,11,10,30,794.0,152.0,1.2,30.0,849.0,890.37,628.55
2016,7,11,10,45,532.0,298.5,1.2,30.0,771.0,768.14,545.7
2016,7,11,11,0,270.0,445.0,1.2,30.0,693.0,634.66,452.26
2016,7,11,11,15,540.5,302.5,1.15,30.0,811.0,721.54,515.49
2016,7,11,11,30,811.0,160.0,1.1,30.0,929.0,773.13,551.49
2016,7,11,11,45,607.5,289.0,1.1,30.5,868.5,692.28,491.78
2016,7,11,12,0,404.0,418.0,1.1,31.0,808.0,611.35,433.44
2016,7,11,12,15,340.5,447.0,1.05,31.0,776.5,561.21,398.31
2016,7,11,12,30,277.0,476.0,1.0,31.0,745.0,514.52,365.17
2016,7,11,12,45,191.5,477.0,1.0,31.0,662.5,447.29,318.46
2016,7,11,13,0,106.0,478.0,1.0,31.0,580.0,392.57,280.5
2016,7,11,13,15,189.0,468.0,0.95,31.0,647.0,398.98,283.54
2016,7,11,13,30,272.0,458.0,0.9,31.0,714.0,391.74,275.39
2016,7,11,13,45,360.5,414.0,0.9,31.0,746.0,368.64,255.02
2016,7,11,14,0,449.0,370.0,0.9,31.0,778.0,325.69,219.5
2016,7,11,14,15,376.5,385.0,0.85,30.5,720.5,296.25,199.99
2016,7,11,14,30,304.0,400.0,0.8,30.0,663.0,262.67,179.71
2016,7,11,14,45,509.5,288.5,0.8,30.0,708.0,186.16,122.75
2016,7,11,15,0,715.0,177.0,0.8,30.0,753.0,105.43,79.58
2016,7,11,15,15,553.5,239.0,0.8,30.0,672.5,139.59,107.06
2016,7,11,15,30,392.0,301.0,0.8,30.0,592.0,179.07,138.22
2016,7,11,15,45,492.0,244.5,0.8,30.0,587.0,145.72,112.18
2016,7,11,16,0,592.0,188.0,0.8,30.0,582.0,119.84,91.99
2016,7,11,16,15,466.5,209.0,0.8,29.5,505.5,130.81,101.33
2016,7,11,16,30,341.0,230.0,0.8,29.0,429.0,147.11,114.93
2016,7,11,16,45,396.0,195.5,0.8,29.0,406.0,125.45,97.8
2016,7,11,17,0,451.0,161.0,0.8,29.0,383.0,108.02,84.03
2016,7,11,17,15,443.5,142.0,0.8,28.5,340.0,97.55,75.94
2016,7,11,17,30,436.0,123.0,0.8,28.0,297.0,86.5,67.22
2016,7,11,17,45,389.0,113.5,0.8,28.0,252.5,80.39,62.32
2016,7,11,18,0,342.0,104.0,0.8,28.0,208.0,74.16,57.19
2016,7,11,18,15,292.5,89.0,0.75,27.5,165.5,64.12,48.8
2016,7,11,18,30,243.0,74.0,0.7,27.0,123.0,54.11,40.19
2016,7,11,18,45,181.0,56.0,0.65,26.5,87.0,41.25,28.95
2016,7,11,19,0,119.0,38.0,0.6,26.0,51.0,28.27,17.22
2016,7,11,19,15,59.5,19.0,0.6,25.5,25.5,14.47,0.0
2016,7,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,22.5,7.0,0.55,21.5,8.0,21.83,0.0
2016,7,12,5,30,45.0,14.0,0.6,22.0,16.0,45.36,0.0
2016,7,12,5,45,134.5,30.5,0.65,22.5,47.0,198.65,141.83
2016,7,12,6,0,224.0,47.0,0.7,23.0,78.0,296.87,232.49
2016,7,12,6,15,112.0,58.0,0.75,23.5,73.5,194.09,153.83
2016,7,12,6,30,0.0,69.0,0.8,24.0,69.0,60.07,43.67
2016,7,12,6,45,0.0,88.5,0.85,24.5,89.0,78.02,58.57
2016,7,12,7,0,0.0,108.0,0.9,25.0,109.0,95.42,72.48
2016,7,12,7,15,50.5,141.5,0.95,25.5,163.5,196.21,154.45
2016,7,12,7,30,101.0,175.0,1.0,26.0,218.0,305.57,239.16
2016,7,12,7,45,371.0,146.0,1.1,26.5,334.0,584.46,449.72
2016,7,12,8,0,641.0,117.0,1.2,27.0,450.0,836.09,619.45
2016,7,12,8,15,664.5,121.5,1.2,27.0,497.5,866.03,634.03
2016,7,12,8,30,688.0,126.0,1.2,27.0,545.0,893.21,649.28
2016,7,12,8,45,710.5,128.0,1.3,27.5,590.0,913.3,660.1
2016,7,12,9,0,733.0,130.0,1.4,28.0,635.0,922.99,664.37
2016,7,12,9,15,573.5,216.0,1.4,28.5,626.0,850.94,614.26
2016,7,12,9,30,414.0,302.0,1.4,29.0,617.0,758.38,547.55
2016,7,12,9,45,611.5,214.0,1.45,29.5,705.0,857.86,616.4
2016,7,12,10,0,809.0,126.0,1.5,30.0,793.0,916.1,651.2
2016,7,12,10,15,817.0,128.0,1.5,30.0,823.5,901.73,640.48
2016,7,12,10,30,825.0,130.0,1.5,30.0,854.0,883.96,628.52
2016,7,12,10,45,832.0,131.0,1.5,30.5,878.0,861.04,612.19
2016,7,12,11,0,839.0,132.0,1.5,31.0,902.0,834.91,593.95
2016,7,12,11,15,842.5,133.0,1.55,31.0,919.0,802.83,573.64
2016,7,12,11,30,846.0,134.0,1.6,31.0,936.0,767.98,551.29
2016,7,12,11,45,849.5,133.5,1.65,31.0,946.5,729.43,524.84
2016,7,12,12,0,853.0,133.0,1.7,31.0,957.0,688.61,496.21
2016,7,12,12,15,540.5,310.0,1.7,31.0,833.0,590.28,423.91
