Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,12,30,228.0,487.0,1.7,31.0,709.0,496.24,355.58
2016,7,12,12,45,270.0,473.5,1.75,31.0,734.5,481.61,345.24
2016,7,12,13,0,312.0,460.0,1.8,31.0,760.0,465.92,332.91
2016,7,12,13,15,259.5,465.5,1.8,31.0,713.0,417.8,298.04
2016,7,12,13,30,207.0,471.0,1.8,31.0,666.0,386.58,275.47
2016,7,12,13,45,176.0,461.0,1.85,31.0,625.0,349.65,248.92
2016,7,12,14,0,145.0,451.0,1.9,31.0,584.0,316.69,225.58
2016,7,12,14,15,236.5,422.0,1.9,31.0,630.0,287.14,200.25
2016,7,12,14,30,328.0,393.0,1.9,31.0,676.0,262.53,179.43
2016,7,12,14,45,359.5,364.0,1.95,31.0,663.0,223.86,154.95
2016,7,12,15,0,391.0,335.0,2.0,31.0,650.0,190.71,146.63
2016,7,12,15,15,592.0,224.5,2.0,31.0,675.0,129.96,99.18
2016,7,12,15,30,793.0,114.0,2.0,31.0,700.0,86.32,64.59
2016,7,12,15,45,775.0,113.0,2.05,31.0,657.5,86.5,64.96
2016,7,12,16,0,757.0,112.0,2.1,31.0,615.0,86.68,65.29
2016,7,12,16,15,738.5,108.5,2.05,30.5,569.5,85.22,64.44
2016,7,12,16,30,720.0,105.0,2.0,30.0,524.0,83.64,63.51
2016,7,12,16,45,383.0,149.0,2.0,30.0,370.0,98.15,75.61
2016,7,12,17,0,46.0,193.0,2.0,30.0,216.0,131.11,102.78
2016,7,12,17,15,42.5,171.5,1.85,29.5,191.0,117.79,92.37
2016,7,12,17,30,39.0,150.0,1.7,29.0,166.0,104.19,81.65
2016,7,12,17,45,32.5,129.0,1.6,28.5,141.0,90.56,70.72
2016,7,12,18,0,26.0,108.0,1.5,28.0,116.0,76.71,59.36
2016,7,12,18,15,16.5,88.0,1.3,27.5,93.0,64.11,48.8
2016,7,12,18,30,7.0,68.0,1.1,27.0,70.0,49.91,36.65
2016,7,12,18,45,3.5,48.5,0.95,26.5,49.5,36.01,24.56
2016,7,12,19,0,0.0,29.0,0.8,26.0,29.0,21.98,12.11
2016,7,12,19,15,0.0,14.5,0.8,25.5,14.5,11.05,0.0
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.5,0.75,21.0,7.5,5.9,0.0
2016,7,13,5,30,0.0,15.0,0.9,21.0,15.0,11.8,0.0
2016,7,13,5,45,92.0,32.5,1.1,21.5,45.0,150.31,105.85
2016,7,13,6,0,184.0,50.0,1.3,22.0,75.0,250.13,197.91
2016,7,13,6,15,260.5,64.5,1.35,22.5,116.5,356.49,285.48
2016,7,13,6,30,337.0,79.0,1.4,23.0,158.0,448.95,359.31
2016,7,13,6,45,397.5,89.0,1.45,24.0,204.5,523.63,415.12
2016,7,13,7,0,458.0,99.0,1.5,25.0,251.0,600.26,469.53
2016,7,13,7,15,501.0,107.5,1.75,25.5,299.5,658.88,510.89
2016,7,13,7,30,544.0,116.0,2.0,26.0,348.0,728.38,558.84
2016,7,13,7,45,581.0,121.0,2.3,27.0,398.0,777.05,590.16
2016,7,13,8,0,618.0,126.0,2.6,28.0,448.0,823.68,619.48
2016,7,13,8,15,643.5,131.5,2.65,28.5,495.5,856.79,638.63
2016,7,13,8,30,669.0,137.0,2.7,29.0,543.0,887.16,655.79
2016,7,13,8,45,692.5,139.5,2.75,30.0,588.5,908.91,665.76
2016,7,13,9,0,716.0,142.0,2.8,31.0,634.0,927.44,673.62
2016,7,13,9,15,601.5,206.5,2.75,31.0,637.5,870.07,633.58
2016,7,13,9,30,487.0,271.0,2.7,31.0,641.0,800.27,582.72
2016,7,13,9,45,631.5,211.0,2.65,31.5,715.0,874.69,633.03
2016,7,13,10,0,776.0,151.0,2.6,32.0,789.0,924.49,662.13
2016,7,13,10,15,785.0,153.0,2.55,32.0,819.5,910.84,651.5
2016,7,13,10,30,794.0,155.0,2.5,32.0,850.0,893.69,639.3
2016,7,13,10,45,802.5,155.5,2.5,32.5,875.0,871.21,622.92
2016,7,13,11,0,811.0,156.0,2.5,33.0,900.0,845.38,604.53
2016,7,13,11,15,815.0,157.0,2.45,33.0,917.0,813.08,582.89
2016,7,13,11,30,819.0,158.0,2.4,33.0,934.0,777.93,558.27
2016,7,13,11,45,823.0,157.5,2.4,33.0,944.5,738.86,530.92
2016,7,13,12,0,827.0,157.0,2.4,33.0,955.0,697.41,501.44
2016,7,13,12,15,827.5,157.5,2.35,33.0,957.5,652.36,468.58
2016,7,13,12,30,828.0,158.0,2.3,33.0,960.0,605.72,433.86
2016,7,13,12,45,834.5,152.0,2.3,33.5,957.0,552.17,392.99
2016,7,13,13,0,841.0,146.0,2.3,34.0,954.0,503.78,354.51
2016,7,13,13,15,838.0,145.5,2.25,34.0,941.5,453.16,314.03
2016,7,13,13,30,835.0,145.0,2.2,34.0,929.0,402.14,272.32
2016,7,13,13,45,830.0,143.5,2.2,34.0,909.5,349.7,229.11
2016,7,13,14,0,825.0,142.0,2.2,34.0,890.0,297.39,186.13
2016,7,13,14,15,593.5,261.0,2.15,34.0,791.0,255.57,161.28
2016,7,13,14,30,362.0,380.0,2.1,34.0,692.0,260.83,174.98
2016,7,13,14,45,577.5,257.5,2.1,34.0,732.5,171.08,108.86
2016,7,13,15,0,793.0,135.0,2.1,34.0,773.0,94.86,70.2
2016,7,13,15,15,491.5,241.0,2.05,33.5,630.0,138.64,105.15
2016,7,13,15,30,190.0,347.0,2.0,33.0,487.0,206.86,158.76
2016,7,13,15,45,268.5,310.0,1.95,33.0,495.0,181.32,139.1
2016,7,13,16,0,347.0,273.0,1.9,33.0,503.0,167.23,128.48
2016,7,13,16,15,277.0,263.0,1.85,33.0,438.0,161.52,124.38
2016,7,13,16,30,207.0,253.0,1.8,33.0,373.0,162.51,125.55
2016,7,13,16,45,425.0,180.5,1.75,33.0,398.0,117.5,90.08
2016,7,13,17,0,643.0,108.0,1.7,33.0,423.0,79.68,59.86
2016,7,13,17,15,609.0,102.0,1.55,32.5,374.0,76.27,57.46
2016,7,13,17,30,575.0,96.0,1.4,32.0,325.0,72.76,54.88
2016,7,13,17,45,528.0,89.0,1.25,31.5,276.0,68.23,51.4
2016,7,13,18,0,481.0,82.0,1.1,31.0,227.0,63.65,47.77
2016,7,13,18,15,417.5,72.5,1.0,30.0,181.0,54.41,40.18
2016,7,13,18,30,354.0,63.0,0.9,29.0,135.0,47.29,34.13
2016,7,13,18,45,265.0,50.0,0.85,28.5,95.5,37.52,25.57
2016,7,13,19,0,176.0,37.0,0.8,28.0,56.0,27.77,16.53
2016,7,13,19,15,88.0,18.5,0.8,27.5,28.0,14.02,0.0
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,14,5,15,28.0,7.0,1.05,21.5,8.0,5.51,0.0
2016,7,14,5,30,56.0,14.0,1.2,22.0,16.0,53.71,0.0
2016,7,14,5,45,162.0,28.5,1.4,22.5,47.5,216.34,151.58
2016,7,14,6,0,268.0,43.0,1.6,23.0,79.0,327.56,257.94
2016,7,14,6,15,349.0,54.0,1.5,23.5,121.5,417.32,331.76
2016,7,14,6,30,430.0,65.0,1.4,24.0,164.0,519.73,410.74
2016,7,14,6,45,487.5,72.5,1.3,25.0,212.0,593.91,463.66
2016,7,14,7,0,545.0,80.0,1.2,26.0,260.0,668.75,513.79
2016,7,14,7,15,585.5,86.5,1.35,26.5,309.5,725.89,552.3
2016,7,14,7,30,626.0,93.0,1.5,27.0,359.0,782.04,589.02
2016,7,14,7,45,657.0,97.5,1.65,28.0,408.5,824.55,614.36
2016,7,14,8,0,688.0,102.0,1.8,29.0,458.0,864.98,637.79
2016,7,14,8,15,710.5,106.0,1.85,29.5,506.0,893.63,653.31
2016,7,14,8,30,733.0,110.0,1.9,30.0,554.0,913.07,662.82
2016,7,14,8,45,752.0,113.0,1.95,31.0,599.0,931.38,670.32
2016,7,14,9,0,771.0,116.0,2.0,32.0,644.0,946.33,675.67
2016,7,14,9,15,784.5,118.5,1.95,32.0,685.0,951.63,676.67
2016,7,14,9,30,798.0,121.0,1.9,32.0,726.0,953.36,675.65
2016,7,14,9,45,808.0,123.5,1.9,32.5,762.0,948.01,669.57
2016,7,14,10,0,818.0,126.0,1.9,33.0,798.0,925.13,652.74
2016,7,14,10,15,825.5,128.0,1.9,33.0,828.5,910.07,642.48
2016,7,14,10,30,833.0,130.0,1.9,33.0,859.0,891.6,630.1
2016,7,14,10,45,840.0,130.5,1.95,33.5,883.0,867.98,613.78
2016,7,14,11,0,847.0,131.0,2.0,34.0,907.0,841.15,595.51
2016,7,14,11,15,850.5,132.0,2.05,34.0,924.5,808.77,574.88
2016,7,14,11,30,854.0,133.0,2.1,34.0,942.0,773.61,552.28
2016,7,14,11,45,856.5,133.5,2.15,34.0,952.0,734.74,525.49
2016,7,14,12,0,859.0,134.0,2.2,34.0,962.0,693.58,496.56
2016,7,14,12,15,574.0,303.0,2.25,34.0,857.0,602.09,429.56
2016,7,14,12,30,289.0,472.0,2.3,34.0,752.0,519.13,369.23
2016,7,14,12,45,569.5,305.5,2.35,34.5,853.5,520.46,369.6
2016,7,14,13,0,850.0,139.0,2.4,35.0,955.0,503.83,353.5
2016,7,14,13,15,847.5,138.5,2.45,35.0,943.0,453.02,312.97
2016,7,14,13,30,845.0,138.0,2.5,35.0,931.0,401.72,271.21
2016,7,14,13,45,839.0,137.5,2.55,35.0,911.0,348.99,227.83
2016,7,14,14,0,833.0,137.0,2.6,35.0,891.0,296.48,184.73
2016,7,14,14,15,826.5,135.5,2.6,35.0,865.0,243.73,143.16
2016,7,14,14,30,820.0,134.0,2.6,35.0,839.0,191.61,106.59
2016,7,14,14,45,810.0,132.5,2.65,35.0,806.5,130.62,72.89
2016,7,14,15,0,800.0,131.0,2.7,35.0,774.0,92.97,68.5
2016,7,14,15,15,788.5,128.5,2.65,34.5,736.5,92.96,68.82
2016,7,14,15,30,777.0,126.0,2.6,34.0,699.0,92.84,69.03
2016,7,14,15,45,635.5,174.0,2.6,34.0,624.0,109.86,82.75
2016,7,14,16,0,494.0,222.0,2.6,34.0,549.0,136.54,104.12
2016,7,14,16,15,497.5,202.5,2.55,33.5,511.5,128.16,97.95
2016,7,14,16,30,501.0,183.0,2.5,33.0,474.0,119.14,91.25
2016,7,14,16,45,331.5,195.0,2.5,33.0,380.5,128.74,99.29
2016,7,14,17,0,162.0,207.0,2.5,33.0,287.0,136.46,105.85
2016,7,14,17,15,155.5,184.0,2.25,32.0,253.5,123.18,95.85
2016,7,14,17,30,149.0,161.0,2.0,31.0,220.0,109.47,85.33
2016,7,14,17,45,137.5,138.5,1.75,30.5,187.0,95.54,74.25
2016,7,14,18,0,126.0,116.0,1.5,30.0,154.0,81.26,62.63
2016,7,14,18,15,107.5,95.0,1.4,29.0,123.0,67.42,51.24
2016,7,14,18,30,89.0,74.0,1.3,28.0,92.0,53.3,39.3
2016,7,14,18,45,62.0,54.0,1.2,27.5,65.0,39.47,27.28
2016,7,14,19,0,35.0,34.0,1.1,27.0,38.0,25.43,14.69
2016,7,14,19,15,17.5,17.0,1.05,26.5,19.0,13.14,0.0
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,24.5,6.5,1.05,21.0,7.5,0.0,0.0
2016,7,15,5,30,49.0,13.0,1.2,21.0,15.0,47.57,0.0
2016,7,15,5,45,144.0,28.5,1.35,21.5,45.5,201.19,138.9
2016,7,15,6,0,239.0,44.0,1.5,22.0,76.0,305.45,240.97
2016,7,15,6,15,316.5,56.5,1.4,22.5,118.0,393.35,314.31
2016,7,15,6,30,394.0,69.0,1.3,23.0,160.0,486.03,386.67
2016,7,15,6,45,451.0,78.0,1.25,23.5,207.0,557.87,439.87
2016,7,15,7,0,508.0,87.0,1.2,24.0,254.0,641.91,499.05
2016,7,15,7,15,549.5,94.0,1.2,25.0,303.0,700.23,536.5
2016,7,15,7,30,591.0,101.0,1.2,26.0,352.0,757.54,571.76
2016,7,15,7,45,623.5,106.5,1.3,27.0,401.5,802.52,598.51
2016,7,15,8,0,656.0,112.0,1.4,28.0,451.0,845.46,623.3
2016,7,15,8,15,588.5,149.0,1.4,28.5,476.0,820.76,603.26
2016,7,15,8,30,521.0,186.0,1.4,29.0,501.0,780.08,573.18
2016,7,15,8,45,630.5,157.5,1.4,30.0,568.5,866.5,626.43
2016,7,15,9,0,740.0,129.0,1.4,31.0,636.0,929.52,661.28
2016,7,15,9,15,754.0,132.0,1.45,31.0,676.5,936.02,663.68
2016,7,15,9,30,768.0,135.0,1.5,31.0,717.0,938.98,664.65
2016,7,15,9,45,805.5,122.0,1.6,31.5,759.0,944.1,666.45
2016,7,15,10,0,843.0,109.0,1.7,32.0,801.0,932.23,657.69
2016,7,15,10,15,850.0,110.5,1.75,32.0,831.0,916.18,647.29
2016,7,15,10,30,857.0,112.0,1.8,32.0,861.0,896.7,634.84
2016,7,15,10,45,659.0,244.0,1.9,32.5,830.0,835.28,592.83
2016,7,15,11,0,461.0,376.0,2.0,33.0,799.0,748.06,530.37
2016,7,15,11,15,664.5,248.0,2.0,33.0,870.0,777.79,554.19
2016,7,15,11,30,868.0,120.0,2.0,33.0,941.0,774.08,554.48
2016,7,15,11,45,865.0,124.0,2.0,33.0,949.5,733.75,526.25
2016,7,15,12,0,862.0,128.0,2.0,33.0,958.0,691.32,496.07
2016,7,15,12,15,862.0,128.5,2.0,33.0,960.5,646.58,463.7
2016,7,15,12,30,862.0,129.0,2.0,33.0,963.0,600.28,429.4
2016,7,15,12,45,849.0,137.0,2.0,33.0,955.0,550.53,391.71
2016,7,15,13,0,836.0,145.0,2.0,33.0,947.0,500.59,352.9
2016,7,15,13,15,833.0,144.5,1.95,33.0,934.5,450.15,312.54
2016,7,15,13,30,830.0,144.0,1.9,33.0,922.0,399.3,270.92
2016,7,15,13,45,816.0,148.5,1.85,33.0,900.5,344.48,226.16
2016,7,15,14,0,802.0,153.0,1.8,33.0,879.0,292.38,183.62
2016,7,15,14,15,613.0,251.0,1.75,32.5,796.0,253.25,159.52
2016,7,15,14,30,424.0,349.0,1.7,32.0,713.0,240.42,158.87
2016,7,15,14,45,485.0,313.0,1.7,32.0,714.5,194.77,129.89
2016,7,15,15,0,546.0,277.0,1.7,32.0,716.0,155.06,118.21
2016,7,15,15,15,552.0,256.5,1.6,31.5,681.5,148.37,113.49
2016,7,15,15,30,558.0,236.0,1.5,31.0,647.0,141.01,108.14
2016,7,15,15,45,322.0,264.5,1.45,31.0,498.5,160.96,124.19
2016,7,15,16,0,86.0,293.0,1.4,31.0,350.0,188.86,146.42
2016,7,15,16,15,58.5,256.5,1.35,30.5,294.0,168.77,131.17
2016,7,15,16,30,31.0,220.0,1.3,30.0,238.0,147.86,115.22
2016,7,15,16,45,90.5,213.5,1.3,29.5,259.5,144.47,113.17
2016,7,15,17,0,150.0,207.0,1.3,29.0,281.0,136.19,107.1
2016,7,15,17,15,141.5,184.0,1.25,28.5,247.5,122.88,96.83
2016,7,15,17,30,133.0,161.0,1.2,28.0,214.0,109.16,86.04
2016,7,15,17,45,120.5,139.0,1.15,27.5,181.5,95.53,75.11
2016,7,15,18,0,108.0,117.0,1.1,27.0,149.0,81.55,63.65
2016,7,15,18,15,89.0,95.5,0.95,26.5,118.5,67.46,51.81
2016,7,15,18,30,70.0,74.0,0.8,26.0,88.0,53.09,39.46
2016,7,15,18,45,46.0,53.5,0.7,26.0,62.0,39.2,27.23
2016,7,15,19,0,22.0,33.0,0.6,26.0,36.0,24.76,14.18
2016,7,15,19,15,11.0,16.5,0.55,25.5,18.0,12.76,0.0
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,30.0,6.0,0.75,20.0,7.0,0.0,0.0
2016,7,16,5,30,60.0,12.0,0.8,20.0,14.0,55.15,0.0
2016,7,16,5,45,160.5,27.0,0.9,20.5,44.5,210.42,143.12
2016,7,16,6,0,261.0,42.0,1.0,21.0,75.0,320.74,252.71
2016,7,16,6,15,338.5,53.0,1.0,21.5,117.0,407.04,324.38
2016,7,16,6,30,416.0,64.0,1.0,22.0,159.0,505.82,401.21
2016,7,16,6,45,208.0,55.5,1.05,22.5,103.0,296.41,239.71
2016,7,16,7,0,0.0,47.0,1.1,23.0,47.0,35.93,24.09
2016,7,16,7,15,0.0,63.0,1.15,23.5,63.0,48.28,34.36
2016,7,16,7,30,0.0,79.0,1.2,24.0,79.0,60.86,44.44
2016,7,16,7,45,0.0,83.0,1.25,24.5,83.0,63.85,46.58
2016,7,16,8,0,0.0,87.0,1.3,25.0,87.0,66.96,48.81
2016,7,16,8,15,0.0,83.0,1.3,25.5,83.0,63.86,46.04
2016,7,16,8,30,0.0,79.0,1.3,26.0,79.0,60.8,43.33
2016,7,16,8,45,23.5,181.0,1.35,27.0,197.5,188.76,143.98
2016,7,16,9,0,47.0,283.0,1.4,28.0,316.0,317.27,239.55
2016,7,16,9,15,23.5,183.0,1.4,28.0,199.5,185.9,139.67
2016,7,16,9,30,0.0,83.0,1.4,28.0,83.0,64.11,44.92
2016,7,16,9,45,56.5,237.5,1.45,28.5,284.0,265.36,200.34
2016,7,16,10,0,113.0,392.0,1.5,29.0,485.0,487.81,359.39
2016,7,16,10,15,213.5,398.0,1.45,29.0,581.5,576.55,420.99
2016,7,16,10,30,314.0,404.0,1.4,29.0,678.0,677.6,489.15
2016,7,16,10,45,238.0,431.0,1.4,29.5,642.0,599.35,432.39
2016,7,16,11,0,162.0,458.0,1.4,30.0,606.0,541.97,390.61
2016,7,16,11,15,151.5,466.5,1.4,30.0,607.5,524.76,378.41
2016,7,16,11,30,141.0,475.0,1.4,30.0,609.0,507.28,365.75
2016,7,16,11,45,117.0,473.5,1.4,30.0,585.5,471.99,340.66
2016,7,16,12,0,93.0,472.0,1.4,30.0,562.0,433.86,313.65
2016,7,16,12,15,53.0,366.0,1.35,30.0,418.0,316.57,230.53
2016,7,16,12,30,13.0,260.0,1.3,30.0,274.0,206.92,150.96
2016,7,16,12,45,74.5,372.0,1.3,30.0,444.0,316.26,230.78
2016,7,16,13,0,136.0,484.0,1.3,30.0,614.0,404.4,291.6
2016,7,16,13,15,281.5,439.0,1.3,29.5,704.5,411.29,294.04
2016,7,16,13,30,427.0,394.0,1.3,29.0,795.0,402.44,283.52
2016,7,16,13,45,404.0,393.5,1.3,29.0,766.0,359.69,250.65
2016,7,16,14,0,381.0,393.0,1.3,29.0,737.0,331.52,228.75
2016,7,16,14,15,335.0,398.0,1.25,29.0,694.0,293.76,201.83
2016,7,16,14,30,289.0,403.0,1.2,29.0,651.0,261.04,180.63
2016,7,16,14,45,384.0,350.0,1.2,29.0,666.5,218.17,151.22
2016,7,16,15,0,479.0,297.0,1.2,29.0,682.0,162.33,125.14
2016,7,16,15,15,385.5,312.5,1.15,28.5,612.5,182.59,141.76
2016,7,16,15,30,292.0,328.0,1.1,28.0,543.0,188.7,147.06
2016,7,16,15,45,168.0,298.5,1.1,28.0,421.0,184.47,144.07
2016,7,16,16,0,44.0,269.0,1.1,28.0,299.0,175.83,137.62
2016,7,16,16,15,22.0,147.5,1.05,27.5,162.5,105.88,81.94
2016,7,16,16,30,0.0,26.0,1.0,27.0,26.0,19.9,11.12
2016,7,16,16,45,0.0,42.0,1.0,27.0,42.0,32.16,21.57
2016,7,16,17,0,0.0,58.0,1.0,27.0,58.0,44.46,32.03
2016,7,16,17,15,0.0,51.0,0.95,26.5,51.0,39.04,27.63
2016,7,16,17,30,0.0,44.0,0.9,26.0,44.0,33.63,23.19
2016,7,16,17,45,0.0,37.5,0.9,26.0,37.5,28.62,18.97
2016,7,16,18,0,0.0,31.0,0.9,26.0,31.0,23.63,14.71
2016,7,16,18,15,0.0,24.5,0.85,25.5,24.5,18.64,10.43
2016,7,16,18,30,0.0,18.0,0.8,25.0,18.0,13.67,6.09
2016,7,16,18,45,0.0,12.5,0.8,24.5,12.5,9.48,2.38
2016,7,16,19,0,0.0,7.0,0.8,24.0,7.0,5.3,0.0
2016,7,16,19,15,0.0,3.5,0.85,23.5,3.5,2.64,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,30.0,6.0,0.55,20.5,7.0,0.0,0.0
2016,7,17,5,30,60.0,12.0,0.6,21.0,14.0,55.13,0.0
2016,7,17,5,45,172.0,26.0,0.65,21.5,45.0,216.71,143.45
2016,7,17,6,0,284.0,40.0,0.7,22.0,76.0,336.78,262.77
2016,7,17,6,15,364.5,50.5,0.65,22.5,119.0,432.06,339.94
2016,7,17,6,30,445.0,61.0,0.6,23.0,162.0,528.56,413.12
2016,7,17,6,45,504.0,68.5,0.6,23.5,210.5,604.3,467.56
2016,7,17,7,0,563.0,76.0,0.6,24.0,259.0,680.88,519.69
2016,7,17,7,15,603.5,82.0,0.6,24.5,309.0,737.7,555.71
2016,7,17,7,30,644.0,88.0,0.6,25.0,359.0,793.52,589.7
2016,7,17,7,45,677.5,92.0,0.6,25.5,410.0,838.14,615.12
2016,7,17,8,0,711.0,96.0,0.6,26.0,461.0,880.72,638.6
2016,7,17,8,15,733.5,100.0,0.6,26.5,509.5,903.58,649.1
2016,7,17,8,30,756.0,104.0,0.6,27.0,558.0,929.95,661.93
2016,7,17,8,45,777.5,105.0,0.6,27.5,604.5,948.48,669.73
2016,7,17,9,0,799.0,106.0,0.6,28.0,651.0,963.59,675.57
2016,7,17,9,15,812.5,108.5,0.5,28.5,692.5,968.81,673.35
2016,7,17,9,30,826.0,111.0,0.4,29.0,734.0,956.78,661.03
2016,7,17,9,45,844.0,108.5,0.35,29.5,773.0,954.04,655.87
2016,7,17,10,0,862.0,106.0,0.3,30.0,812.0,947.65,648.59
2016,7,17,10,15,869.5,107.5,0.3,30.5,842.5,931.68,636.88
2016,7,17,10,30,877.0,109.0,0.3,31.0,873.0,912.2,623.36
2016,7,17,10,45,882.5,110.0,0.35,31.5,898.0,887.01,607.54
2016,7,17,11,0,888.0,111.0,0.4,32.0,923.0,858.54,589.84
2016,7,17,11,15,891.5,111.5,0.45,32.0,940.5,824.85,570.09
2016,7,17,11,30,895.0,112.0,0.5,32.0,958.0,788.29,548.42
2016,7,17,11,45,897.0,113.0,0.55,32.0,968.0,748.34,523.21
2016,7,17,12,0,899.0,114.0,0.6,32.0,978.0,705.99,495.15
2016,7,17,12,15,899.5,114.0,0.6,32.0,980.5,659.81,463.13
2016,7,17,12,30,900.0,114.0,0.6,32.0,983.0,611.95,429.06
2016,7,17,12,45,893.5,117.5,0.65,32.5,977.0,561.23,391.63
2016,7,17,13,0,887.0,121.0,0.7,33.0,971.0,509.81,352.54
2016,7,17,13,15,884.5,120.5,0.75,33.0,959.0,457.16,312.01
2016,7,17,13,30,882.0,120.0,0.8,33.0,947.0,403.94,269.76
2016,7,17,13,45,640.0,251.5,0.85,33.0,845.0,346.39,229.84
2016,7,17,14,0,398.0,383.0,0.9,33.0,743.0,318.64,214.53
2016,7,17,14,15,629.5,249.5,0.9,33.0,799.0,254.82,158.59
2016,7,17,14,30,861.0,116.0,0.9,33.0,855.0,186.21,101.34
2016,7,17,14,45,851.5,115.0,0.95,33.0,822.0,132.61,74.45
2016,7,17,15,0,842.0,114.0,1.0,33.0,789.0,96.24,71.51
2016,7,17,15,15,831.0,112.0,1.0,32.5,751.0,95.64,71.41
2016,7,17,15,30,820.0,110.0,1.0,32.0,713.0,94.88,71.12
2016,7,17,15,45,805.0,108.0,1.0,32.0,670.0,84.54,63.02
2016,7,17,16,0,790.0,106.0,1.0,32.0,627.0,84.0,62.79
2016,7,17,16,15,771.5,102.5,1.0,32.0,580.5,82.33,61.64
2016,7,17,16,30,753.0,99.0,1.0,32.0,534.0,80.55,60.41
2016,7,17,16,45,729.5,95.0,1.05,32.0,484.5,78.21,58.73
2016,7,17,17,0,706.0,91.0,1.1,32.0,435.0,69.95,52.2
2016,7,17,17,15,674.5,86.0,1.05,31.5,384.5,66.75,49.88
2016,7,17,17,30,643.0,81.0,1.0,31.0,334.0,63.46,47.44
2016,7,17,17,45,599.5,75.0,1.0,30.5,284.0,59.22,44.14
2016,7,17,18,0,556.0,69.0,1.0,30.0,234.0,54.93,40.69
2016,7,17,18,15,494.5,61.0,0.9,29.0,186.5,48.88,35.71
2016,7,17,18,30,433.0,53.0,0.8,28.0,139.0,42.8,30.48
2016,7,17,18,45,342.5,42.5,0.75,27.0,98.0,34.46,23.13
2016,7,17,19,0,252.0,32.0,0.7,26.0,57.0,26.11,15.09
2016,7,17,19,15,126.0,16.0,0.7,25.5,28.5,12.26,0.0
2016,7,17,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,15,30.0,5.5,0.8,21.0,6.5,0.0,0.0
2016,7,18,5,30,60.0,11.0,0.9,21.0,13.0,54.32,0.0
2016,7,18,5,45,162.0,26.0,1.0,21.5,43.5,208.01,134.03
2016,7,18,6,0,264.0,41.0,1.1,22.0,74.0,322.38,252.42
2016,7,18,6,15,343.0,52.5,1.05,22.5,116.5,410.74,325.73
2016,7,18,6,30,422.0,64.0,1.0,23.0,159.0,511.09,403.33
2016,7,18,6,45,477.5,73.0,1.0,24.0,206.5,585.13,456.82
2016,7,18,7,0,533.0,82.0,1.0,25.0,254.0,659.86,507.81
2016,7,18,7,15,574.0,88.5,1.0,25.5,303.5,717.46,545.26
2016,7,18,7,30,615.0,95.0,1.0,26.0,353.0,774.04,580.56
2016,7,18,7,45,647.0,100.0,1.05,27.0,402.5,818.18,605.83
2016,7,18,8,0,679.0,105.0,1.1,28.0,452.0,860.25,629.1
2016,7,18,8,15,702.0,109.5,1.0,28.5,500.5,890.05,642.9
2016,7,18,8,30,725.0,114.0,0.9,29.0,549.0,917.02,654.59
2016,7,18,8,45,745.5,116.0,0.8,29.5,594.5,928.73,656.49
2016,7,18,9,0,766.0,118.0,0.7,30.0,640.0,944.12,660.77
2016,7,18,9,15,780.0,121.0,0.65,30.5,681.0,950.52,660.49
2016,7,18,9,30,794.0,124.0,0.6,31.0,722.0,953.33,658.27
2016,7,18,9,45,806.0,125.5,0.55,31.5,759.0,948.85,651.86
2016,7,18,10,0,818.0,127.0,0.5,32.0,796.0,940.72,643.56
2016,7,18,10,15,826.0,128.5,0.5,32.0,826.5,911.57,625.22
2016,7,18,10,30,834.0,130.0,0.5,32.0,857.0,893.01,613.6
2016,7,18,10,45,839.5,131.5,0.5,32.5,881.0,868.87,597.3
2016,7,18,11,0,845.0,133.0,0.5,33.0,905.0,841.53,579.22
2016,7,18,11,15,849.0,134.0,0.6,33.0,922.0,809.46,561.11
2016,7,18,11,30,853.0,135.0,0.7,33.0,939.0,774.57,540.82
2016,7,18,11,45,856.0,135.0,0.85,33.5,949.5,735.55,515.62
2016,7,18,12,0,859.0,135.0,1.0,34.0,960.0,694.22,487.98
2016,7,18,12,15,691.0,263.5,1.15,34.0,928.5,648.24,454.59
2016,7,18,12,30,523.0,392.0,1.3,34.0,897.0,598.52,419.08
2016,7,18,12,45,680.0,270.5,1.5,34.0,923.0,556.08,390.72
2016,7,18,13,0,837.0,149.0,1.7,34.0,949.0,502.75,351.76
2016,7,18,13,15,664.0,267.0,1.7,34.0,897.0,454.36,314.92
2016,7,18,13,30,491.0,385.0,1.7,34.0,845.0,420.37,289.78
2016,7,18,13,45,647.0,270.0,1.75,34.0,862.5,358.92,239.43
2016,7,18,14,0,803.0,155.0,1.8,34.0,880.0,292.37,182.63
2016,7,18,14,15,795.5,153.5,1.85,34.0,853.5,239.14,141.15
2016,7,18,14,30,788.0,152.0,1.9,34.0,827.0,186.84,104.78
2016,7,18,14,45,691.5,203.5,1.95,34.0,779.5,148.54,90.37
2016,7,18,15,0,595.0,255.0,2.0,34.0,732.0,143.18,108.18
2016,7,18,15,15,663.5,201.5,2.0,33.5,708.5,120.18,90.57
2016,7,18,15,30,732.0,148.0,2.0,33.0,685.0,96.1,71.87
2016,7,18,15,45,504.5,217.0,2.0,33.0,577.0,132.14,100.75
2016,7,18,16,0,277.0,286.0,2.0,33.0,469.0,171.8,132.25
2016,7,18,16,15,415.0,225.0,1.95,32.5,475.5,138.57,106.52
2016,7,18,16,30,553.0,164.0,1.9,32.0,482.0,109.73,84.0
2016,7,18,16,45,433.5,175.0,1.85,32.0,410.5,114.69,88.34
2016,7,18,17,0,314.0,186.0,1.8,32.0,339.0,123.77,95.99
2016,7,18,17,15,296.0,167.5,1.65,31.5,299.0,113.15,87.85
2016,7,18,17,30,278.0,149.0,1.5,31.0,259.0,102.12,79.29
2016,7,18,17,45,369.0,117.0,1.4,30.5,240.0,82.45,63.41
2016,7,18,18,0,460.0,85.0,1.3,30.0,221.0,63.23,47.61
2016,7,18,18,15,398.0,74.0,1.25,29.0,175.0,55.21,41.01
2016,7,18,18,30,336.0,63.0,1.2,28.0,129.0,47.12,34.09
2016,7,18,18,45,257.0,48.5,1.2,27.5,90.0,36.41,24.65
2016,7,18,19,0,178.0,34.0,1.2,27.0,51.0,25.62,14.5
2016,7,18,19,15,89.0,17.0,1.25,26.5,25.5,12.91,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,28.5,5.5,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,57.0,11.0,1.1,22.0,12.0,52.02,0.0
2016,7,19,5,45,163.0,26.0,1.3,22.5,43.0,208.1,129.29
2016,7,19,6,0,269.0,41.0,1.5,23.0,74.0,327.09,255.34
2016,7,19,6,15,350.5,52.5,1.6,23.5,117.0,417.61,331.27
2016,7,19,6,30,432.0,64.0,1.7,24.0,160.0,520.03,411.8
2016,7,19,6,45,489.0,72.5,1.8,24.5,208.5,595.23,468.36
2016,7,19,7,0,546.0,81.0,1.9,25.0,257.0,671.07,522.78
2016,7,19,7,15,587.0,88.0,1.95,25.5,307.0,729.57,562.23
2016,7,19,7,30,628.0,95.0,2.0,26.0,357.0,787.03,599.54
2016,7,19,7,45,659.5,100.0,2.05,27.0,407.0,830.87,625.12
2016,7,19,8,0,691.0,105.0,2.1,28.0,457.0,872.57,648.6
2016,7,19,8,15,713.5,109.0,2.0,28.5,505.0,901.29,662.79
2016,7,19,8,30,736.0,113.0,1.9,29.0,553.0,920.19,670.36
2016,7,19,8,45,752.0,117.0,1.85,29.5,598.0,936.63,676.89
2016,7,19,9,0,768.0,121.0,1.8,30.0,643.0,949.67,681.26
2016,7,19,9,15,584.0,212.5,1.65,30.0,624.5,859.17,619.09
2016,7,19,9,30,400.0,304.0,1.5,30.0,606.0,725.81,525.25
2016,7,19,9,45,343.5,340.5,1.4,30.5,608.5,694.34,500.68
2016,7,19,10,0,287.0,377.0,1.3,31.0,611.0,661.6,474.57
2016,7,19,10,15,555.5,257.0,1.2,31.0,732.5,805.64,573.55
2016,7,19,10,30,824.0,137.0,1.1,31.0,854.0,890.39,626.11
2016,7,19,10,45,829.0,138.5,1.0,31.5,877.5,865.86,606.37
2016,7,19,11,0,834.0,140.0,0.9,32.0,901.0,838.19,586.14
2016,7,19,11,15,837.5,141.0,0.8,32.0,918.0,805.87,564.32
2016,7,19,11,30,841.0,142.0,0.7,32.0,935.0,770.78,540.48
2016,7,19,11,45,542.5,309.5,0.65,32.5,823.5,663.85,463.93
2016,7,19,12,0,244.0,477.0,0.6,33.0,712.0,544.69,380.22
2016,7,19,12,15,229.0,481.5,0.5,33.0,702.5,515.8,360.41
2016,7,19,12,30,214.0,486.0,0.4,33.0,693.0,487.57,340.13
2016,7,19,12,45,342.0,446.5,0.35,33.5,774.5,502.18,348.08
2016,7,19,13,0,470.0,407.0,0.3,34.0,856.0,501.53,343.88
2016,7,19,13,15,653.5,274.0,0.25,34.0,890.0,453.97,307.45
2016,7,19,13,30,837.0,141.0,0.2,34.0,924.0,398.67,262.62
2016,7,19,13,45,830.0,142.0,0.15,34.0,904.0,346.52,221.08
2016,7,19,14,0,823.0,143.0,0.1,34.0,884.0,294.65,179.86
2016,7,19,14,15,816.0,141.0,0.15,33.5,858.0,235.23,135.47
2016,7,19,14,30,809.0,139.0,0.2,33.0,832.0,181.61,99.36
2016,7,19,14,45,797.0,139.0,0.25,33.0,799.0,129.76,73.85
2016,7,19,15,0,785.0,139.0,0.3,33.0,766.0,97.08,71.95
2016,7,19,15,15,773.0,136.0,0.3,33.0,728.5,96.94,72.09
2016,7,19,15,30,761.0,133.0,0.3,33.0,691.0,96.69,72.06
2016,7,19,15,45,741.0,132.0,0.35,33.0,648.0,97.32,72.76
2016,7,19,16,0,721.0,131.0,0.4,33.0,605.0,90.09,67.24
2016,7,19,16,15,701.0,126.5,0.4,32.5,559.0,88.54,66.38
2016,7,19,16,30,681.0,122.0,0.4,32.0,513.0,86.87,65.4
2016,7,19,16,45,626.5,123.0,0.4,32.0,457.0,87.86,66.44
2016,7,19,17,0,572.0,124.0,0.4,32.0,401.0,89.17,67.75
2016,7,19,17,15,533.0,118.5,0.4,31.5,353.5,86.55,66.0
2016,7,19,17,30,494.0,113.0,0.4,31.0,306.0,81.29,62.06
2016,7,19,17,45,445.5,103.5,0.45,31.0,258.0,74.89,56.96
2016,7,19,18,0,397.0,94.0,0.5,31.0,210.0,68.38,51.64
2016,7,19,18,15,340.0,80.5,0.5,30.0,166.0,58.99,43.94
2016,7,19,18,30,283.0,67.0,0.5,29.0,122.0,49.43,35.83
2016,7,19,18,45,203.5,51.0,0.55,28.5,84.5,37.83,25.68
2016,7,19,19,0,124.0,35.0,0.6,28.0,47.0,26.09,14.69
2016,7,19,19,15,62.0,17.5,0.6,27.5,23.5,13.29,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,20,5,15,21.5,5.0,1.3,20.5,5.5,0.0,0.0
2016,7,20,5,30,43.0,10.0,1.5,21.0,11.0,40.57,0.0
2016,7,20,5,45,149.5,25.0,1.7,21.5,41.0,194.4,116.31
2016,7,20,6,0,256.0,40.0,1.9,22.0,71.0,314.87,246.96
2016,7,20,6,15,339.0,51.5,1.85,22.5,113.5,406.23,324.32
2016,7,20,6,30,422.0,63.0,1.8,23.0,156.0,509.86,406.11
2016,7,20,6,45,484.5,71.0,1.75,23.5,204.5,589.26,465.55
2016,7,20,7,0,547.0,79.0,1.7,24.0,253.0,669.57,522.49
2016,7,20,7,15,589.5,85.5,1.8,25.0,304.0,728.86,561.78
2016,7,20,7,30,632.0,92.0,1.9,26.0,355.0,787.19,598.91
2016,7,20,7,45,666.5,96.0,2.0,27.0,406.0,832.76,626.05
2016,7,20,8,0,701.0,100.0,2.1,28.0,457.0,876.28,651.14
2016,7,20,8,15,725.0,104.5,2.05,28.5,506.5,907.3,667.29
2016,7,20,8,30,749.0,109.0,2.0,29.0,556.0,928.99,677.17
2016,7,20,8,45,769.0,111.5,1.95,29.5,602.5,947.8,685.17
2016,7,20,9,0,789.0,114.0,1.9,30.0,649.0,963.16,690.95
2016,7,20,9,15,803.0,117.0,1.85,30.0,691.5,969.41,692.43
2016,7,20,9,30,817.0,120.0,1.8,30.0,734.0,971.99,691.82
2016,7,20,9,45,828.0,122.5,1.8,30.5,771.5,967.3,686.07
2016,7,20,10,0,839.0,125.0,1.8,31.0,809.0,945.03,669.55
2016,7,20,10,15,847.0,126.5,1.8,31.0,840.0,929.41,658.9
2016,7,20,10,30,855.0,128.0,1.8,31.0,871.0,910.31,646.08
2016,7,20,10,45,860.5,130.0,1.8,31.5,896.0,885.98,628.8
2016,7,20,11,0,866.0,132.0,1.8,32.0,921.0,858.35,609.57
2016,7,20,11,15,870.0,133.0,1.75,32.0,938.5,825.48,587.8
2016,7,20,11,30,874.0,134.0,1.7,32.0,956.0,789.72,564.15
2016,7,20,11,45,875.0,135.0,1.7,32.5,966.0,749.06,534.89
2016,7,20,12,0,876.0,136.0,1.7,33.0,976.0,706.16,503.69
2016,7,20,12,15,564.0,307.0,1.7,33.0,848.5,602.88,429.01
2016,7,20,12,30,252.0,478.0,1.7,33.0,721.0,501.92,356.76
2016,7,20,12,45,327.5,445.0,1.7,33.0,759.0,493.44,350.52
2016,7,20,13,0,403.0,412.0,1.7,33.0,797.0,472.59,334.13
2016,7,20,13,15,642.0,269.0,1.7,33.0,873.5,445.76,310.65
2016,7,20,13,30,881.0,126.0,1.7,33.0,950.0,405.59,273.65
2016,7,20,13,45,875.0,126.0,1.7,33.0,929.5,350.91,228.54
2016,7,20,14,0,869.0,126.0,1.7,33.0,909.0,296.39,183.78
2016,7,20,14,15,863.0,124.5,1.7,33.0,882.5,241.4,140.57
2016,7,20,14,30,857.0,123.0,1.7,33.0,856.0,186.98,102.83
2016,7,20,14,45,847.5,122.0,1.75,33.0,823.0,133.3,76.33
2016,7,20,15,0,838.0,121.0,1.8,33.0,790.0,99.67,74.36
2016,7,20,15,15,826.5,118.5,1.8,32.5,751.5,88.85,66.1
2016,7,20,15,30,815.0,116.0,1.8,32.0,713.0,88.43,66.08
2016,7,20,15,45,800.5,113.0,1.85,32.0,670.0,87.52,65.52
2016,7,20,16,0,786.0,110.0,1.9,32.0,627.0,86.49,64.88
2016,7,20,16,15,484.0,180.5,1.85,31.5,491.5,115.9,88.96
2016,7,20,16,30,182.0,251.0,1.8,31.0,356.0,160.76,125.39
2016,7,20,16,45,441.5,173.0,1.75,31.0,395.0,113.79,87.9
2016,7,20,17,0,701.0,95.0,1.7,31.0,434.0,72.53,54.55
2016,7,20,17,15,668.5,89.5,1.6,30.5,383.0,69.06,52.05
2016,7,20,17,30,636.0,84.0,1.5,30.0,332.0,65.51,49.38
2016,7,20,17,45,592.0,77.5,1.4,29.5,281.5,60.98,45.83
2016,7,20,18,0,548.0,71.0,1.3,29.0,231.0,56.39,42.11
2016,7,20,18,15,485.0,62.5,1.25,28.0,183.0,50.02,36.81
2016,7,20,18,30,422.0,54.0,1.2,27.0,135.0,43.59,31.25
2016,7,20,18,45,330.5,42.5,1.15,26.0,94.0,34.48,23.17
2016,7,20,19,0,239.0,31.0,1.1,25.0,53.0,23.7,12.91
2016,7,20,19,15,119.5,15.5,1.1,24.5,26.5,11.86,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,15,25.5,4.5,0.75,19.5,5.0,0.0,0.0
2016,7,21,5,30,51.0,9.0,0.9,20.0,10.0,45.86,0.0
2016,7,21,5,45,158.5,23.5,1.05,21.0,40.0,197.61,112.5
2016,7,21,6,0,266.0,38.0,1.2,22.0,70.0,319.99,249.35
2016,7,21,6,15,348.0,50.0,1.0,22.5,113.0,411.85,325.71
2016,7,21,6,30,430.0,62.0,0.8,23.0,156.0,515.93,405.19
2016,7,21,6,45,489.0,70.5,0.6,24.0,204.0,592.84,458.49
2016,7,21,7,0,548.0,79.0,0.4,25.0,252.0,670.56,508.08
2016,7,21,7,15,589.5,85.5,0.4,25.5,302.5,728.93,544.93
2016,7,21,7,30,631.0,92.0,0.4,26.0,353.0,786.28,579.66
2016,7,21,7,45,662.0,97.5,0.45,27.0,403.5,830.31,604.16
2016,7,21,8,0,693.0,103.0,0.5,28.0,454.0,872.22,626.73
2016,7,21,8,15,716.5,107.5,0.5,28.5,503.0,902.65,641.86
2016,7,21,8,30,740.0,112.0,0.5,29.0,552.0,923.32,650.88
2016,7,21,8,45,756.0,116.5,0.55,29.5,597.5,940.35,658.81
2016,7,21,9,0,772.0,121.0,0.6,30.0,643.0,953.94,664.74
2016,7,21,9,15,390.5,166.5,0.6,30.0,431.0,603.33,437.81
2016,7,21,9,30,9.0,212.0,0.6,30.0,219.0,181.53,132.3
2016,7,21,9,45,279.5,247.0,0.65,30.5,474.0,534.58,393.31
2016,7,21,10,0,550.0,282.0,0.7,31.0,729.0,840.37,591.06
2016,7,21,10,15,376.0,353.5,0.7,31.0,665.0,705.77,497.09
2016,7,21,10,30,202.0,425.0,0.7,31.0,601.0,578.21,410.12
2016,7,21,10,45,203.5,438.5,0.75,31.5,620.0,576.56,409.06
2016,7,21,11,0,205.0,452.0,0.8,32.0,639.0,573.39,405.78
2016,7,21,11,15,115.5,406.0,0.8,32.0,511.5,444.54,317.35
2016,7,21,11,30,26.0,360.0,0.8,32.0,384.0,313.95,225.59
2016,7,21,11,45,213.5,387.0,0.85,32.5,591.5,479.84,343.81
2016,7,21,12,0,401.0,414.0,0.9,33.0,799.0,606.75,427.43
2016,7,21,12,15,613.0,291.5,0.9,33.0,881.0,618.57,435.12
2016,7,21,12,30,825.0,169.0,0.9,33.0,963.0,610.72,428.99
2016,7,21,12,45,833.5,161.5,0.95,33.0,960.5,560.89,392.66
2016,7,21,13,0,842.0,154.0,1.0,33.0,958.0,506.93,352.53
2016,7,21,13,15,839.0,153.0,1.0,33.0,945.0,455.29,312.3
2016,7,21,13,30,836.0,152.0,1.0,33.0,932.0,403.27,270.67
2016,7,21,13,45,616.0,267.5,1.05,33.5,836.0,346.69,230.59
2016,7,21,14,0,396.0,383.0,1.1,34.0,740.0,328.36,220.93
2016,7,21,14,15,348.0,390.0,1.1,34.0,697.0,290.58,194.73
2016,7,21,14,30,300.0,397.0,1.1,34.0,654.0,257.97,174.42
2016,7,21,14,45,369.5,353.0,1.15,34.0,657.0,216.18,147.78
2016,7,21,15,0,439.0,309.0,1.2,34.0,660.0,167.22,126.37
2016,7,21,15,15,604.5,222.0,1.2,33.5,679.0,129.96,98.02
2016,7,21,15,30,770.0,135.0,1.2,33.0,698.0,98.28,73.5
2016,7,21,15,45,747.0,135.0,1.25,33.0,653.5,99.47,74.71
2016,7,21,16,0,724.0,135.0,1.3,33.0,609.0,92.6,69.43
2016,7,21,16,15,703.0,130.5,1.35,32.5,562.5,91.1,68.61
2016,7,21,16,30,682.0,126.0,1.4,32.0,516.0,89.49,67.69
2016,7,21,16,45,654.0,121.0,1.45,32.0,467.0,87.28,66.15
2016,7,21,17,0,626.0,116.0,1.5,32.0,418.0,84.98,64.52
2016,7,21,17,15,590.5,109.0,1.45,31.5,367.5,81.07,61.69
2016,7,21,17,30,555.0,102.0,1.4,31.0,317.0,77.03,58.69
2016,7,21,17,45,509.5,93.0,1.35,30.5,268.0,71.24,54.15
2016,7,21,18,0,464.0,84.0,1.3,30.0,219.0,62.62,47.12
2016,7,21,18,15,400.5,73.0,1.3,29.0,172.5,54.56,40.45
2016,7,21,18,30,337.0,62.0,1.3,28.0,126.0,46.44,33.46
2016,7,21,18,45,249.0,47.5,1.3,27.5,87.0,35.65,23.93
2016,7,21,19,0,161.0,33.0,1.3,27.0,48.0,24.82,13.46
2016,7,21,19,15,80.5,16.5,1.4,26.5,24.0,12.51,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,14.0,3.5,1.05,21.5,4.0,0.0,0.0
2016,7,22,5,30,28.0,7.0,1.2,22.0,8.0,26.79,0.0
2016,7,22,5,45,121.0,23.5,1.4,22.5,36.5,166.94,87.84
2016,7,22,6,0,214.0,40.0,1.6,23.0,65.0,280.89,217.98
2016,7,22,6,15,292.5,54.0,1.7,23.5,106.5,370.66,295.11
2016,7,22,6,30,371.0,68.0,1.8,24.0,148.0,465.4,370.92
2016,7,22,6,45,433.0,77.5,1.9,24.5,195.5,541.71,429.44
2016,7,22,7,0,495.0,87.0,2.0,25.0,243.0,629.43,493.64
2016,7,22,7,15,537.5,95.0,2.05,25.5,292.5,689.95,535.21
2016,7,22,7,30,580.0,103.0,2.1,26.0,342.0,749.51,574.68
2016,7,22,7,45,566.5,120.0,2.15,27.0,379.5,761.92,579.05
2016,7,22,8,0,553.0,137.0,2.2,28.0,417.0,770.92,581.27
2016,7,22,8,15,626.5,130.0,2.15,28.5,477.5,838.7,623.73
2016,7,22,8,30,700.0,123.0,2.1,29.0,538.0,903.22,662.18
2016,7,22,8,45,606.0,172.0,2.1,29.5,552.0,858.04,628.59
2016,7,22,9,0,512.0,221.0,2.1,30.0,566.0,797.52,584.3
