Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,9,15,484.5,249.0,2.0,30.5,593.0,789.25,574.66
2016,7,22,9,30,457.0,277.0,1.9,31.0,620.0,777.94,562.77
2016,7,22,9,45,506.5,278.0,1.85,31.5,675.5,812.67,583.56
2016,7,22,10,0,556.0,279.0,1.8,32.0,731.0,843.25,600.8
2016,7,22,10,15,519.0,308.0,1.7,32.0,743.0,815.06,579.05
2016,7,22,10,30,482.0,337.0,1.6,32.0,755.0,784.82,556.64
2016,7,22,10,45,666.0,234.0,1.5,32.5,829.0,832.95,589.08
2016,7,22,11,0,850.0,131.0,1.4,33.0,903.0,843.87,594.3
2016,7,22,11,15,854.0,132.0,1.3,33.0,920.5,811.56,572.12
2016,7,22,11,30,858.0,133.0,1.2,33.0,938.0,776.39,548.48
2016,7,22,11,45,859.0,134.5,1.15,33.5,948.0,736.75,519.85
2016,7,22,12,0,860.0,136.0,1.1,34.0,958.0,694.86,489.38
2016,7,22,12,15,860.5,136.0,1.05,34.0,961.0,649.62,457.17
2016,7,22,12,30,861.0,136.0,1.0,34.0,964.0,602.79,423.09
2016,7,22,12,45,857.5,137.5,0.95,34.5,958.5,553.43,385.59
2016,7,22,13,0,854.0,139.0,0.9,35.0,953.0,503.25,346.64
2016,7,22,13,15,851.0,138.0,0.85,35.0,940.5,451.18,306.12
2016,7,22,13,30,848.0,137.0,0.8,35.0,928.0,398.69,264.29
2016,7,22,13,45,551.0,287.0,0.8,35.0,797.0,343.66,228.06
2016,7,22,14,0,254.0,437.0,0.8,35.0,666.0,321.06,219.04
2016,7,22,14,15,539.5,284.5,0.75,35.0,751.0,259.64,163.91
2016,7,22,14,30,825.0,132.0,0.7,35.0,836.0,185.55,101.69
2016,7,22,14,45,814.5,130.5,0.7,35.0,803.0,123.58,69.69
2016,7,22,15,0,804.0,129.0,0.7,35.0,770.0,92.46,67.89
2016,7,22,15,15,792.0,126.5,0.7,34.5,731.5,92.34,68.16
2016,7,22,15,30,780.0,124.0,0.7,34.0,693.0,92.13,68.3
2016,7,22,15,45,601.5,185.5,0.7,34.0,608.5,116.25,87.53
2016,7,22,16,0,423.0,247.0,0.7,34.0,524.0,148.47,112.98
2016,7,22,16,15,560.5,181.0,0.7,34.0,518.5,118.29,89.5
2016,7,22,16,30,698.0,115.0,0.7,34.0,513.0,83.07,61.82
2016,7,22,16,45,662.0,113.0,0.75,34.0,462.5,82.33,61.52
2016,7,22,17,0,626.0,111.0,0.8,34.0,412.0,81.67,61.22
2016,7,22,17,15,591.5,104.5,0.75,33.0,362.5,78.0,58.73
2016,7,22,17,30,557.0,98.0,0.7,32.0,313.0,74.23,56.08
2016,7,22,17,45,506.5,90.5,0.7,31.5,263.5,69.39,52.35
2016,7,22,18,0,456.0,83.0,0.7,31.0,214.0,61.86,46.25
2016,7,22,18,15,393.0,71.5,0.7,30.0,168.5,53.47,39.34
2016,7,22,18,30,330.0,60.0,0.7,29.0,123.0,45.0,32.1
2016,7,22,18,45,242.5,45.5,0.7,28.5,84.0,34.2,22.6
2016,7,22,19,0,155.0,31.0,0.7,28.0,45.0,23.35,12.11
2016,7,22,19,15,77.5,15.5,0.75,27.5,22.5,12.2,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,113.0,19.0,1.2,22.5,32.0,149.48,72.03
2016,7,23,6,0,226.0,38.0,1.4,23.0,64.0,287.75,222.67
2016,7,23,6,15,305.5,51.0,1.3,23.5,105.0,377.32,298.99
2016,7,23,6,30,385.0,64.0,1.2,24.0,146.0,472.07,373.47
2016,7,23,6,45,446.0,73.0,1.1,25.0,193.5,555.71,434.59
2016,7,23,7,0,507.0,82.0,1.0,26.0,241.0,635.12,488.75
2016,7,23,7,15,549.5,89.5,1.0,27.0,290.5,695.07,527.15
2016,7,23,7,30,592.0,97.0,1.0,28.0,340.0,754.12,563.21
2016,7,23,7,45,627.0,102.0,1.05,29.0,390.0,801.1,590.4
2016,7,23,8,0,662.0,107.0,1.1,30.0,440.0,846.09,615.54
2016,7,23,8,15,686.0,111.5,1.1,30.5,488.5,876.84,631.46
2016,7,23,8,30,710.0,116.0,1.1,31.0,537.0,904.79,645.5
2016,7,23,8,45,730.0,119.5,1.15,31.5,582.5,917.28,650.52
2016,7,23,9,0,750.0,123.0,1.2,32.0,628.0,933.93,658.39
2016,7,23,9,15,764.5,126.0,1.2,32.0,669.5,940.91,660.85
2016,7,23,9,30,779.0,129.0,1.2,32.0,711.0,944.29,661.34
2016,7,23,9,45,799.5,126.0,1.2,32.5,749.5,943.35,658.05
2016,7,23,10,0,820.0,123.0,1.2,33.0,788.0,924.91,644.22
2016,7,23,10,15,828.0,125.0,1.15,33.5,819.0,910.22,632.35
2016,7,23,10,30,836.0,127.0,1.1,34.0,850.0,892.07,618.48
2016,7,23,10,45,842.0,128.0,1.05,34.5,874.5,867.81,601.07
2016,7,23,11,0,848.0,129.0,1.0,35.0,899.0,840.33,581.89
2016,7,23,11,15,852.0,130.0,0.95,35.0,916.5,808.13,561.07
2016,7,23,11,30,856.0,131.0,0.9,35.0,934.0,773.07,538.43
2016,7,23,11,45,857.5,132.0,0.9,35.0,944.0,733.52,511.94
2016,7,23,12,0,859.0,133.0,0.9,35.0,954.0,691.72,483.42
2016,7,23,12,15,531.5,309.5,0.85,35.0,818.0,583.73,407.11
2016,7,23,12,30,204.0,486.0,0.8,35.0,682.0,481.48,335.61
2016,7,23,12,45,526.5,312.5,0.8,35.5,814.5,507.07,352.59
2016,7,23,13,0,849.0,139.0,0.8,36.0,947.0,500.35,343.01
2016,7,23,13,15,498.5,304.0,0.75,36.0,777.0,412.17,281.9
2016,7,23,13,30,148.0,469.0,0.7,36.0,607.0,362.73,251.49
2016,7,23,13,45,284.0,421.0,0.7,36.0,678.5,346.76,236.21
2016,7,23,14,0,420.0,373.0,0.7,36.0,750.0,316.7,209.07
2016,7,23,14,15,254.0,388.5,0.7,36.0,614.5,271.41,182.55
2016,7,23,14,30,88.0,404.0,0.7,36.0,479.0,264.6,185.01
2016,7,23,14,45,217.0,376.5,0.75,36.0,552.0,231.88,160.89
2016,7,23,15,0,346.0,349.0,0.8,36.0,625.0,196.15,146.88
2016,7,23,15,15,296.5,341.5,0.8,35.5,569.5,193.38,145.53
2016,7,23,15,30,247.0,334.0,0.8,35.0,514.0,190.47,143.96
2016,7,23,15,45,410.5,262.0,0.85,35.0,539.5,153.27,115.78
2016,7,23,16,0,574.0,190.0,0.9,35.0,565.0,121.64,91.56
2016,7,23,16,15,639.5,150.5,0.95,34.5,539.0,101.82,76.44
2016,7,23,16,30,705.0,111.0,1.0,34.0,513.0,80.82,60.09
2016,7,23,16,45,683.0,105.0,1.05,34.0,464.5,77.71,57.85
2016,7,23,17,0,661.0,99.0,1.1,34.0,416.0,74.44,55.41
2016,7,23,17,15,628.0,93.5,1.05,33.5,366.5,71.14,53.05
2016,7,23,17,30,595.0,88.0,1.0,33.0,317.0,67.75,50.56
2016,7,23,17,45,554.0,80.0,1.0,32.5,268.0,62.35,46.34
2016,7,23,18,0,513.0,72.0,1.0,32.0,219.0,56.82,41.88
2016,7,23,18,15,450.0,62.5,0.95,31.0,172.5,49.76,36.07
2016,7,23,18,30,387.0,53.0,0.9,30.0,126.0,42.62,29.95
2016,7,23,18,45,299.5,40.5,0.9,29.0,86.5,32.76,21.33
2016,7,23,19,0,212.0,28.0,0.9,28.0,47.0,21.4,10.43
2016,7,23,19,15,106.0,14.0,0.95,27.5,23.5,11.02,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,139.0,17.5,0.85,23.5,33.0,166.04,71.87
2016,7,24,6,0,278.0,35.0,1.0,24.0,66.0,329.27,251.96
2016,7,24,6,15,362.0,46.0,0.95,24.0,109.0,424.57,332.29
2016,7,24,6,30,446.0,57.0,0.9,24.0,152.0,524.57,410.1
2016,7,24,6,45,503.5,65.5,0.9,24.5,200.5,600.18,465.52
2016,7,24,7,0,561.0,74.0,0.9,25.0,249.0,676.7,518.51
2016,7,24,7,15,602.5,80.5,0.8,26.0,299.0,735.23,553.99
2016,7,24,7,30,644.0,87.0,0.7,27.0,349.0,792.8,586.73
2016,7,24,7,45,675.0,91.5,0.6,28.5,400.0,835.67,606.86
2016,7,24,8,0,706.0,96.0,0.5,30.0,451.0,876.41,624.56
2016,7,24,8,15,729.0,100.5,0.4,30.5,500.0,900.13,633.38
2016,7,24,8,30,752.0,105.0,0.3,31.0,549.0,927.65,644.5
2016,7,24,8,45,770.0,108.0,0.25,32.0,595.0,945.01,648.95
2016,7,24,9,0,788.0,111.0,0.2,33.0,641.0,958.93,651.53
2016,7,24,9,15,802.0,113.5,0.25,33.0,683.0,964.63,653.98
2016,7,24,9,30,816.0,116.0,0.3,33.0,725.0,966.67,654.63
2016,7,24,9,45,827.5,118.0,0.35,33.5,762.5,948.21,642.14
2016,7,24,10,0,839.0,120.0,0.4,34.0,800.0,940.09,636.2
2016,7,24,10,15,847.0,121.5,0.45,34.5,831.0,924.53,625.85
2016,7,24,10,30,855.0,123.0,0.5,35.0,862.0,905.46,613.61
2016,7,24,10,45,862.0,124.0,0.55,35.5,887.0,881.59,598.61
2016,7,24,11,0,869.0,125.0,0.6,36.0,912.0,854.37,581.65
2016,7,24,11,15,872.5,126.0,0.6,36.0,930.0,821.07,561.36
2016,7,24,11,30,876.0,127.0,0.6,36.0,948.0,784.9,539.27
2016,7,24,11,45,644.5,268.5,0.65,36.0,876.0,703.67,483.77
2016,7,24,12,0,413.0,410.0,0.7,36.0,804.0,614.39,423.32
2016,7,24,12,15,430.5,412.0,0.7,36.0,824.0,592.91,409.05
2016,7,24,12,30,448.0,414.0,0.7,36.0,844.0,568.73,391.91
2016,7,24,12,45,441.5,410.0,0.75,36.5,832.0,525.67,361.64
2016,7,24,13,0,435.0,406.0,0.8,37.0,820.0,483.19,331.26
2016,7,24,13,15,454.0,396.5,0.8,37.0,823.5,448.9,305.77
2016,7,24,13,30,473.0,387.0,0.8,37.0,827.0,412.9,278.26
2016,7,24,13,45,397.5,402.0,0.85,37.0,767.0,370.32,248.38
2016,7,24,14,0,322.0,417.0,0.9,37.0,707.0,326.72,218.87
2016,7,24,14,15,418.5,368.0,0.9,37.0,732.0,278.87,180.96
2016,7,24,14,30,515.0,319.0,0.9,37.0,757.0,232.93,146.54
2016,7,24,14,45,451.5,326.0,0.9,37.0,699.0,193.52,128.39
2016,7,24,15,0,388.0,333.0,0.9,37.0,641.0,190.54,142.3
2016,7,24,15,15,363.0,322.5,0.9,36.5,599.5,187.0,140.22
2016,7,24,15,30,338.0,312.0,0.9,36.0,558.0,183.2,137.96
2016,7,24,15,45,373.5,281.0,0.9,36.0,537.0,171.02,128.99
2016,7,24,16,0,409.0,250.0,0.9,36.0,516.0,149.88,113.09
2016,7,24,16,15,415.5,227.0,0.9,35.5,480.0,140.15,106.15
2016,7,24,16,30,422.0,204.0,0.9,35.0,444.0,129.65,98.5
2016,7,24,16,45,551.5,151.0,0.9,35.0,433.5,103.52,78.14
2016,7,24,17,0,681.0,98.0,0.9,35.0,423.0,74.22,54.94
2016,7,24,17,15,647.5,92.0,0.8,34.5,372.0,70.5,52.28
2016,7,24,17,30,614.0,86.0,0.7,34.0,321.0,66.68,49.45
2016,7,24,17,45,566.5,79.5,0.65,33.5,271.0,62.2,46.0
2016,7,24,18,0,519.0,73.0,0.6,33.0,221.0,57.69,42.39
2016,7,24,18,15,454.5,63.5,0.6,32.0,173.5,50.63,36.61
2016,7,24,18,30,390.0,54.0,0.6,31.0,126.0,43.49,30.52
2016,7,24,18,45,295.5,41.5,0.6,30.5,86.0,31.67,20.25
2016,7,24,19,0,201.0,29.0,0.6,30.0,46.0,22.07,10.58
2016,7,24,19,15,100.5,14.5,0.65,29.5,23.0,11.41,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,92.0,20.0,0.75,24.5,30.0,134.02,48.37
2016,7,25,6,0,184.0,40.0,0.8,25.0,60.0,257.76,195.39
2016,7,25,6,15,261.5,55.0,0.9,25.5,101.0,346.53,271.34
2016,7,25,6,30,339.0,70.0,1.0,26.0,142.0,440.44,346.01
2016,7,25,6,45,403.0,81.0,1.1,26.5,189.0,519.66,405.91
2016,7,25,7,0,467.0,92.0,1.2,27.0,236.0,601.12,464.65
2016,7,25,7,15,511.0,100.5,1.25,28.0,285.5,660.91,504.15
2016,7,25,7,30,555.0,109.0,1.3,29.0,335.0,731.82,549.64
2016,7,25,7,45,593.5,114.5,1.4,30.0,385.5,782.87,580.4
2016,7,25,8,0,632.0,120.0,1.5,31.0,436.0,831.9,609.08
2016,7,25,8,15,657.0,125.5,1.55,31.5,484.0,864.75,627.26
2016,7,25,8,30,682.0,131.0,1.6,32.0,532.0,894.79,643.52
2016,7,25,8,45,704.5,134.0,1.65,32.5,578.0,916.18,654.16
2016,7,25,9,0,727.0,137.0,1.7,33.0,624.0,934.28,662.8
2016,7,25,9,15,742.0,140.5,1.75,33.0,665.5,933.89,661.28
2016,7,25,9,30,757.0,144.0,1.8,33.0,707.0,938.37,663.15
2016,7,25,9,45,770.5,145.5,1.9,33.5,744.0,935.59,659.77
2016,7,25,10,0,784.0,147.0,2.0,34.0,781.0,929.1,654.23
2016,7,25,10,15,792.5,149.5,2.0,34.0,812.0,915.18,644.5
2016,7,25,10,30,801.0,152.0,2.0,34.0,843.0,897.69,632.72
2016,7,25,10,45,808.5,153.0,2.05,34.5,867.5,874.36,616.55
2016,7,25,11,0,816.0,154.0,2.1,35.0,892.0,847.67,598.35
2016,7,25,11,15,820.0,155.0,2.1,35.0,909.5,814.87,577.1
2016,7,25,11,30,824.0,156.0,2.1,35.0,927.0,779.18,552.81
2016,7,25,11,45,647.0,281.5,2.15,35.5,891.0,715.14,505.13
2016,7,25,12,0,470.0,407.0,2.2,36.0,855.0,650.54,457.59
2016,7,25,12,15,652.0,280.5,2.2,36.0,904.0,634.37,448.17
2016,7,25,12,30,834.0,154.0,2.2,36.0,953.0,597.5,422.79
2016,7,25,12,45,596.5,292.5,2.25,36.5,862.5,524.57,368.51
2016,7,25,13,0,359.0,431.0,2.3,37.0,772.0,468.64,327.57
2016,7,25,13,15,409.0,409.5,2.3,37.0,793.5,437.39,303.52
2016,7,25,13,30,459.0,388.0,2.3,37.0,815.0,407.97,279.42
2016,7,25,13,45,438.0,380.5,2.3,37.0,780.5,360.0,243.35
2016,7,25,14,0,417.0,373.0,2.3,37.0,746.0,314.95,209.72
2016,7,25,14,15,323.0,392.5,2.3,37.0,676.0,285.29,191.07
2016,7,25,14,30,229.0,412.0,2.3,37.0,606.0,269.86,184.81
2016,7,25,14,45,498.5,280.0,2.3,37.0,681.5,173.81,114.15
2016,7,25,15,0,768.0,148.0,2.3,37.0,757.0,101.98,74.91
2016,7,25,15,15,755.0,144.5,2.3,36.5,718.5,101.7,75.11
2016,7,25,15,30,742.0,141.0,2.3,36.0,680.0,101.31,75.14
2016,7,25,15,45,722.5,139.0,2.3,36.0,637.0,93.29,69.0
2016,7,25,16,0,703.0,137.0,2.3,36.0,594.0,93.45,69.33
2016,7,25,16,15,682.0,132.0,2.25,35.5,547.5,91.72,68.32
2016,7,25,16,30,661.0,127.0,2.2,35.0,501.0,89.85,67.2
2016,7,25,16,45,624.5,122.0,2.15,35.0,449.0,87.52,65.57
2016,7,25,17,0,588.0,117.0,2.1,35.0,397.0,85.13,63.88
2016,7,25,17,15,543.5,113.0,1.9,34.0,348.0,83.26,62.86
2016,7,25,17,30,499.0,109.0,1.7,33.0,299.0,78.93,59.78
2016,7,25,17,45,450.5,99.0,1.5,32.5,251.0,72.13,54.43
2016,7,25,18,0,402.0,89.0,1.3,32.0,203.0,65.2,48.82
2016,7,25,18,15,341.0,76.0,1.25,31.0,158.5,56.0,41.23
2016,7,25,18,30,280.0,63.0,1.2,30.0,114.0,46.67,33.26
2016,7,25,18,45,199.5,46.5,1.15,29.5,76.5,34.64,22.72
2016,7,25,19,0,119.0,30.0,1.1,29.0,39.0,22.51,10.66
2016,7,25,19,15,59.5,15.0,1.2,28.5,19.5,11.8,0.0
2016,7,25,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,28.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,89.5,19.0,1.7,24.5,28.5,129.14,37.08
2016,7,26,6,0,179.0,38.0,1.8,25.0,57.0,250.52,190.29
2016,7,26,6,15,256.5,53.5,1.75,25.5,97.5,340.15,268.19
2016,7,26,6,30,334.0,69.0,1.7,26.0,138.0,434.73,344.19
2016,7,26,6,45,392.0,80.5,1.65,27.0,184.0,508.94,399.93
2016,7,26,7,0,450.0,92.0,1.6,28.0,230.0,585.1,453.94
2016,7,26,7,15,383.0,119.5,1.5,28.5,252.0,561.79,434.01
2016,7,26,7,30,316.0,147.0,1.4,29.0,274.0,508.36,391.74
2016,7,26,7,45,280.0,175.5,1.35,30.0,300.0,507.47,386.97
2016,7,26,8,0,244.0,204.0,1.3,31.0,326.0,503.26,379.37
2016,7,26,8,15,368.0,197.0,1.15,31.5,402.5,615.79,457.91
2016,7,26,8,30,492.0,190.0,1.0,32.0,479.0,756.63,548.87
2016,7,26,8,45,592.0,168.5,0.9,32.5,544.5,840.23,597.77
2016,7,26,9,0,692.0,147.0,0.8,33.0,610.0,910.44,635.89
2016,7,26,9,15,707.0,151.0,0.7,33.5,651.0,918.8,635.32
2016,7,26,9,30,722.0,155.0,0.6,34.0,692.0,923.67,633.48
2016,7,26,9,45,752.5,147.0,0.5,34.5,732.0,919.47,626.34
2016,7,26,10,0,783.0,139.0,0.4,35.0,772.0,919.87,622.2
2016,7,26,10,15,791.5,141.0,0.35,35.0,802.5,905.62,611.78
2016,7,26,10,30,800.0,143.0,0.3,35.0,833.0,887.84,599.66
2016,7,26,10,45,806.5,144.5,0.3,35.5,857.0,864.34,584.01
2016,7,26,11,0,813.0,146.0,0.3,36.0,881.0,837.54,566.56
2016,7,26,11,15,817.0,147.5,0.4,36.0,898.5,805.5,548.85
2016,7,26,11,30,821.0,149.0,0.5,36.0,916.0,759.52,521.69
2016,7,26,11,45,632.0,278.5,0.6,36.5,873.0,701.79,481.0
2016,7,26,12,0,443.0,408.0,0.7,37.0,830.0,632.82,433.56
2016,7,26,12,15,634.0,279.5,0.75,37.0,885.5,622.04,428.82
2016,7,26,12,30,825.0,151.0,0.8,37.0,941.0,589.88,407.88
2016,7,26,12,45,540.0,310.5,0.9,37.0,826.5,511.71,353.14
2016,7,26,13,0,255.0,470.0,1.0,37.0,712.0,443.94,307.12
2016,7,26,13,15,522.0,319.0,1.05,37.0,806.0,429.81,293.77
2016,7,26,13,30,789.0,168.0,1.1,37.0,900.0,391.58,259.21
2016,7,26,13,45,781.5,168.0,1.15,37.0,880.0,338.87,217.33
2016,7,26,14,0,774.0,168.0,1.2,37.0,860.0,286.73,176.08
2016,7,26,14,15,404.0,256.5,1.2,37.0,617.5,217.3,138.5
2016,7,26,14,30,34.0,345.0,1.2,37.0,375.0,227.4,160.96
2016,7,26,14,45,111.0,362.5,1.25,37.0,452.5,217.47,153.16
2016,7,26,15,0,188.0,380.0,1.3,37.0,530.0,220.31,165.03
2016,7,26,15,15,450.0,266.5,1.3,36.5,599.5,151.09,113.02
2016,7,26,15,30,712.0,153.0,1.3,36.0,669.0,98.81,72.98
2016,7,26,15,45,462.0,222.5,1.35,36.0,549.0,134.44,101.19
2016,7,26,16,0,212.0,292.0,1.4,36.0,429.0,182.29,138.55
2016,7,26,16,15,387.0,224.5,1.4,35.5,451.5,138.22,104.81
2016,7,26,16,30,562.0,157.0,1.4,35.0,474.0,106.87,80.65
2016,7,26,16,45,522.5,153.5,1.4,35.0,427.0,104.44,79.05
2016,7,26,17,0,483.0,150.0,1.4,35.0,380.0,102.6,77.87
2016,7,26,17,15,457.0,136.0,1.3,34.5,332.5,94.53,71.78
2016,7,26,17,30,431.0,122.0,1.2,34.0,285.0,86.1,65.31
2016,7,26,17,45,382.5,110.0,1.1,33.5,238.5,78.32,59.23
2016,7,26,18,0,334.0,98.0,1.0,33.0,192.0,70.35,52.82
2016,7,26,18,15,278.0,82.0,0.9,32.5,149.0,59.44,43.76
2016,7,26,18,30,222.0,66.0,0.8,32.0,106.0,48.4,34.34
2016,7,26,18,45,150.5,47.0,0.7,31.5,70.5,34.74,22.53
2016,7,26,19,0,79.0,28.0,0.6,31.0,35.0,20.98,9.12
2016,7,26,19,15,39.5,14.0,0.6,30.5,17.5,11.02,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,14.5,1.25,24.5,14.5,11.05,0.0
2016,7,27,6,0,0.0,29.0,1.4,25.0,29.0,24.3,13.17
2016,7,27,6,15,5.5,49.5,1.4,25.5,50.5,51.42,36.02
2016,7,27,6,30,11.0,70.0,1.4,26.0,72.0,76.63,57.14
2016,7,27,6,45,23.0,90.5,1.4,26.5,97.0,120.71,93.37
2016,7,27,7,0,35.0,111.0,1.4,27.0,122.0,152.72,119.23
2016,7,27,7,15,85.5,137.0,1.5,27.5,170.0,229.97,181.42
2016,7,27,7,30,136.0,163.0,1.6,28.0,218.0,329.37,258.04
2016,7,27,7,45,110.5,185.0,1.7,29.0,234.0,326.3,252.44
2016,7,27,8,0,85.0,207.0,1.8,30.0,250.0,298.35,228.85
2016,7,27,8,15,44.5,190.0,1.7,30.5,213.0,229.32,174.23
2016,7,27,8,30,4.0,173.0,1.6,31.0,176.0,148.0,109.94
2016,7,27,8,45,2.0,133.0,1.5,32.0,134.5,107.87,78.51
2016,7,27,9,0,0.0,93.0,1.4,33.0,93.0,71.74,50.19
2016,7,27,9,15,32.0,210.0,1.25,33.0,233.5,221.86,164.63
2016,7,27,9,30,64.0,327.0,1.1,33.0,374.0,370.02,271.02
2016,7,27,9,45,404.5,243.5,0.95,33.5,567.5,678.09,486.78
2016,7,27,10,0,745.0,160.0,0.8,34.0,761.0,904.52,626.36
2016,7,27,10,15,754.5,162.5,0.75,34.0,791.5,892.15,614.03
2016,7,27,10,30,764.0,165.0,0.7,34.0,822.0,876.24,602.8
2016,7,27,10,45,768.0,169.0,0.65,34.5,846.0,853.35,586.28
2016,7,27,11,0,772.0,173.0,0.6,35.0,870.0,827.25,568.05
2016,7,27,11,15,776.5,174.0,0.65,35.0,887.5,795.88,548.81
2016,7,27,11,30,781.0,175.0,0.7,35.0,905.0,761.66,527.15
2016,7,27,11,45,780.0,178.5,0.8,35.0,914.0,722.78,502.57
2016,7,27,12,0,779.0,182.0,0.9,35.0,923.0,681.77,475.83
2016,7,27,12,15,780.0,182.0,0.95,35.0,926.0,637.58,445.68
2016,7,27,12,30,781.0,182.0,1.0,35.0,929.0,591.84,413.54
2016,7,27,12,45,774.5,185.5,1.1,35.0,923.0,543.25,378.7
2016,7,27,13,0,768.0,189.0,1.2,35.0,917.0,494.23,342.3
2016,7,27,13,15,764.5,188.0,1.2,35.0,904.5,443.43,303.02
2016,7,27,13,30,761.0,187.0,1.2,35.0,892.0,392.51,262.67
2016,7,27,13,45,506.0,311.0,1.2,35.0,775.5,340.75,228.08
2016,7,27,14,0,251.0,435.0,1.2,35.0,659.0,317.44,217.51
2016,7,27,14,15,370.0,379.5,1.2,35.0,698.5,286.24,190.22
2016,7,27,14,30,489.0,324.0,1.2,35.0,738.0,229.81,147.17
2016,7,27,14,45,246.0,242.5,1.2,35.0,451.0,151.73,103.99
2016,7,27,15,0,3.0,161.0,1.2,35.0,164.0,120.43,89.86
2016,7,27,15,15,20.5,227.0,1.15,34.5,242.5,153.62,116.16
2016,7,27,15,30,38.0,293.0,1.1,34.0,321.0,189.1,144.0
2016,7,27,15,45,292.5,245.0,1.1,34.0,435.5,150.85,114.6
2016,7,27,16,0,547.0,197.0,1.1,34.0,550.0,125.38,95.03
2016,7,27,16,15,580.5,170.0,1.05,33.5,519.0,112.98,85.72
2016,7,27,16,30,614.0,143.0,1.0,33.0,488.0,99.11,75.1
2016,7,27,16,45,545.0,144.5,0.95,33.0,429.5,99.66,75.83
2016,7,27,17,0,476.0,146.0,0.9,33.0,371.0,100.09,76.45
2016,7,27,17,15,442.0,135.5,0.85,32.5,325.0,93.98,71.91
2016,7,27,17,30,408.0,125.0,0.8,32.0,279.0,87.66,67.12
2016,7,27,17,45,369.0,111.0,0.75,32.0,233.5,78.8,59.98
2016,7,27,18,0,330.0,97.0,0.7,32.0,188.0,69.66,52.46
2016,7,27,18,15,276.0,80.5,0.65,31.5,146.0,58.43,43.09
2016,7,27,18,30,222.0,64.0,0.6,31.0,104.0,47.07,33.38
2016,7,27,18,45,155.0,45.5,0.55,30.5,69.0,33.74,21.79
2016,7,27,19,0,88.0,27.0,0.5,30.0,34.0,20.3,8.32
2016,7,27,19,15,44.0,13.5,0.5,29.5,17.0,10.62,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,26.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,121.0,16.5,0.35,23.5,29.0,147.31,14.48
2016,7,28,6,0,242.0,33.0,0.4,24.0,58.0,294.6,220.71
2016,7,28,6,15,329.5,44.5,0.5,24.5,99.5,394.51,306.16
2016,7,28,6,30,417.0,56.0,0.6,25.0,141.0,497.19,386.0
2016,7,28,6,45,481.0,64.0,0.7,26.0,189.0,577.49,444.82
2016,7,28,7,0,545.0,72.0,0.8,27.0,237.0,659.01,501.35
2016,7,28,7,15,587.5,78.5,0.85,27.5,287.0,718.19,540.18
2016,7,28,7,30,630.0,85.0,0.9,28.0,337.0,776.49,577.0
2016,7,28,7,45,664.5,89.0,0.95,29.0,388.0,822.0,602.89
2016,7,28,8,0,699.0,93.0,1.0,30.0,439.0,865.52,626.78
2016,7,28,8,15,722.5,97.0,1.05,30.5,487.5,889.38,638.87
2016,7,28,8,30,746.0,101.0,1.1,31.0,536.0,916.81,653.3
2016,7,28,8,45,765.0,103.5,1.15,31.5,582.0,934.59,661.55
2016,7,28,9,0,784.0,106.0,1.2,32.0,628.0,948.96,667.84
2016,7,28,9,15,798.0,108.5,1.4,32.5,670.0,954.7,671.13
2016,7,28,9,30,812.0,111.0,1.6,33.0,712.0,956.79,672.17
2016,7,28,9,45,825.0,111.5,1.8,33.5,749.5,938.7,660.58
2016,7,28,10,0,838.0,112.0,2.0,34.0,787.0,930.62,655.31
2016,7,28,10,15,846.0,114.0,2.15,34.0,818.0,915.68,646.4
2016,7,28,10,30,854.0,116.0,2.3,34.0,849.0,897.21,635.26
2016,7,28,10,45,578.5,271.5,2.45,34.5,775.0,788.42,560.91
2016,7,28,11,0,303.0,427.0,2.6,35.0,701.0,648.03,461.12
2016,7,28,11,15,350.5,414.5,2.7,35.0,737.0,652.42,465.46
2016,7,28,11,30,398.0,402.0,2.8,35.0,773.0,652.56,465.8
2016,7,28,11,45,351.0,430.0,2.95,35.5,760.0,612.55,436.46
2016,7,28,12,0,304.0,458.0,3.1,36.0,747.0,573.7,408.06
2016,7,28,12,15,358.0,435.0,3.2,36.0,776.0,562.75,400.53
2016,7,28,12,30,412.0,412.0,3.3,36.0,805.0,545.54,387.88
2016,7,28,12,45,645.0,265.5,3.45,36.0,878.0,530.77,376.75
2016,7,28,13,0,878.0,119.0,3.6,36.0,951.0,497.96,349.73
2016,7,28,13,15,693.5,246.5,3.7,36.0,898.5,448.95,311.69
2016,7,28,13,30,509.0,374.0,3.8,36.0,846.0,416.22,287.18
2016,7,28,13,45,441.5,383.0,3.9,36.0,785.5,360.72,246.24
2016,7,28,14,0,374.0,392.0,4.0,36.0,725.0,324.15,219.9
2016,7,28,14,15,615.0,251.0,4.05,36.0,779.5,245.37,152.41
2016,7,28,14,30,856.0,110.0,4.1,36.0,834.0,171.11,91.71
2016,7,28,14,45,847.5,108.5,4.15,36.0,801.0,116.95,67.79
2016,7,28,15,0,839.0,107.0,4.2,36.0,768.0,92.91,68.31
2016,7,28,15,15,827.5,105.0,4.2,35.5,730.0,92.11,67.99
2016,7,28,15,30,816.0,103.0,4.2,35.0,692.0,91.16,67.55
2016,7,28,15,45,800.0,101.5,4.25,35.0,648.5,80.9,59.54
2016,7,28,16,0,784.0,100.0,4.3,35.0,605.0,80.48,59.39
2016,7,28,16,15,580.5,156.0,4.2,34.5,514.5,104.23,78.79
2016,7,28,16,30,377.0,212.0,4.1,34.0,424.0,138.76,106.89
2016,7,28,16,45,535.5,149.0,4.05,34.0,418.5,102.16,77.77
2016,7,28,17,0,694.0,86.0,4.0,34.0,413.0,66.72,49.24
2016,7,28,17,15,660.5,81.5,3.8,33.5,362.5,63.72,47.08
2016,7,28,17,30,627.0,77.0,3.6,33.0,312.0,60.67,44.82
2016,7,28,17,45,583.0,70.5,3.45,32.5,262.0,56.0,41.14
2016,7,28,18,0,539.0,64.0,3.3,32.0,212.0,51.26,37.28
2016,7,28,18,15,471.0,56.0,3.15,31.5,165.5,45.09,32.06
2016,7,28,18,30,403.0,48.0,3.0,31.0,119.0,38.91,26.63
2016,7,28,18,45,296.5,36.5,2.95,30.5,79.5,29.64,18.39
2016,7,28,19,0,190.0,25.0,2.9,30.0,40.0,19.1,7.03
2016,7,28,19,15,95.0,12.5,2.95,29.5,20.0,9.83,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,113.0,16.0,1.1,23.5,27.5,139.24,0.0
2016,7,29,6,0,226.0,32.0,1.2,24.0,55.0,279.93,210.2
2016,7,29,6,15,314.5,43.5,1.25,24.0,95.5,380.36,298.94
2016,7,29,6,30,403.0,55.0,1.3,24.0,136.0,483.41,381.46
2016,7,29,6,45,464.5,63.5,1.4,24.5,183.0,561.57,441.15
2016,7,29,7,0,526.0,72.0,1.5,25.0,230.0,640.95,498.81
2016,7,29,7,15,569.5,78.5,1.6,25.5,279.5,700.71,539.94
2016,7,29,7,30,613.0,85.0,1.7,26.0,329.0,759.69,579.05
2016,7,29,7,45,648.0,88.5,1.85,26.5,379.0,804.78,607.83
2016,7,29,8,0,683.0,92.0,2.0,27.0,429.0,847.94,634.75
2016,7,29,8,15,706.5,96.0,2.05,27.0,477.0,871.82,648.67
2016,7,29,8,30,730.0,100.0,2.1,27.0,525.0,899.2,665.02
2016,7,29,8,45,556.5,182.5,2.2,27.5,522.5,808.36,601.61
2016,7,29,9,0,383.0,265.0,2.3,28.0,520.0,690.45,515.24
2016,7,29,9,15,596.0,185.0,2.25,28.5,611.0,844.02,622.12
2016,7,29,9,30,809.0,105.0,2.2,29.0,702.0,933.58,676.25
2016,7,29,9,45,823.0,105.0,2.2,29.5,740.0,929.72,670.14
2016,7,29,10,0,837.0,105.0,2.2,30.0,778.0,922.26,662.81
2016,7,29,10,15,845.5,106.5,2.1,30.5,809.5,907.51,650.07
2016,7,29,10,30,854.0,108.0,2.0,31.0,841.0,889.24,635.32
2016,7,29,10,45,862.0,108.5,1.95,31.5,867.0,866.07,618.14
2016,7,29,11,0,870.0,109.0,1.9,32.0,893.0,839.53,598.97
2016,7,29,11,15,874.5,110.0,1.8,32.0,911.5,807.31,577.02
2016,7,29,11,30,879.0,111.0,1.7,32.0,930.0,772.12,553.21
2016,7,29,11,45,622.5,269.0,1.65,32.5,852.5,686.67,489.46
2016,7,29,12,0,366.0,427.0,1.6,33.0,775.0,591.64,420.0
2016,7,29,12,15,626.0,270.5,1.55,33.0,867.0,609.36,434.07
2016,7,29,12,30,886.0,114.0,1.5,33.0,959.0,598.17,425.54
2016,7,29,12,45,886.5,113.5,1.45,33.5,955.5,548.42,386.64
2016,7,29,13,0,887.0,113.0,1.4,34.0,952.0,497.39,346.15
2016,7,29,13,15,885.0,112.5,1.35,34.0,940.0,444.22,303.82
2016,7,29,13,30,883.0,112.0,1.3,34.0,928.0,390.39,259.99
2016,7,29,13,45,877.5,112.5,1.3,34.0,908.5,335.61,215.07
2016,7,29,14,0,872.0,113.0,1.3,34.0,889.0,280.9,170.55
2016,7,29,14,15,866.0,111.5,1.3,34.0,862.5,225.26,127.72
2016,7,29,14,30,860.0,110.0,1.3,34.0,836.0,170.19,91.3
2016,7,29,14,45,849.0,110.0,1.3,34.0,803.0,116.35,68.35
2016,7,29,15,0,838.0,110.0,1.3,34.0,770.0,94.46,69.95
2016,7,29,15,15,826.5,108.0,1.3,34.0,731.0,93.71,69.53
2016,7,29,15,30,815.0,106.0,1.3,34.0,692.0,92.8,68.98
2016,7,29,15,45,793.5,106.0,1.3,34.0,647.5,83.49,61.75
2016,7,29,16,0,772.0,106.0,1.3,34.0,603.0,83.98,62.34
2016,7,29,16,15,752.5,102.5,1.2,33.5,556.0,82.29,61.31
2016,7,29,16,30,733.0,99.0,1.1,33.0,509.0,80.5,60.2
2016,7,29,16,45,698.5,97.5,1.05,33.0,458.0,73.52,54.75
2016,7,29,17,0,664.0,96.0,1.0,33.0,407.0,72.76,54.34
2016,7,29,17,15,629.0,90.5,0.9,32.5,356.5,69.34,51.85
2016,7,29,17,30,594.0,85.0,0.8,32.0,306.0,65.85,49.25
2016,7,29,17,45,539.5,79.0,0.7,31.5,255.5,61.67,46.0
2016,7,29,18,0,485.0,73.0,0.6,31.0,205.0,57.52,42.63
2016,7,29,18,15,417.0,63.0,0.5,30.5,159.0,50.12,36.37
2016,7,29,18,30,349.0,53.0,0.4,30.0,113.0,40.25,27.86
2016,7,29,18,45,251.0,39.0,0.35,29.5,75.0,29.6,18.44
2016,7,29,19,0,153.0,25.0,0.3,29.0,37.0,18.97,6.48
2016,7,29,19,15,76.5,12.5,0.3,28.5,18.5,9.83,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,97.5,16.5,0.65,23.5,26.5,127.58,0.0
2016,7,30,6,0,195.0,33.0,0.8,24.0,53.0,257.03,190.92
2016,7,30,6,15,280.5,46.5,0.8,24.5,93.0,350.88,274.48
2016,7,30,6,30,366.0,60.0,0.8,25.0,133.0,450.73,353.22
2016,7,30,6,45,429.5,69.5,0.85,25.5,179.5,536.22,417.53
2016,7,30,7,0,493.0,79.0,0.9,26.0,226.0,618.25,476.07
2016,7,30,7,15,537.0,86.5,0.9,26.5,275.5,679.44,516.73
2016,7,30,7,30,581.0,94.0,0.9,27.0,325.0,739.79,555.12
2016,7,30,7,45,615.0,99.5,0.95,28.0,374.5,786.27,582.26
2016,7,30,8,0,649.0,105.0,1.0,29.0,424.0,830.76,607.34
2016,7,30,8,15,368.0,178.0,1.0,29.5,362.5,619.99,460.26
2016,7,30,8,30,87.0,251.0,1.0,30.0,301.0,339.58,254.22
2016,7,30,8,45,236.0,257.5,1.0,30.5,410.0,541.0,401.54
2016,7,30,9,0,385.0,264.0,1.0,31.0,519.0,691.46,502.69
2016,7,30,9,15,295.0,305.0,1.05,31.5,508.0,635.66,459.43
2016,7,30,9,30,205.0,346.0,1.1,32.0,497.0,554.81,401.45
2016,7,30,9,45,187.5,367.0,1.15,32.5,511.0,548.12,395.41
2016,7,30,10,0,170.0,388.0,1.2,33.0,525.0,540.53,388.25
2016,7,30,10,15,225.0,396.5,1.2,33.0,585.5,587.38,420.27
2016,7,30,10,30,280.0,405.0,1.2,33.0,646.0,648.87,460.54
2016,7,30,10,45,551.0,272.0,1.3,33.5,762.0,760.73,538.18
2016,7,30,11,0,822.0,139.0,1.4,34.0,878.0,825.13,581.12
2016,7,30,11,15,826.0,140.0,1.45,34.0,895.5,793.22,560.22
2016,7,30,11,30,830.0,141.0,1.5,34.0,913.0,758.52,537.81
2016,7,30,11,45,831.5,142.5,1.55,34.0,923.0,719.77,511.44
2016,7,30,12,0,833.0,144.0,1.6,34.0,933.0,678.78,482.94
2016,7,30,12,15,833.5,144.5,1.65,34.0,936.0,634.48,451.45
2016,7,30,12,30,834.0,145.0,1.7,34.0,939.0,588.57,417.91
2016,7,30,12,45,832.5,145.0,1.75,34.5,934.0,539.94,380.65
2016,7,30,13,0,831.0,145.0,1.8,35.0,929.0,490.36,341.69
2016,7,30,13,15,828.0,144.0,1.8,35.0,917.0,438.81,300.83
2016,7,30,13,30,825.0,143.0,1.8,35.0,905.0,386.86,258.69
2016,7,30,13,45,820.0,142.0,1.85,35.0,885.5,334.06,215.51
2016,7,30,14,0,815.0,141.0,1.9,35.0,866.0,276.1,168.99
2016,7,30,14,15,808.5,139.5,1.9,34.5,839.5,221.72,127.56
2016,7,30,14,30,802.0,138.0,1.9,34.0,813.0,168.15,92.33
2016,7,30,14,45,792.5,136.0,1.95,34.0,781.0,115.11,69.21
2016,7,30,15,0,783.0,134.0,2.0,34.0,749.0,95.17,70.59
2016,7,30,15,15,770.5,131.0,2.0,34.0,711.0,94.84,70.51
2016,7,30,15,30,758.0,128.0,2.0,34.0,673.0,94.41,70.33
2016,7,30,15,45,741.0,125.5,2.0,34.0,630.0,94.05,70.24
2016,7,30,16,0,724.0,123.0,2.0,34.0,587.0,86.21,64.17
2016,7,30,16,15,703.5,118.5,1.95,33.5,540.5,84.43,63.09
2016,7,30,16,30,683.0,114.0,1.9,33.0,494.0,82.53,61.91
2016,7,30,16,45,654.5,109.5,1.9,33.0,445.0,80.35,60.36
2016,7,30,17,0,626.0,105.0,1.9,33.0,396.0,78.09,58.75
2016,7,30,17,15,590.0,98.5,1.7,32.5,346.5,74.25,55.93
2016,7,30,17,30,554.0,92.0,1.5,32.0,297.0,70.31,52.97
2016,7,30,17,45,503.0,84.0,1.35,31.5,248.0,64.96,48.74
2016,7,30,18,0,452.0,76.0,1.2,31.0,199.0,59.52,44.3
2016,7,30,18,15,385.0,65.0,1.1,30.0,153.5,48.96,35.48
2016,7,30,18,30,318.0,54.0,1.0,29.0,108.0,40.71,28.34
2016,7,30,18,45,224.5,39.5,0.9,28.5,71.0,29.81,18.62
2016,7,30,19,0,131.0,25.0,0.8,28.0,34.0,18.9,5.78
2016,7,30,19,15,65.5,12.5,0.8,27.5,17.0,9.83,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,31,5,45,77.0,17.0,0.85,22.5,24.5,111.86,0.0
2016,7,31,6,0,154.0,34.0,1.0,23.0,49.0,225.79,166.84
2016,7,31,6,15,235.0,49.5,1.0,23.5,88.0,317.12,249.61
2016,7,31,6,30,316.0,65.0,1.0,24.0,127.0,414.01,328.08
2016,7,31,6,45,276.0,86.0,1.0,25.0,152.0,388.32,308.57
2016,7,31,7,0,236.0,107.0,1.0,26.0,177.0,380.3,300.87
2016,7,31,7,15,264.0,126.5,1.05,26.5,219.0,432.72,339.87
2016,7,31,7,30,292.0,146.0,1.1,27.0,261.0,484.66,376.71
2016,7,31,7,45,443.5,134.5,1.15,27.5,337.5,645.91,492.45
2016,7,31,8,0,595.0,123.0,1.2,28.0,414.0,798.04,592.46
2016,7,31,8,15,347.0,187.5,1.2,28.5,362.0,583.49,438.78
2016,7,31,8,30,99.0,252.0,1.2,29.0,310.0,353.4,266.65
2016,7,31,8,45,250.0,255.0,1.2,29.5,416.5,552.56,412.76
2016,7,31,9,0,401.0,258.0,1.2,30.0,523.0,700.99,513.38
2016,7,31,9,15,566.0,202.5,1.1,30.5,604.0,831.42,596.93
2016,7,31,9,30,731.0,147.0,1.0,31.0,685.0,923.16,649.62
2016,7,31,9,45,770.0,134.5,0.95,31.5,727.5,922.89,644.79
2016,7,31,10,0,809.0,122.0,0.9,32.0,770.0,925.87,643.26
2016,7,31,10,15,817.5,124.0,0.85,32.0,801.5,898.14,624.36
2016,7,31,10,30,826.0,126.0,0.8,32.0,833.0,880.42,612.1
2016,7,31,10,45,831.0,128.5,0.75,32.5,857.5,856.62,594.89
2016,7,31,11,0,836.0,131.0,0.7,33.0,882.0,829.59,575.9
2016,7,31,11,15,840.5,132.0,0.75,33.0,900.0,797.77,556.75
2016,7,31,11,30,845.0,133.0,0.8,33.0,918.0,763.07,535.33
2016,7,31,11,45,847.5,133.5,0.9,33.5,928.5,723.85,508.99
2016,7,31,12,0,850.0,134.0,1.0,34.0,939.0,682.31,480.38
2016,7,31,12,15,492.0,307.0,1.1,34.0,773.5,554.34,391.19
2016,7,31,12,30,134.0,480.0,1.2,34.0,608.0,435.86,308.22
2016,7,31,12,45,477.5,317.0,1.3,34.0,768.0,481.02,340.07
2016,7,31,13,0,821.0,154.0,1.4,34.0,928.0,492.33,343.21
2016,7,31,13,15,818.0,153.5,1.45,34.0,916.0,439.58,301.53
2016,7,31,13,30,815.0,153.0,1.5,34.0,904.0,386.47,258.86
2016,7,31,13,45,806.5,154.0,1.6,34.0,883.5,332.49,215.14
2016,7,31,14,0,798.0,155.0,1.7,34.0,863.0,279.11,172.17
2016,7,31,14,15,535.0,276.5,1.7,34.0,745.0,247.31,157.26
2016,7,31,14,30,272.0,398.0,1.7,34.0,627.0,249.46,170.9
2016,7,31,14,45,513.5,274.5,1.75,34.0,685.0,166.32,112.26
2016,7,31,15,0,755.0,151.0,1.8,34.0,743.0,103.92,77.42
2016,7,31,15,15,742.0,147.5,1.8,33.5,704.5,103.68,77.65
2016,7,31,15,30,729.0,144.0,1.8,33.0,666.0,94.9,71.01
2016,7,31,15,45,704.0,144.0,1.85,33.0,622.0,96.13,72.2
2016,7,31,16,0,679.0,144.0,1.9,33.0,578.0,97.47,73.49
2016,7,31,16,15,497.5,183.0,1.85,32.5,488.0,118.39,90.69
2016,7,31,16,30,316.0,222.0,1.8,32.0,398.0,142.73,110.67
2016,7,31,16,45,440.0,173.5,1.8,32.0,392.0,114.72,88.46
2016,7,31,17,0,564.0,125.0,1.8,32.0,386.0,90.66,69.25
2016,7,31,17,15,525.5,116.5,1.6,31.5,336.5,83.79,64.02
2016,7,31,17,30,487.0,108.0,1.4,31.0,287.0,78.22,59.74
2016,7,31,17,45,433.0,98.0,1.2,30.5,238.5,71.32,54.24
2016,7,31,18,0,379.0,88.0,1.0,30.0,190.0,64.33,48.5
2016,7,31,18,15,311.5,74.0,0.95,29.0,146.0,54.41,40.17
2016,7,31,18,30,244.0,60.0,0.9,28.0,102.0,44.35,31.46
2016,7,31,18,45,161.5,42.0,0.85,27.5,66.0,31.28,19.83
2016,7,31,19,0,79.0,24.0,0.8,27.0,30.0,18.07,4.5
2016,7,31,19,15,39.5,12.0,0.8,26.5,15.0,9.44,0.0
2016,7,31,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,27.5,16.0,0.95,22.5,18.5,46.87,0.0
2016,8,1,6,0,55.0,32.0,1.1,23.0,37.0,101.79,72.42
2016,8,1,6,15,95.0,51.5,1.1,23.0,67.0,162.08,127.3
