Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,10,0,341.0,345.0,1.6,29.0,612.0,680.86,495.04
2016,8,11,10,15,367.5,349.5,1.6,29.0,648.0,692.18,503.33
2016,8,11,10,30,394.0,354.0,1.6,29.0,684.0,700.47,508.15
2016,8,11,10,45,408.0,359.0,1.6,29.5,710.0,709.78,512.07
2016,8,11,11,0,422.0,364.0,1.6,30.0,736.0,700.07,503.64
2016,8,11,11,15,367.5,397.5,1.55,30.0,726.5,646.81,465.72
2016,8,11,11,30,313.0,431.0,1.5,30.0,717.0,607.34,437.07
2016,8,11,11,45,271.5,447.0,1.5,30.5,697.5,564.52,405.9
2016,8,11,12,0,230.0,463.0,1.5,31.0,678.0,519.38,373.17
2016,8,11,12,15,234.0,464.0,1.5,31.0,682.5,500.24,359.4
2016,8,11,12,30,238.0,465.0,1.5,31.0,687.0,480.11,344.54
2016,8,11,12,45,195.0,465.5,1.5,31.5,646.5,435.16,311.7
2016,8,11,13,0,152.0,466.0,1.5,32.0,606.0,394.56,282.2
2016,8,11,13,15,294.0,419.0,1.5,32.0,685.5,394.25,278.98
2016,8,11,13,30,436.0,372.0,1.5,32.0,765.0,377.78,261.78
2016,8,11,13,45,648.5,240.5,1.5,32.0,810.5,319.55,210.57
2016,8,11,14,0,861.0,109.0,1.5,32.0,856.0,254.46,151.83
2016,8,11,14,15,667.5,210.0,1.5,32.0,777.5,212.79,128.32
2016,8,11,14,30,474.0,311.0,1.5,32.0,699.0,204.99,135.32
2016,8,11,14,45,651.0,207.5,1.5,32.0,716.5,120.75,91.26
2016,8,11,15,0,828.0,104.0,1.5,32.0,734.0,91.53,68.36
2016,8,11,15,15,816.0,102.0,1.5,31.5,695.0,90.55,67.92
2016,8,11,15,30,804.0,100.0,1.5,31.0,656.0,79.96,59.7
2016,8,11,15,45,694.0,135.5,1.55,31.0,592.5,92.22,69.8
2016,8,11,16,0,584.0,171.0,1.6,31.0,529.0,113.24,86.99
2016,8,11,16,15,657.0,130.0,1.55,30.5,501.0,91.51,69.77
2016,8,11,16,30,730.0,89.0,1.5,30.0,473.0,74.21,56.01
2016,8,11,16,45,701.5,85.0,1.5,30.0,423.0,71.52,54.02
2016,8,11,17,0,673.0,81.0,1.5,30.0,373.0,63.48,47.55
2016,8,11,17,15,635.0,76.0,1.4,29.5,322.5,59.98,44.89
2016,8,11,17,30,597.0,71.0,1.3,29.0,272.0,56.44,42.13
2016,8,11,17,45,542.5,64.5,1.2,28.5,222.0,51.56,38.13
2016,8,11,18,0,488.0,58.0,1.1,28.0,172.0,46.69,33.97
2016,8,11,18,15,406.5,48.5,1.05,27.5,127.0,39.22,27.43
2016,8,11,18,30,325.0,39.0,1.0,27.0,82.0,31.76,20.62
2016,8,11,18,45,204.0,26.0,1.0,26.5,48.5,19.9,8.62
2016,8,11,19,0,83.0,13.0,1.0,26.0,15.0,10.23,0.0
2016,8,11,19,15,41.5,6.5,1.1,25.5,7.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,88.0,11.5,0.95,22.5,17.0,78.8,0.0
2016,8,12,6,0,176.0,23.0,1.1,23.0,34.0,216.72,109.65
2016,8,12,6,15,285.0,34.5,1.15,23.5,73.0,344.93,265.93
2016,8,12,6,30,394.0,46.0,1.2,24.0,112.0,464.41,363.8
2016,8,12,6,45,472.5,52.5,1.3,24.5,160.0,554.74,434.13
2016,8,12,7,0,551.0,59.0,1.4,25.0,208.0,647.1,502.22
2016,8,12,7,15,597.5,64.5,1.4,25.5,258.5,708.35,544.03
2016,8,12,7,30,644.0,70.0,1.4,26.0,309.0,769.01,583.49
2016,8,12,7,45,681.5,73.5,1.4,26.5,360.5,811.16,608.71
2016,8,12,8,0,719.0,77.0,1.4,27.0,412.0,857.45,635.96
2016,8,12,8,15,742.5,80.5,1.45,27.5,461.0,886.97,652.06
2016,8,12,8,30,766.0,84.0,1.5,28.0,510.0,913.48,666.13
2016,8,12,8,45,786.0,86.0,1.55,28.5,557.0,931.2,674.46
2016,8,12,9,0,806.0,88.0,1.6,29.0,604.0,932.87,672.68
2016,8,12,9,15,819.5,90.0,1.6,29.0,646.5,937.19,673.62
2016,8,12,9,30,833.0,92.0,1.6,29.0,689.0,937.9,672.4
2016,8,12,9,45,845.0,93.0,1.65,29.5,726.5,932.33,666.7
2016,8,12,10,0,857.0,94.0,1.7,30.0,764.0,923.05,658.88
2016,8,12,10,15,865.0,95.5,1.75,30.0,795.5,906.84,648.13
2016,8,12,10,30,873.0,97.0,1.8,30.0,827.0,887.01,635.22
2016,8,12,10,45,601.5,252.0,1.85,30.5,762.0,784.71,564.5
2016,8,12,11,0,330.0,407.0,1.9,31.0,697.0,648.99,467.06
2016,8,12,11,15,239.5,432.0,1.9,31.0,645.0,575.11,415.31
2016,8,12,11,30,149.0,457.0,1.9,31.0,593.0,496.38,359.24
2016,8,12,11,45,137.5,461.0,1.95,31.5,587.5,474.2,342.96
2016,8,12,12,0,126.0,465.0,2.0,32.0,582.0,452.39,326.62
2016,8,12,12,15,212.0,457.0,2.0,32.0,654.5,481.36,347.01
2016,8,12,12,30,298.0,449.0,2.0,32.0,727.0,500.59,359.32
2016,8,12,12,45,268.0,453.5,2.0,32.5,702.5,459.59,328.57
2016,8,12,13,0,238.0,458.0,2.0,33.0,678.0,427.27,304.18
2016,8,12,13,15,556.0,284.5,2.0,33.0,787.5,402.38,280.55
2016,8,12,13,30,874.0,111.0,2.0,33.0,897.0,365.21,242.5
2016,8,12,13,45,867.0,111.5,2.0,33.0,876.0,309.42,196.08
2016,8,12,14,0,860.0,112.0,2.0,33.0,855.0,253.89,151.13
2016,8,12,14,15,853.0,110.5,2.0,32.5,827.5,197.71,109.93
2016,8,12,14,30,846.0,109.0,2.0,32.0,800.0,142.26,78.18
2016,8,12,14,45,833.0,109.0,2.0,32.0,765.5,93.76,70.04
2016,8,12,15,0,820.0,109.0,2.0,32.0,731.0,93.98,70.42
2016,8,12,15,15,808.0,107.0,1.95,32.0,692.0,83.29,62.0
2016,8,12,15,30,796.0,105.0,1.9,32.0,653.0,82.81,61.77
2016,8,12,15,45,775.5,104.0,1.85,32.0,608.0,82.65,61.82
2016,8,12,16,0,755.0,103.0,1.8,32.0,563.0,82.5,61.89
2016,8,12,16,15,733.5,99.0,1.75,31.5,515.5,80.33,60.46
2016,8,12,16,30,712.0,95.0,1.7,31.0,468.0,78.05,58.95
2016,8,12,16,45,679.0,92.0,1.7,31.0,417.5,70.25,52.75
2016,8,12,17,0,646.0,89.0,1.7,31.0,367.0,68.45,51.47
2016,8,12,17,15,606.5,83.0,1.55,30.5,316.5,64.47,48.44
2016,8,12,17,30,567.0,77.0,1.4,30.0,266.0,60.42,45.27
2016,8,12,17,45,508.5,69.5,1.25,29.5,216.5,54.97,40.81
2016,8,12,18,0,450.0,62.0,1.1,29.0,167.0,49.49,36.15
2016,8,12,18,15,368.0,51.5,1.05,28.5,122.5,41.41,29.08
2016,8,12,18,30,286.0,41.0,1.0,28.0,78.0,31.23,20.01
2016,8,12,18,45,171.5,26.0,0.95,27.5,45.5,19.77,7.89
2016,8,12,19,0,57.0,11.0,0.9,27.0,13.0,8.65,0.0
2016,8,12,19,15,28.5,5.5,0.95,26.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,76.5,11.0,1.6,22.5,16.0,69.28,0.0
2016,8,13,6,0,153.0,22.0,1.8,23.0,32.0,194.6,87.99
2016,8,13,6,15,257.0,35.5,1.9,23.5,70.5,318.04,246.25
2016,8,13,6,30,361.0,49.0,2.0,24.0,109.0,438.09,346.54
2016,8,13,6,45,435.5,58.0,2.15,24.5,156.5,527.71,418.0
2016,8,13,7,0,510.0,67.0,2.3,25.0,204.0,619.16,487.3
2016,8,13,7,15,558.5,74.0,2.4,25.5,254.0,683.91,533.68
2016,8,13,7,30,607.0,81.0,2.5,26.0,304.0,748.01,577.66
2016,8,13,7,45,643.5,85.5,2.6,27.0,355.0,795.52,607.21
2016,8,13,8,0,680.0,90.0,2.7,28.0,406.0,841.07,634.48
2016,8,13,8,15,705.5,94.5,2.7,28.5,455.5,873.06,652.42
2016,8,13,8,30,731.0,99.0,2.7,29.0,505.0,896.26,664.25
2016,8,13,8,45,749.0,103.0,2.75,29.5,551.0,914.3,673.0
2016,8,13,9,0,767.0,107.0,2.8,30.0,597.0,928.86,679.51
2016,8,13,9,15,781.5,110.0,2.85,30.0,639.0,935.08,682.03
2016,8,13,9,30,796.0,113.0,2.9,30.0,681.0,937.6,682.36
2016,8,13,9,45,809.0,114.0,2.95,30.5,718.5,932.59,676.6
2016,8,13,10,0,822.0,115.0,3.0,31.0,756.0,911.12,660.34
2016,8,13,10,15,512.5,261.0,3.0,31.0,666.5,758.65,554.55
2016,8,13,10,30,203.0,407.0,3.0,31.0,577.0,561.43,411.24
2016,8,13,10,45,254.5,410.0,3.05,31.5,629.5,609.28,444.83
2016,8,13,11,0,306.0,413.0,3.1,32.0,682.0,634.08,460.95
2016,8,13,11,15,295.0,425.5,3.1,32.0,689.0,612.77,444.94
2016,8,13,11,30,284.0,438.0,3.1,32.0,696.0,590.46,428.48
2016,8,13,11,45,219.5,452.5,3.1,32.0,654.0,524.53,381.06
2016,8,13,12,0,155.0,467.0,3.1,32.0,612.0,472.48,343.22
2016,8,13,12,15,501.0,301.0,3.1,32.0,767.0,545.81,397.61
2016,8,13,12,30,847.0,135.0,3.1,32.0,922.0,572.99,415.32
2016,8,13,12,45,838.0,140.0,3.1,32.0,915.0,522.31,375.08
2016,8,13,13,0,829.0,145.0,3.1,32.0,908.0,471.11,333.81
2016,8,13,13,15,606.5,268.0,3.05,32.0,822.5,410.32,287.93
2016,8,13,13,30,384.0,391.0,3.0,32.0,737.0,377.57,265.06
2016,8,13,13,45,409.5,370.0,3.0,32.0,730.5,330.4,227.56
2016,8,13,14,0,435.0,349.0,3.0,32.0,724.0,289.41,194.71
2016,8,13,14,15,345.0,368.0,2.95,32.0,659.5,261.18,177.73
2016,8,13,14,30,255.0,387.0,2.9,32.0,595.0,231.84,162.86
2016,8,13,14,45,515.0,260.0,2.85,32.0,656.5,147.68,112.78
2016,8,13,15,0,775.0,133.0,2.8,32.0,718.0,96.06,72.08
2016,8,13,15,15,761.5,130.0,2.7,32.0,679.0,95.57,71.91
2016,8,13,15,30,748.0,127.0,2.6,32.0,640.0,95.0,71.63
2016,8,13,15,45,400.0,189.0,2.55,32.0,461.5,116.99,89.51
2016,8,13,16,0,52.0,251.0,2.5,32.0,283.0,165.3,128.35
2016,8,13,16,15,360.5,180.0,2.4,31.5,370.5,114.68,88.29
2016,8,13,16,30,669.0,109.0,2.3,31.0,458.0,80.13,60.66
2016,8,13,16,45,641.0,103.0,2.25,31.0,408.5,76.84,58.21
2016,8,13,17,0,613.0,97.0,2.2,31.0,359.0,73.42,55.6
2016,8,13,17,15,572.5,90.0,1.95,30.5,309.0,68.97,52.2
2016,8,13,17,30,532.0,83.0,1.7,30.0,259.0,64.42,48.62
2016,8,13,17,45,480.0,73.5,1.45,29.5,210.5,57.75,43.13
2016,8,13,18,0,428.0,64.0,1.2,29.0,162.0,50.93,37.33
2016,8,13,18,15,346.0,52.5,1.15,28.5,118.0,39.89,27.78
2016,8,13,18,30,264.0,41.0,1.1,28.0,74.0,31.1,19.82
2016,8,13,18,45,158.0,25.5,1.1,27.5,42.5,19.35,6.85
2016,8,13,19,0,52.0,10.0,1.1,27.0,11.0,7.87,0.0
2016,8,13,19,15,26.0,5.0,1.1,26.5,5.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,5,45,88.0,10.5,1.4,23.5,16.0,77.99,0.0
2016,8,14,6,0,176.0,21.0,1.6,24.0,32.0,213.54,82.86
2016,8,14,6,15,284.5,33.0,1.6,24.0,70.5,342.9,263.06
2016,8,14,6,30,393.0,45.0,1.6,24.0,109.0,462.24,363.1
2016,8,14,6,45,466.5,52.5,1.65,24.5,156.5,549.2,431.62
2016,8,14,7,0,540.0,60.0,1.7,25.0,204.0,638.06,497.7
2016,8,14,7,15,587.5,66.5,1.75,25.5,254.5,701.46,542.12
2016,8,14,7,30,635.0,73.0,1.8,26.0,305.0,764.3,584.11
2016,8,14,7,45,670.0,77.0,1.85,26.5,356.0,809.84,612.56
2016,8,14,8,0,705.0,81.0,1.9,27.0,407.0,847.95,635.22
2016,8,14,8,15,729.5,85.0,1.85,27.5,456.5,878.95,651.65
2016,8,14,8,30,754.0,89.0,1.8,28.0,506.0,906.92,665.74
2016,8,14,8,45,773.0,92.0,1.75,28.5,552.5,924.74,673.03
2016,8,14,9,0,792.0,95.0,1.7,29.0,599.0,939.06,678.14
2016,8,14,9,15,806.0,97.5,1.65,29.5,641.0,944.09,677.4
2016,8,14,9,30,820.0,100.0,1.6,30.0,683.0,932.8,666.58
2016,8,14,9,45,830.5,101.5,1.55,30.5,720.5,926.14,659.09
2016,8,14,10,0,841.0,103.0,1.5,31.0,758.0,915.84,649.46
2016,8,14,10,15,849.0,104.5,1.5,31.0,789.0,899.55,638.21
2016,8,14,10,30,857.0,106.0,1.5,31.0,820.0,879.7,624.89
2016,8,14,10,45,862.5,107.5,1.5,31.5,844.5,854.15,606.84
2016,8,14,11,0,868.0,109.0,1.5,32.0,869.0,825.29,586.84
2016,8,14,11,15,871.5,110.0,1.55,32.0,886.5,791.19,565.18
2016,8,14,11,30,875.0,111.0,1.6,32.0,904.0,754.18,541.2
2016,8,14,11,45,609.5,269.5,1.7,32.0,825.0,665.99,477.1
2016,8,14,12,0,344.0,428.0,1.8,32.0,746.0,569.83,407.99
2016,8,14,12,15,612.0,270.0,1.85,32.0,837.0,586.96,421.89
2016,8,14,12,30,880.0,112.0,1.9,32.0,928.0,573.5,411.45
2016,8,14,12,45,879.5,111.5,2.0,32.0,922.5,522.25,371.82
2016,8,14,13,0,879.0,111.0,2.1,32.0,917.0,469.76,330.14
2016,8,14,13,15,876.0,110.0,2.15,32.0,904.0,414.96,285.4
2016,8,14,13,30,873.0,109.0,2.2,32.0,891.0,359.63,239.28
2016,8,14,13,45,705.5,213.5,2.25,32.0,836.0,313.88,205.19
2016,8,14,14,0,538.0,318.0,2.3,32.0,781.0,292.73,192.58
2016,8,14,14,15,695.0,210.5,2.25,32.0,788.0,211.65,127.08
2016,8,14,14,30,852.0,103.0,2.2,32.0,795.0,134.92,74.02
2016,8,14,14,45,669.0,187.0,2.2,32.0,716.0,111.27,84.03
2016,8,14,15,0,486.0,271.0,2.2,32.0,637.0,155.18,119.02
2016,8,14,15,15,649.5,182.5,2.15,31.5,643.5,113.89,86.63
2016,8,14,15,30,813.0,94.0,2.1,31.0,650.0,86.31,64.88
2016,8,14,15,45,798.0,91.0,2.05,31.0,606.0,75.27,56.13
2016,8,14,16,0,783.0,88.0,2.0,31.0,562.0,73.61,54.97
2016,8,14,16,15,629.0,128.5,1.9,31.0,488.0,90.27,68.75
2016,8,14,16,30,475.0,169.0,1.8,31.0,414.0,112.63,87.18
2016,8,14,16,45,582.0,121.5,1.7,31.0,390.0,88.31,67.58
2016,8,14,17,0,689.0,74.0,1.6,31.0,366.0,63.98,47.77
2016,8,14,17,15,651.0,69.5,1.4,30.5,315.0,55.81,41.25
2016,8,14,17,30,613.0,65.0,1.2,30.0,264.0,52.44,38.61
2016,8,14,17,45,558.0,58.5,1.0,29.5,214.5,47.38,34.44
2016,8,14,18,0,503.0,52.0,0.8,29.0,165.0,42.32,30.1
2016,8,14,18,15,419.5,43.0,0.8,28.5,120.0,35.07,23.73
2016,8,14,18,30,336.0,34.0,0.8,28.0,75.0,27.85,17.09
2016,8,14,18,45,168.0,22.5,0.8,27.5,43.0,17.19,4.57
2016,8,14,19,0,0.0,11.0,0.8,27.0,11.0,8.65,0.0
2016,8,14,19,15,0.0,5.5,0.75,26.5,5.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,88.0,10.0,0.7,23.5,15.0,77.58,0.0
2016,8,15,6,0,176.0,20.0,0.8,24.0,30.0,210.96,65.21
2016,8,15,6,15,286.5,31.5,0.8,24.5,68.5,342.96,259.72
2016,8,15,6,30,397.0,43.0,0.8,25.0,107.0,463.32,358.61
2016,8,15,6,45,470.0,51.0,0.8,25.5,154.5,550.33,425.28
2016,8,15,7,0,543.0,59.0,0.8,26.0,202.0,639.41,489.37
2016,8,15,7,15,591.0,65.0,0.8,26.5,252.5,702.57,531.74
2016,8,15,7,30,639.0,71.0,0.8,27.0,303.0,765.18,571.63
2016,8,15,7,45,672.5,75.5,0.85,27.5,354.0,809.95,598.66
2016,8,15,8,0,706.0,80.0,0.9,28.0,405.0,847.36,620.2
2016,8,15,8,15,731.0,83.5,0.85,28.5,454.5,878.18,635.43
2016,8,15,8,30,756.0,87.0,0.8,29.0,504.0,905.97,648.38
2016,8,15,8,45,772.0,91.0,0.8,29.5,550.0,921.97,654.67
2016,8,15,9,0,788.0,95.0,0.8,30.0,596.0,934.46,658.97
2016,8,15,9,15,802.5,97.5,0.9,30.0,638.0,939.96,662.26
2016,8,15,9,30,817.0,100.0,1.0,30.0,680.0,929.14,655.63
2016,8,15,9,45,820.5,106.0,1.15,30.5,715.5,920.55,650.11
2016,8,15,10,0,824.0,112.0,1.3,31.0,751.0,908.28,642.19
2016,8,15,10,15,567.5,247.0,1.4,31.0,696.0,800.33,571.28
2016,8,15,10,30,311.0,382.0,1.5,31.0,641.0,651.63,468.08
2016,8,15,10,45,579.5,251.5,1.6,31.5,751.5,762.93,547.94
2016,8,15,11,0,848.0,121.0,1.7,32.0,862.0,818.45,585.39
2016,8,15,11,15,593.0,271.0,1.7,32.0,794.5,727.18,519.94
2016,8,15,11,30,338.0,421.0,1.7,32.0,727.0,615.39,440.06
2016,8,15,11,45,391.0,402.0,1.75,32.0,760.0,609.93,437.22
2016,8,15,12,0,444.0,383.0,1.8,32.0,793.0,603.71,432.5
2016,8,15,12,15,403.5,400.5,1.8,32.0,773.5,555.04,397.49
2016,8,15,12,30,363.0,418.0,1.8,32.0,754.0,512.57,366.68
2016,8,15,12,45,195.0,387.0,1.85,32.5,567.5,380.8,273.61
2016,8,15,13,0,27.0,356.0,1.9,33.0,381.0,270.95,195.79
2016,8,15,13,15,24.0,338.5,1.85,33.0,361.0,258.81,187.29
2016,8,15,13,30,21.0,321.0,1.8,33.0,341.0,241.96,175.08
2016,8,15,13,45,418.5,228.5,1.8,33.0,588.5,250.61,168.0
2016,8,15,14,0,816.0,136.0,1.8,33.0,836.0,245.51,146.38
2016,8,15,14,15,808.0,134.5,1.75,33.0,808.5,189.8,106.02
2016,8,15,14,30,800.0,133.0,1.7,33.0,781.0,135.12,76.02
2016,8,15,14,45,792.0,129.5,1.65,33.0,747.5,93.26,69.35
2016,8,15,15,0,784.0,126.0,1.6,33.0,714.0,92.58,69.0
2016,8,15,15,15,770.5,123.0,1.5,32.5,674.5,91.91,68.77
2016,8,15,15,30,757.0,120.0,1.4,32.0,635.0,91.15,68.48
2016,8,15,15,45,740.0,116.5,1.35,32.0,591.0,89.9,67.66
2016,8,15,16,0,723.0,113.0,1.3,32.0,547.0,81.62,61.17
2016,8,15,16,15,700.0,108.5,1.2,32.0,499.5,79.48,59.66
2016,8,15,16,30,677.0,104.0,1.1,32.0,452.0,77.25,58.05
2016,8,15,16,45,648.0,98.5,1.05,32.0,402.5,74.13,55.71
2016,8,15,17,0,619.0,93.0,1.0,32.0,353.0,70.92,53.27
2016,8,15,17,15,577.5,86.0,0.9,31.5,302.5,66.34,49.77
2016,8,15,17,30,536.0,79.0,0.8,31.0,252.0,61.67,46.1
2016,8,15,17,45,477.5,70.5,0.7,30.5,203.5,55.58,41.11
2016,8,15,18,0,419.0,62.0,0.6,30.0,155.0,49.43,35.86
2016,8,15,18,15,334.0,50.0,0.55,29.5,111.5,38.04,26.03
2016,8,15,18,30,249.0,38.0,0.5,29.0,68.0,28.86,17.72
2016,8,15,18,45,124.5,19.0,0.5,29.0,34.0,14.5,1.9
2016,8,15,19,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,63.0,10.0,1.6,22.5,13.5,57.77,0.0
2016,8,16,6,0,126.0,20.0,1.8,23.0,27.0,165.5,34.85
2016,8,16,6,15,234.0,33.5,1.9,23.5,64.5,296.28,227.04
2016,8,16,6,30,342.0,47.0,2.0,24.0,102.0,418.59,330.89
2016,8,16,6,45,420.5,56.0,2.15,25.0,149.0,511.18,404.42
2016,8,16,7,0,499.0,65.0,2.3,26.0,196.0,605.86,475.58
2016,8,16,7,15,549.0,72.0,2.3,26.5,246.0,671.66,522.39
2016,8,16,7,30,599.0,79.0,2.3,27.0,296.0,736.92,566.62
2016,8,16,7,45,637.5,83.5,2.35,27.5,347.0,786.16,598.19
2016,8,16,8,0,676.0,88.0,2.4,28.0,398.0,833.49,627.53
2016,8,16,8,15,702.5,92.5,2.35,28.5,447.5,866.32,645.55
2016,8,16,8,30,729.0,97.0,2.3,29.0,497.0,890.54,657.55
2016,8,16,8,45,749.5,100.0,2.25,29.5,543.5,909.74,666.14
2016,8,16,9,0,770.0,103.0,2.2,30.0,590.0,925.46,672.44
2016,8,16,9,15,785.0,105.5,2.2,30.0,632.5,931.42,674.34
2016,8,16,9,30,800.0,108.0,2.2,30.0,675.0,933.66,674.08
2016,8,16,9,45,821.0,105.0,2.2,30.5,714.5,919.14,661.9
2016,8,16,10,0,842.0,102.0,2.2,31.0,754.0,913.94,656.09
2016,8,16,10,15,850.5,103.5,2.2,31.0,785.0,897.95,644.73
2016,8,16,10,30,859.0,105.0,2.2,31.0,816.0,878.35,631.28
2016,8,16,10,45,864.0,106.5,2.25,31.5,840.5,852.18,612.85
2016,8,16,11,0,869.0,108.0,2.3,32.0,865.0,822.71,592.38
2016,8,16,11,15,556.0,276.0,2.3,32.0,764.5,701.28,506.26
2016,8,16,11,30,243.0,444.0,2.3,32.0,664.0,553.88,399.78
2016,8,16,11,45,562.0,277.5,2.35,32.5,792.0,636.84,461.03
2016,8,16,12,0,881.0,111.0,2.4,33.0,920.0,666.72,482.19
2016,8,16,12,15,881.5,111.0,2.4,33.0,922.5,619.42,446.52
2016,8,16,12,30,882.0,111.0,2.4,33.0,925.0,570.33,409.12
2016,8,16,12,45,885.5,107.5,2.4,33.0,920.5,518.71,368.81
2016,8,16,13,0,889.0,104.0,2.4,33.0,916.0,465.53,326.11
2016,8,16,13,15,886.0,103.5,2.4,33.0,903.0,410.47,280.9
2016,8,16,13,30,883.0,103.0,2.4,33.0,890.0,354.83,234.38
2016,8,16,13,45,878.5,102.5,2.4,33.0,869.0,298.42,187.25
2016,8,16,14,0,874.0,102.0,2.4,33.0,848.0,242.01,141.7
2016,8,16,14,15,867.0,100.5,2.35,33.0,820.5,184.88,100.5
2016,8,16,14,30,860.0,99.0,2.3,33.0,793.0,128.48,70.49
2016,8,16,14,45,596.5,213.0,2.3,33.0,684.5,123.42,93.34
2016,8,16,15,0,333.0,327.0,2.3,33.0,576.0,189.03,145.03
2016,8,16,15,15,321.5,309.5,2.25,33.0,539.5,182.25,139.89
2016,8,16,15,30,310.0,292.0,2.2,33.0,503.0,175.06,134.61
2016,8,16,15,45,291.0,273.5,2.15,33.0,460.5,166.75,128.45
2016,8,16,16,0,272.0,255.0,2.1,33.0,418.0,158.02,121.94
2016,8,16,16,15,508.0,168.0,2.05,32.5,439.5,111.63,85.49
2016,8,16,16,30,744.0,81.0,2.0,32.0,461.0,69.2,51.5
2016,8,16,16,45,713.0,78.0,1.95,32.0,410.5,66.94,49.87
2016,8,16,17,0,682.0,75.0,1.9,32.0,360.0,64.68,48.19
2016,8,16,17,15,643.0,70.0,1.65,31.0,308.5,56.09,41.41
2016,8,16,17,30,604.0,65.0,1.4,30.0,257.0,52.38,38.56
2016,8,16,17,45,543.0,59.0,1.2,29.5,207.0,47.65,34.65
2016,8,16,18,0,482.0,53.0,1.0,29.0,157.0,42.98,30.62
2016,8,16,18,15,394.0,43.5,0.95,28.5,113.0,35.39,23.91
2016,8,16,18,30,306.0,34.0,0.9,28.0,69.0,27.81,16.84
2016,8,16,18,45,153.0,17.0,0.85,27.5,34.5,13.7,0.21
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,65.5,9.5,1.45,22.5,13.0,59.35,0.0
2016,8,17,6,0,131.0,19.0,1.6,23.0,26.0,166.67,15.81
2016,8,17,6,15,242.5,32.5,1.65,23.5,63.5,302.26,230.1
2016,8,17,6,30,354.0,46.0,1.7,24.0,101.0,428.15,337.01
2016,8,17,6,45,428.5,55.0,1.8,25.0,148.0,517.23,407.46
2016,8,17,7,0,503.0,64.0,1.9,26.0,195.0,608.23,475.33
2016,8,17,7,15,553.5,71.0,1.9,26.5,245.0,674.52,522.14
2016,8,17,7,30,604.0,78.0,1.9,27.0,295.0,740.29,566.3
2016,8,17,7,45,640.5,83.5,1.9,28.0,346.0,788.91,595.56
2016,8,17,8,0,677.0,89.0,1.9,29.0,397.0,835.57,622.39
2016,8,17,8,15,703.0,93.0,1.85,29.5,446.5,867.13,639.1
2016,8,17,8,30,729.0,97.0,1.8,30.0,496.0,890.05,649.89
2016,8,17,8,45,750.5,100.0,1.75,30.5,543.0,910.2,658.79
2016,8,17,9,0,772.0,103.0,1.7,31.0,590.0,926.85,665.39
2016,8,17,9,15,787.0,105.5,1.65,31.5,632.5,932.7,665.19
2016,8,17,9,30,802.0,108.0,1.6,32.0,675.0,934.83,662.89
2016,8,17,9,45,815.0,109.5,1.55,32.5,712.5,917.31,648.47
2016,8,17,10,0,828.0,111.0,1.5,33.0,750.0,909.19,640.39
2016,8,17,10,15,836.5,112.5,1.55,33.0,781.5,893.16,629.94
2016,8,17,10,30,845.0,114.0,1.6,33.0,813.0,873.58,617.41
2016,8,17,10,45,849.5,116.0,1.7,33.5,837.0,847.49,600.09
2016,8,17,11,0,854.0,118.0,1.8,34.0,861.0,818.16,580.7
2016,8,17,11,15,534.0,283.0,1.85,34.0,751.0,687.14,489.83
2016,8,17,11,30,214.0,448.0,1.9,34.0,641.0,535.28,381.99
2016,8,17,11,45,303.0,423.5,2.0,34.0,700.0,564.44,403.6
2016,8,17,12,0,392.0,399.0,2.1,34.0,759.0,576.4,411.75
2016,8,17,12,15,326.5,426.0,2.15,34.0,726.5,525.95,375.39
2016,8,17,12,30,261.0,453.0,2.2,34.0,694.0,479.57,342.14
2016,8,17,12,45,544.0,299.0,2.3,34.0,796.5,486.38,345.48
2016,8,17,13,0,827.0,145.0,2.4,34.0,899.0,462.97,323.41
2016,8,17,13,15,823.5,144.5,2.4,34.0,885.5,409.13,279.56
2016,8,17,13,30,820.0,144.0,2.4,34.0,872.0,354.36,234.37
2016,8,17,13,45,815.5,141.5,2.45,34.0,851.0,297.96,188.04
2016,8,17,14,0,811.0,139.0,2.5,34.0,830.0,241.83,143.39
2016,8,17,14,15,803.0,137.5,2.5,33.5,802.5,186.25,104.07
2016,8,17,14,30,795.0,136.0,2.5,33.0,775.0,131.72,75.52
2016,8,17,14,45,786.5,132.0,2.5,33.0,741.5,94.79,70.67
2016,8,17,15,0,778.0,128.0,2.5,33.0,708.0,93.83,70.09
2016,8,17,15,15,535.5,211.5,2.45,33.0,600.5,129.56,98.7
2016,8,17,15,30,293.0,295.0,2.4,33.0,493.0,176.13,135.66
2016,8,17,15,45,260.5,278.0,2.35,33.0,445.0,168.24,129.72
2016,8,17,16,0,228.0,261.0,2.3,33.0,397.0,167.14,129.24
2016,8,17,16,15,154.0,237.0,2.15,32.5,325.5,152.75,118.45
2016,8,17,16,30,80.0,213.0,2.0,32.0,254.0,142.82,111.14
2016,8,17,16,45,40.0,145.0,1.95,31.5,165.5,102.98,79.46
2016,8,17,17,0,0.0,77.0,1.9,31.0,77.0,59.09,43.75
2016,8,17,17,15,0.0,65.5,1.65,30.5,65.5,50.22,36.61
2016,8,17,17,30,0.0,54.0,1.4,30.0,54.0,41.33,29.3
2016,8,17,17,45,0.0,43.0,1.2,29.5,43.0,32.85,22.19
2016,8,17,18,0,0.0,32.0,1.0,29.0,32.0,24.4,14.98
2016,8,17,18,15,0.0,22.5,0.9,28.5,22.5,17.12,8.67
2016,8,17,18,30,0.0,13.0,0.8,28.0,13.0,9.87,2.29
2016,8,17,18,45,0.0,6.5,0.75,27.5,6.5,4.92,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,7.5,0.8,22.5,7.5,5.9,0.0
2016,8,18,6,0,0.0,15.0,0.9,23.0,15.0,11.45,0.0
2016,8,18,6,15,27.5,34.5,0.95,23.0,39.0,67.51,47.56
2016,8,18,6,30,55.0,54.0,1.0,23.0,63.0,131.08,102.12
2016,8,18,6,45,80.0,75.5,1.05,23.5,93.5,180.07,143.41
2016,8,18,7,0,105.0,97.0,1.1,24.0,124.0,228.4,183.04
2016,8,18,7,15,118.5,119.5,1.15,24.0,156.5,266.93,213.71
2016,8,18,7,30,132.0,142.0,1.2,24.0,189.0,304.62,242.85
2016,8,18,7,45,276.0,147.0,1.3,24.5,266.0,470.49,371.31
2016,8,18,8,0,420.0,152.0,1.4,25.0,343.0,643.95,496.76
2016,8,18,8,15,574.5,124.0,1.45,25.5,418.0,775.92,585.56
2016,8,18,8,30,729.0,96.0,1.5,26.0,493.0,888.31,656.78
2016,8,18,8,45,753.0,97.5,1.6,26.5,540.0,909.11,666.97
2016,8,18,9,0,777.0,99.0,1.7,27.0,587.0,926.38,675.89
2016,8,18,9,15,652.0,166.0,1.7,27.5,595.5,873.56,638.23
2016,8,18,9,30,527.0,233.0,1.7,28.0,604.0,796.94,583.5
2016,8,18,9,45,684.0,167.0,1.7,28.5,676.5,872.86,633.66
2016,8,18,10,0,841.0,101.0,1.7,29.0,749.0,909.96,654.25
2016,8,18,10,15,849.5,102.5,1.65,29.0,780.5,893.85,641.85
2016,8,18,10,30,858.0,104.0,1.6,29.0,812.0,874.14,627.85
2016,8,18,10,45,861.5,106.5,1.55,29.5,836.0,847.52,608.35
2016,8,18,11,0,865.0,109.0,1.5,30.0,860.0,817.65,586.96
2016,8,18,11,15,674.5,235.5,1.5,30.0,828.5,758.02,544.22
2016,8,18,11,30,484.0,362.0,1.5,30.0,797.0,680.93,488.38
2016,8,18,11,45,494.5,366.0,1.5,30.5,814.5,657.04,470.78
2016,8,18,12,0,505.0,370.0,1.5,31.0,832.0,630.44,450.61
2016,8,18,12,15,690.5,241.5,1.5,31.0,875.0,607.65,435.54
2016,8,18,12,30,876.0,113.0,1.5,31.0,918.0,564.75,404.53
2016,8,18,12,45,878.5,110.5,1.5,31.0,913.5,513.41,364.62
2016,8,18,13,0,881.0,108.0,1.5,31.0,909.0,460.59,322.39
2016,8,18,13,15,878.0,107.0,1.5,31.0,895.5,405.4,277.27
2016,8,18,13,30,875.0,106.0,1.5,31.0,882.0,349.67,230.84
2016,8,18,13,45,871.5,104.5,1.55,31.5,861.0,293.16,183.46
2016,8,18,14,0,868.0,103.0,1.6,32.0,840.0,236.58,137.86
2016,8,18,14,15,861.0,101.5,1.6,31.5,812.5,179.66,97.77
2016,8,18,14,30,854.0,100.0,1.6,31.0,785.0,123.48,69.41
2016,8,18,14,45,845.0,98.5,1.65,31.0,750.5,88.94,66.54
2016,8,18,15,0,836.0,97.0,1.7,31.0,716.0,88.25,66.17
2016,8,18,15,15,471.0,201.5,1.7,31.0,547.0,122.58,93.88
2016,8,18,15,30,106.0,306.0,1.7,31.0,378.0,195.86,152.11
2016,8,18,15,45,270.0,260.5,1.7,31.0,424.5,159.88,123.92
2016,8,18,16,0,434.0,215.0,1.7,31.0,471.0,135.07,104.58
2016,8,18,16,15,357.5,209.0,1.65,30.5,408.0,136.84,106.61
2016,8,18,16,30,281.0,203.0,1.6,30.0,345.0,132.3,103.52
2016,8,18,16,45,166.0,181.5,1.55,30.0,263.0,122.37,95.8
2016,8,18,17,0,51.0,160.0,1.5,30.0,181.0,110.23,86.19
2016,8,18,17,15,46.0,137.5,1.3,29.5,154.5,95.85,74.73
2016,8,18,17,30,41.0,115.0,1.1,29.0,128.0,81.18,62.8
2016,8,18,17,45,31.0,94.0,0.95,28.5,102.5,67.06,51.06
2016,8,18,18,0,21.0,73.0,0.8,28.0,77.0,52.73,38.86
2016,8,18,18,15,10.5,52.5,0.75,27.5,54.5,38.65,26.65
2016,8,18,18,30,0.0,32.0,0.7,27.0,32.0,23.96,13.54
2016,8,18,18,45,0.0,16.0,0.7,26.5,16.0,12.22,0.0
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,9.0,1.05,20.5,9.0,7.08,0.0
2016,8,19,6,0,0.0,18.0,1.2,21.0,18.0,16.73,0.0
2016,8,19,6,15,77.0,34.5,1.15,21.5,46.5,144.25,107.47
2016,8,19,6,30,154.0,51.0,1.1,22.0,75.0,232.37,185.27
2016,8,19,6,45,186.5,70.5,1.05,22.5,110.5,288.89,232.58
2016,8,19,7,0,219.0,90.0,1.0,23.0,146.0,345.35,277.73
2016,8,19,7,15,234.5,111.5,1.0,23.5,184.0,388.36,310.21
2016,8,19,7,30,250.0,133.0,1.0,24.0,222.0,430.1,340.38
2016,8,19,7,45,479.0,105.0,1.0,25.0,309.0,642.7,495.59
2016,8,19,8,0,708.0,77.0,1.0,26.0,396.0,843.95,626.91
2016,8,19,8,15,733.0,80.5,0.95,26.5,445.5,874.53,640.19
2016,8,19,8,30,758.0,84.0,0.9,27.0,495.0,902.08,653.26
2016,8,19,8,45,777.5,86.5,0.9,27.5,541.5,919.47,660.56
2016,8,19,9,0,797.0,89.0,0.9,28.0,588.0,933.35,665.79
2016,8,19,9,15,558.0,197.5,0.9,28.5,559.0,802.56,579.05
2016,8,19,9,30,319.0,306.0,0.9,29.0,530.0,647.22,469.58
2016,8,19,9,45,273.0,335.0,0.9,29.5,534.0,619.38,448.9
2016,8,19,10,0,227.0,364.0,0.9,30.0,538.0,569.36,412.44
2016,8,19,10,15,139.5,363.0,0.9,30.0,472.0,474.03,344.78
2016,8,19,10,30,52.0,362.0,0.9,30.0,406.0,364.88,266.24
2016,8,19,10,45,58.5,380.5,0.95,30.0,431.0,379.6,277.17
2016,8,19,11,0,65.0,399.0,1.0,30.0,456.0,392.88,286.24
2016,8,19,11,15,119.5,424.5,1.05,30.0,531.0,460.43,334.02
2016,8,19,11,30,174.0,450.0,1.1,30.0,606.0,506.59,365.74
2016,8,19,11,45,209.5,451.0,1.15,30.0,641.0,513.37,370.07
2016,8,19,12,0,245.0,452.0,1.2,30.0,676.0,520.52,374.59
2016,8,19,12,15,273.0,446.5,1.2,30.0,696.0,507.47,364.73
2016,8,19,12,30,301.0,441.0,1.2,30.0,716.0,491.35,352.44
2016,8,19,12,45,332.5,425.0,1.25,30.0,727.5,466.93,334.12
2016,8,19,13,0,364.0,409.0,1.3,30.0,739.0,439.6,312.96
2016,8,19,13,15,431.5,379.5,1.25,29.5,765.0,408.18,287.63
2016,8,19,13,30,499.0,350.0,1.2,29.0,791.0,375.17,259.65
2016,8,19,13,45,420.0,370.0,1.2,29.0,735.0,325.67,223.51
2016,8,19,14,0,341.0,390.0,1.2,29.0,679.0,295.0,202.88
2016,8,19,14,15,266.5,388.5,1.15,29.0,610.0,253.55,176.47
2016,8,19,14,30,192.0,387.0,1.1,29.0,541.0,235.77,169.8
2016,8,19,14,45,247.5,359.0,1.1,29.0,548.0,199.25,154.22
2016,8,19,15,0,303.0,331.0,1.1,29.0,555.0,190.42,147.75
2016,8,19,15,15,351.5,297.5,1.1,28.5,543.5,177.87,138.53
2016,8,19,15,30,400.0,264.0,1.1,28.0,532.0,164.19,128.34
2016,8,19,15,45,478.0,217.5,1.1,28.0,515.0,135.65,105.85
2016,8,19,16,0,556.0,171.0,1.1,28.0,498.0,113.48,88.27
2016,8,19,16,15,557.5,153.5,1.05,27.5,457.0,104.65,81.56
2016,8,19,16,30,559.0,136.0,1.0,27.0,416.0,96.46,75.27
2016,8,19,16,45,369.5,150.5,1.0,26.5,327.0,101.21,79.66
2016,8,19,17,0,180.0,165.0,1.0,26.0,238.0,112.35,89.37
2016,8,19,17,15,161.0,143.5,0.95,25.5,202.0,98.84,78.45
2016,8,19,17,30,142.0,122.0,0.9,25.0,166.0,85.0,67.07
2016,8,19,17,45,119.5,100.0,0.9,25.0,132.0,70.53,54.76
2016,8,19,18,0,97.0,78.0,0.9,25.0,98.0,55.77,41.93
2016,8,19,18,15,64.5,56.5,0.9,24.5,68.0,40.98,28.91
2016,8,19,18,30,32.0,35.0,0.9,24.0,38.0,26.0,15.19
2016,8,19,18,45,16.0,17.5,0.9,24.0,19.0,13.34,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,10.5,1.15,20.5,10.5,8.26,0.0
2016,8,20,6,0,0.0,21.0,1.3,21.0,21.0,24.11,0.0
2016,8,20,6,15,152.0,34.0,1.25,21.5,57.0,230.1,172.42
2016,8,20,6,30,304.0,47.0,1.2,22.0,93.0,381.31,301.92
2016,8,20,6,45,384.0,57.5,1.15,22.5,139.0,478.66,379.37
2016,8,20,7,0,464.0,68.0,1.1,23.0,185.0,575.8,452.3
2016,8,20,7,15,300.5,104.0,1.0,23.5,187.0,440.94,349.98
2016,8,20,7,30,137.0,140.0,0.9,24.0,189.0,307.43,243.5
2016,8,20,7,45,69.0,140.5,0.8,25.0,165.0,211.34,166.18
2016,8,20,8,0,1.0,141.0,0.7,26.0,141.0,121.75,92.22
2016,8,20,8,15,47.0,187.0,0.55,26.5,212.5,234.05,180.77
2016,8,20,8,30,93.0,233.0,0.4,27.0,284.0,329.71,251.45
2016,8,20,8,45,124.5,258.5,0.3,27.5,333.0,407.39,305.41
2016,8,20,9,0,156.0,284.0,0.2,28.0,382.0,459.73,339.81
2016,8,20,9,15,175.5,305.5,0.25,28.5,423.0,493.46,361.52
2016,8,20,9,30,195.0,327.0,0.3,29.0,464.0,525.26,381.79
2016,8,20,9,45,159.5,346.5,0.35,29.5,462.5,499.91,361.81
2016,8,20,10,0,124.0,366.0,0.4,30.0,461.0,474.62,342.54
2016,8,20,10,15,84.5,359.0,0.4,30.0,425.0,399.72,289.72
2016,8,20,10,30,45.0,352.0,0.4,30.0,389.0,349.17,253.36
2016,8,20,10,45,157.5,384.0,0.45,30.5,519.0,483.69,348.56
2016,8,20,11,0,270.0,416.0,0.5,31.0,649.0,603.73,427.87
2016,8,20,11,15,302.0,418.0,0.55,31.0,684.0,607.78,429.38
2016,8,20,11,30,334.0,420.0,0.6,31.0,719.0,608.04,429.49
2016,8,20,11,45,596.5,273.0,0.7,31.0,813.5,652.4,462.68
2016,8,20,12,0,859.0,126.0,0.8,31.0,908.0,657.11,467.76
2016,8,20,12,15,469.5,282.5,0.85,31.0,710.0,505.67,361.24
2016,8,20,12,30,80.0,439.0,0.9,31.0,512.0,371.63,266.7
2016,8,20,12,45,196.0,434.5,0.95,31.5,612.0,409.82,292.85
2016,8,20,13,0,312.0,430.0,1.0,32.0,712.0,429.58,303.18
2016,8,20,13,15,580.0,277.5,1.1,31.5,792.0,395.9,273.67
2016,8,20,13,30,848.0,125.0,1.2,31.0,872.0,348.21,229.31
2016,8,20,13,45,841.0,125.0,1.3,31.0,850.0,292.76,183.77
2016,8,20,14,0,834.0,125.0,1.4,31.0,828.0,237.64,140.26
2016,8,20,14,15,826.0,123.0,1.45,30.5,800.0,181.84,101.76
2016,8,20,14,30,818.0,121.0,1.5,30.0,772.0,126.95,75.46
2016,8,20,14,45,809.0,118.0,1.55,30.0,738.0,88.09,66.15
2016,8,20,15,0,800.0,115.0,1.6,30.0,704.0,87.35,65.76
2016,8,20,15,15,786.5,112.5,1.6,30.0,664.0,86.68,65.37
2016,8,20,15,30,773.0,110.0,1.6,30.0,624.0,85.94,64.95
2016,8,20,15,45,753.5,107.5,1.65,30.0,579.0,84.98,64.36
2016,8,20,16,0,734.0,105.0,1.7,30.0,534.0,83.97,63.75
2016,8,20,16,15,710.5,100.5,1.65,29.5,486.0,75.15,56.85
2016,8,20,16,30,687.0,96.0,1.6,29.0,438.0,72.68,55.15
2016,8,20,16,45,657.5,90.5,1.55,29.0,388.0,69.33,52.57
2016,8,20,17,0,628.0,85.0,1.5,29.0,338.0,65.88,49.88
2016,8,20,17,15,584.5,78.5,1.35,28.5,287.5,61.42,46.38
2016,8,20,17,30,541.0,72.0,1.2,28.0,237.0,56.89,42.72
2016,8,20,17,45,485.0,63.0,1.1,27.5,188.5,50.27,37.13
2016,8,20,18,0,429.0,54.0,1.0,27.0,140.0,43.54,31.26
2016,8,20,18,15,336.0,42.5,0.95,26.5,97.5,34.44,23.15
2016,8,20,18,30,243.0,31.0,0.9,26.0,55.0,25.29,14.21
2016,8,20,18,45,121.5,15.5,0.85,25.5,27.5,11.86,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,21,5,45,48.0,8.0,1.4,21.5,10.0,6.29,0.0
2016,8,21,6,0,96.0,16.0,1.6,22.0,20.0,128.26,0.0
2016,8,21,6,15,205.0,30.5,1.7,22.5,55.5,269.04,199.83
2016,8,21,6,30,314.0,45.0,1.8,23.0,91.0,387.03,305.97
2016,8,21,6,45,398.5,54.0,1.95,23.5,137.5,487.86,387.77
2016,8,21,7,0,483.0,63.0,2.1,24.0,184.0,587.4,464.53
2016,8,21,7,15,482.5,80.5,2.1,24.5,225.5,617.1,485.74
2016,8,21,7,30,482.0,98.0,2.1,25.0,267.0,634.5,496.83
2016,8,21,7,45,580.0,90.5,2.1,25.5,327.0,736.81,567.78
2016,8,21,8,0,678.0,83.0,2.1,26.0,387.0,826.69,626.4
2016,8,21,8,15,704.5,87.5,2.05,26.5,436.0,853.58,640.05
