Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,8,30,731.0,92.0,2.0,27.0,485.0,883.67,656.06
2016,8,21,8,45,505.5,180.5,2.0,27.5,464.5,750.13,561.87
2016,8,21,9,0,280.0,269.0,2.0,28.0,444.0,590.84,443.57
2016,8,21,9,15,378.0,259.5,2.0,28.0,513.0,666.37,498.58
2016,8,21,9,30,476.0,250.0,2.0,28.0,582.0,763.03,564.13
2016,8,21,9,45,418.0,290.5,2.05,28.5,594.0,731.99,538.22
2016,8,21,10,0,360.0,331.0,2.1,29.0,606.0,680.94,500.33
2016,8,21,10,15,409.5,324.5,2.2,29.0,650.0,719.34,526.93
2016,8,21,10,30,459.0,318.0,2.3,29.0,694.0,735.48,537.94
2016,8,21,10,45,661.5,212.0,2.4,29.5,772.0,791.34,578.46
2016,8,21,11,0,864.0,106.0,2.5,30.0,850.0,809.65,590.77
2016,8,21,11,15,868.0,106.5,2.6,30.0,867.5,775.13,567.66
2016,8,21,11,30,872.0,107.0,2.7,30.0,885.0,737.7,542.08
2016,8,21,11,45,875.5,107.0,2.85,30.5,895.0,696.77,511.67
2016,8,21,12,0,879.0,107.0,3.0,31.0,905.0,653.33,478.77
2016,8,21,12,15,879.5,107.0,3.05,31.0,907.0,605.83,442.72
2016,8,21,12,30,880.0,107.0,3.1,31.0,909.0,556.51,404.33
2016,8,21,12,45,627.5,254.0,3.2,31.0,824.0,487.46,351.46
2016,8,21,13,0,375.0,401.0,3.3,31.0,739.0,436.96,314.05
2016,8,21,13,15,427.0,376.0,3.3,31.0,755.5,401.86,285.3
2016,8,21,13,30,479.0,351.0,3.3,31.0,772.0,366.55,255.13
2016,8,21,13,45,670.5,227.5,3.3,31.0,800.5,299.8,196.48
2016,8,21,14,0,862.0,104.0,3.3,31.0,829.0,228.44,133.23
2016,8,21,14,15,573.5,236.5,3.25,31.0,712.0,196.73,123.17
2016,8,21,14,30,285.0,369.0,3.2,31.0,595.0,216.98,154.8
2016,8,21,14,45,558.5,232.5,3.2,31.0,650.0,137.51,105.43
2016,8,21,15,0,832.0,96.0,3.2,31.0,705.0,87.66,65.78
2016,8,21,15,15,551.0,194.5,3.15,30.5,588.5,119.83,92.1
2016,8,21,15,30,270.0,293.0,3.1,30.0,472.0,174.99,136.76
2016,8,21,15,45,146.5,253.5,3.05,30.0,350.0,161.82,126.5
2016,8,21,16,0,23.0,214.0,3.0,30.0,228.0,151.98,118.98
2016,8,21,16,15,43.0,208.0,2.8,29.5,230.5,140.49,110.3
2016,8,21,16,30,63.0,202.0,2.6,29.0,233.0,136.16,107.37
2016,8,21,16,45,61.5,179.0,2.45,29.0,206.5,122.12,96.21
2016,8,21,17,0,60.0,156.0,2.3,29.0,180.0,107.75,84.67
2016,8,21,17,15,54.5,134.0,2.0,28.5,153.0,93.56,73.26
2016,8,21,17,30,49.0,112.0,1.7,28.0,126.0,79.11,61.38
2016,8,21,17,45,268.5,78.5,1.4,27.5,133.5,56.89,42.69
2016,8,21,18,0,488.0,45.0,1.1,27.0,141.0,36.98,25.69
2016,8,21,18,15,391.5,36.0,1.1,26.5,97.5,29.55,19.02
2016,8,21,18,30,295.0,27.0,1.1,26.0,54.0,22.19,11.48
2016,8,21,18,45,147.5,13.5,1.1,25.5,27.0,10.62,0.0
2016,8,21,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,22,5,45,95.0,7.5,1.6,17.5,11.5,5.9,0.0
2016,8,22,6,0,190.0,15.0,1.8,18.0,23.0,168.38,0.0
2016,8,22,6,15,321.5,26.5,1.9,18.5,63.0,367.77,273.53
2016,8,22,6,30,453.0,38.0,2.0,19.0,103.0,506.55,401.52
2016,8,22,6,45,531.5,45.0,2.15,20.0,153.5,597.87,475.88
2016,8,22,7,0,610.0,52.0,2.3,21.0,204.0,691.51,547.12
2016,8,22,7,15,659.5,57.5,2.4,21.5,257.0,749.73,589.4
2016,8,22,7,30,709.0,63.0,2.5,22.0,310.0,814.6,634.28
2016,8,22,7,45,744.5,67.0,2.6,23.0,364.0,861.92,663.63
2016,8,22,8,0,780.0,71.0,2.7,24.0,418.0,906.8,690.28
2016,8,22,8,15,804.0,74.0,2.6,24.5,470.0,935.88,705.13
2016,8,22,8,30,828.0,77.0,2.5,25.0,522.0,949.41,709.31
2016,8,22,8,45,847.0,79.5,2.4,25.5,570.5,966.01,715.58
2016,8,22,9,0,866.0,82.0,2.3,26.0,619.0,978.98,719.38
2016,8,22,9,15,739.0,141.0,2.15,26.0,622.5,928.84,682.97
2016,8,22,9,30,612.0,200.0,2.0,26.0,626.0,851.58,629.07
2016,8,22,9,45,763.5,144.0,1.95,26.5,706.0,912.84,667.25
2016,8,22,10,0,915.0,88.0,1.9,27.0,786.0,960.64,694.28
2016,8,22,10,15,922.5,89.5,1.85,27.0,818.0,941.77,679.9
2016,8,22,10,30,930.0,91.0,1.8,27.0,850.0,919.08,663.94
2016,8,22,10,45,936.0,91.5,1.75,27.5,875.5,890.37,642.98
2016,8,22,11,0,942.0,92.0,1.7,28.0,901.0,858.12,619.93
2016,8,22,11,15,945.5,93.0,1.7,28.0,919.0,820.97,595.49
2016,8,22,11,30,949.0,94.0,1.7,28.0,937.0,780.68,568.65
2016,8,22,11,45,951.0,93.5,1.7,28.0,947.0,735.14,536.08
2016,8,22,12,0,953.0,93.0,1.7,28.0,957.0,687.06,500.98
2016,8,22,12,15,953.5,93.5,1.65,28.0,959.0,636.55,462.88
2016,8,22,12,30,954.0,94.0,1.6,28.0,961.0,584.03,422.27
2016,8,22,12,45,951.5,94.5,1.6,28.5,954.5,528.28,377.63
2016,8,22,13,0,949.0,95.0,1.6,29.0,948.0,471.31,330.87
2016,8,22,13,15,946.0,94.5,1.55,29.0,933.5,412.49,282.07
2016,8,22,13,30,943.0,94.0,1.5,29.0,919.0,353.0,231.93
2016,8,22,13,45,938.5,93.0,1.5,29.0,897.0,292.4,181.3
2016,8,22,14,0,934.0,92.0,1.5,29.0,875.0,231.78,132.99
2016,8,22,14,15,927.0,91.0,1.45,29.0,845.5,171.05,91.25
2016,8,22,14,30,920.0,90.0,1.4,29.0,816.0,111.05,64.37
2016,8,22,14,45,911.0,88.5,1.4,29.0,780.0,85.72,64.55
2016,8,22,15,0,902.0,87.0,1.4,29.0,744.0,84.74,63.94
2016,8,22,15,15,890.0,85.0,1.3,28.5,702.5,83.26,63.02
2016,8,22,15,30,878.0,83.0,1.2,28.0,661.0,81.64,62.0
2016,8,22,15,45,862.0,81.0,1.2,28.0,614.0,79.79,60.66
2016,8,22,16,0,846.0,79.0,1.2,28.0,567.0,77.8,59.23
2016,8,22,16,15,825.0,76.0,1.15,27.5,516.5,74.92,57.17
2016,8,22,16,30,804.0,73.0,1.1,27.0,466.0,65.05,49.27
2016,8,22,16,45,775.0,69.5,1.05,27.0,413.0,62.15,47.03
2016,8,22,17,0,746.0,66.0,1.0,27.0,360.0,59.2,44.71
2016,8,22,17,15,705.5,61.5,0.85,26.5,306.5,55.29,41.61
2016,8,22,17,30,665.0,57.0,0.7,26.0,253.0,51.36,38.4
2016,8,22,17,45,603.5,50.5,0.6,25.5,201.0,42.05,30.46
2016,8,22,18,0,542.0,44.0,0.5,25.0,149.0,36.67,25.67
2016,8,22,18,15,440.5,35.0,0.5,24.5,103.0,29.07,18.77
2016,8,22,18,30,339.0,26.0,0.5,24.0,57.0,21.57,10.77
2016,8,22,18,45,169.5,13.0,0.5,24.0,28.5,10.23,0.0
2016,8,22,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,23,5,45,87.5,7.0,1.6,16.5,10.5,0.0,0.0
2016,8,23,6,0,175.0,14.0,1.8,17.0,21.0,155.16,0.0
2016,8,23,6,15,306.0,25.5,1.75,17.5,60.0,353.3,260.63
2016,8,23,6,30,437.0,37.0,1.7,18.0,99.0,490.88,389.73
2016,8,23,6,45,514.5,45.0,1.7,18.5,148.5,582.15,464.49
2016,8,23,7,0,592.0,53.0,1.7,19.0,198.0,675.88,536.05
2016,8,23,7,15,641.5,58.5,1.65,20.0,250.5,740.13,580.44
2016,8,23,7,30,691.0,64.0,1.6,21.0,303.0,797.81,617.4
2016,8,23,7,45,725.0,68.5,1.55,22.5,356.0,844.04,643.1
2016,8,23,8,0,759.0,73.0,1.5,24.0,409.0,887.83,665.77
2016,8,23,8,15,783.5,76.5,1.55,24.5,460.5,917.89,682.3
2016,8,23,8,30,808.0,80.0,1.6,25.0,512.0,944.72,696.57
2016,8,23,8,45,825.0,83.5,1.65,26.0,559.5,960.47,702.18
2016,8,23,9,0,842.0,87.0,1.7,27.0,607.0,960.14,697.61
2016,8,23,9,15,856.0,89.0,1.6,27.0,651.0,963.68,696.66
2016,8,23,9,30,870.0,91.0,1.5,27.0,695.0,963.42,693.34
2016,8,23,9,45,880.0,93.0,1.45,27.5,733.0,955.4,684.67
2016,8,23,10,0,890.0,95.0,1.4,28.0,771.0,943.52,673.87
2016,8,23,10,15,586.0,238.0,1.3,28.0,691.0,801.94,578.54
2016,8,23,10,30,282.0,381.0,1.2,28.0,611.0,621.34,450.71
2016,8,23,10,45,397.0,353.0,1.15,28.5,688.0,672.57,486.99
2016,8,23,11,0,512.0,325.0,1.1,29.0,765.0,730.33,523.8
2016,8,23,11,15,505.0,337.5,1.05,29.0,778.5,704.15,503.96
2016,8,23,11,30,498.0,350.0,1.0,29.0,792.0,675.97,483.55
2016,8,23,11,45,456.0,366.0,0.95,29.5,774.0,624.84,446.55
2016,8,23,12,0,414.0,382.0,0.9,30.0,756.0,575.26,410.64
2016,8,23,12,15,437.0,376.5,0.85,30.0,772.5,550.65,392.52
2016,8,23,12,30,460.0,371.0,0.8,30.0,789.0,523.04,371.55
2016,8,23,12,45,396.0,394.5,0.8,30.0,752.5,472.72,335.12
2016,8,23,13,0,332.0,418.0,0.8,30.0,716.0,427.33,302.29
2016,8,23,13,15,465.5,358.0,0.75,30.0,768.5,402.31,279.97
2016,8,23,13,30,599.0,298.0,0.7,30.0,821.0,368.67,249.02
2016,8,23,13,45,312.0,307.0,0.7,30.0,579.0,268.06,183.74
2016,8,23,14,0,25.0,316.0,0.7,30.0,337.0,217.23,157.83
2016,8,23,14,15,83.0,347.5,0.65,30.0,413.5,234.0,168.42
2016,8,23,14,30,141.0,379.0,0.6,30.0,490.0,225.27,162.87
2016,8,23,14,45,211.5,353.5,0.6,30.0,511.5,210.29,161.65
2016,8,23,15,0,282.0,328.0,0.6,30.0,533.0,189.08,145.65
2016,8,23,15,15,563.0,211.0,0.6,29.5,590.0,131.22,100.85
2016,8,23,15,30,844.0,94.0,0.6,29.0,647.0,87.27,66.14
2016,8,23,15,45,546.5,170.0,0.65,29.0,518.5,111.79,86.34
2016,8,23,16,0,249.0,246.0,0.7,29.0,390.0,153.35,120.02
2016,8,23,16,15,124.5,174.0,0.7,29.0,246.0,118.61,92.29
2016,8,23,16,30,0.0,102.0,0.7,29.0,102.0,77.3,58.88
2016,8,23,16,45,351.0,88.0,0.75,29.0,225.5,62.56,46.95
2016,8,23,17,0,702.0,74.0,0.8,29.0,349.0,64.54,48.78
2016,8,23,17,15,658.5,68.5,0.75,28.0,295.5,55.48,41.49
2016,8,23,17,30,615.0,63.0,0.7,27.0,242.0,51.28,38.16
2016,8,23,17,45,547.5,56.0,0.65,26.5,191.0,45.7,33.39
2016,8,23,18,0,480.0,49.0,0.6,26.0,140.0,40.15,28.45
2016,8,23,18,15,376.5,38.0,0.65,25.5,95.0,31.18,20.36
2016,8,23,18,30,273.0,27.0,0.7,25.0,50.0,22.23,10.67
2016,8,23,18,45,136.5,13.5,0.75,24.5,25.0,10.62,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,5,45,41.5,7.0,0.75,17.5,8.5,0.0,0.0
2016,8,24,6,0,83.0,14.0,0.8,18.0,17.0,79.35,0.0
2016,8,24,6,15,201.0,29.5,0.85,18.5,53.0,266.28,192.61
2016,8,24,6,30,319.0,45.0,0.9,19.0,89.0,392.85,311.31
2016,8,24,6,45,400.0,56.0,0.95,20.0,136.5,490.74,390.06
2016,8,24,7,0,481.0,67.0,1.0,21.0,184.0,589.6,464.64
2016,8,24,7,15,416.0,91.0,1.2,22.0,210.0,558.14,441.48
2016,8,24,7,30,351.0,115.0,1.4,23.0,236.0,528.83,418.53
2016,8,24,7,45,445.0,117.5,1.6,24.0,297.0,624.92,488.62
2016,8,24,8,0,539.0,120.0,1.8,25.0,358.0,732.61,562.37
2016,8,24,8,15,630.0,113.0,1.7,25.5,424.0,815.94,614.95
2016,8,24,8,30,721.0,106.0,1.6,26.0,490.0,895.54,662.93
2016,8,24,8,45,739.5,111.0,1.55,26.5,537.0,914.01,670.07
2016,8,24,9,0,758.0,116.0,1.5,27.0,584.0,922.36,671.31
2016,8,24,9,15,774.5,119.5,1.4,27.0,627.0,930.24,673.07
2016,8,24,9,30,791.0,123.0,1.3,27.0,670.0,934.24,672.42
2016,8,24,9,45,646.0,196.0,1.2,27.5,659.5,860.89,621.32
2016,8,24,10,0,501.0,269.0,1.1,28.0,649.0,768.98,555.13
2016,8,24,10,15,430.5,313.5,1.05,28.0,649.5,725.93,524.01
2016,8,24,10,30,360.0,358.0,1.0,28.0,650.0,667.08,482.2
2016,8,24,10,45,336.0,378.0,0.95,28.5,657.5,643.54,463.95
2016,8,24,11,0,312.0,398.0,0.9,29.0,665.0,619.17,444.92
2016,8,24,11,15,262.0,418.5,0.85,29.0,646.0,574.72,412.99
2016,8,24,11,30,212.0,439.0,0.8,29.0,627.0,522.64,376.14
2016,8,24,11,45,250.0,436.5,0.75,29.5,660.5,533.34,382.29
2016,8,24,12,0,288.0,434.0,0.7,30.0,694.0,530.44,378.42
2016,8,24,12,15,255.0,442.5,0.65,30.0,673.0,490.09,349.34
2016,8,24,12,30,222.0,451.0,0.6,30.0,652.0,452.82,322.62
2016,8,24,12,45,248.0,442.0,0.55,30.0,665.0,433.08,307.66
2016,8,24,13,0,274.0,433.0,0.5,30.0,678.0,411.52,290.7
2016,8,24,13,15,264.0,428.0,0.45,30.0,661.0,376.87,264.78
2016,8,24,13,30,254.0,423.0,0.4,30.0,644.0,343.56,239.85
2016,8,24,13,45,197.5,415.5,0.4,30.0,585.0,310.22,217.03
2016,8,24,14,0,141.0,408.0,0.4,30.0,526.0,274.57,193.65
2016,8,24,14,15,284.0,360.0,0.4,29.5,586.5,236.16,162.3
2016,8,24,14,30,427.0,312.0,0.4,29.0,647.0,182.11,127.52
2016,8,24,14,45,443.5,290.0,0.4,29.0,623.5,163.18,125.63
2016,8,24,15,0,460.0,268.0,0.4,29.0,600.0,155.56,120.0
2016,8,24,15,15,448.0,256.0,0.45,28.5,564.0,151.72,117.58
2016,8,24,15,30,436.0,244.0,0.5,28.0,528.0,147.59,114.92
2016,8,24,15,45,311.0,248.0,0.55,28.0,443.0,155.15,121.35
2016,8,24,16,0,186.0,252.0,0.6,28.0,358.0,161.22,126.6
2016,8,24,16,15,175.5,231.5,0.6,28.0,324.0,149.9,117.93
2016,8,24,16,30,165.0,211.0,0.6,28.0,290.0,138.2,108.92
2016,8,24,16,45,157.5,186.5,0.65,28.0,255.0,124.13,97.89
2016,8,24,17,0,150.0,162.0,0.7,28.0,220.0,109.59,86.31
2016,8,24,17,15,297.0,126.0,0.65,27.0,219.0,88.49,69.33
2016,8,24,17,30,444.0,90.0,0.6,26.0,218.0,66.36,51.05
2016,8,24,17,45,379.5,77.0,0.6,25.5,170.0,57.06,43.15
2016,8,24,18,0,315.0,64.0,0.6,25.0,122.0,47.63,34.84
2016,8,24,18,15,224.5,46.5,0.65,24.5,81.0,34.78,23.36
2016,8,24,18,30,134.0,29.0,0.7,24.0,40.0,21.81,9.73
2016,8,24,18,45,67.0,14.5,0.75,23.5,20.0,11.41,0.0
2016,8,24,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,25,5,45,23.5,6.0,1.15,19.5,7.0,0.0,0.0
2016,8,25,6,0,47.0,12.0,1.3,20.0,14.0,48.12,0.0
2016,8,25,6,15,143.0,30.0,1.35,20.5,47.0,216.83,152.7
2016,8,25,6,30,239.0,48.0,1.4,21.0,80.0,327.54,259.76
2016,8,25,6,45,317.0,61.5,1.5,22.0,125.0,418.19,334.9
2016,8,25,7,0,395.0,75.0,1.6,23.0,170.0,512.66,408.34
2016,8,25,7,15,450.5,85.0,1.7,23.5,219.0,582.62,460.65
2016,8,25,7,30,506.0,95.0,1.8,24.0,268.0,662.7,517.98
2016,8,25,7,45,547.0,102.5,1.9,25.0,318.0,717.2,553.67
2016,8,25,8,0,588.0,110.0,2.0,26.0,368.0,769.69,586.79
2016,8,25,8,15,618.0,116.5,1.9,26.5,417.0,807.51,608.37
2016,8,25,8,30,648.0,123.0,1.8,27.0,466.0,842.46,627.45
2016,8,25,8,45,670.0,128.0,1.7,28.0,512.5,864.39,636.13
2016,8,25,9,0,692.0,133.0,1.6,29.0,559.0,882.92,642.47
2016,8,25,9,15,709.5,137.0,1.45,29.5,601.0,892.22,643.41
2016,8,25,9,30,727.0,141.0,1.3,30.0,643.0,897.85,642.04
2016,8,25,9,45,774.5,125.5,1.15,30.5,687.0,900.48,638.79
2016,8,25,10,0,822.0,110.0,1.0,31.0,731.0,893.32,629.46
2016,8,25,10,15,831.0,112.0,0.85,31.0,762.5,877.68,616.31
2016,8,25,10,30,840.0,114.0,0.7,31.0,794.0,858.42,601.11
2016,8,25,10,45,842.0,118.0,0.6,31.5,817.5,831.53,581.01
2016,8,25,11,0,844.0,122.0,0.5,32.0,841.0,801.44,559.2
2016,8,25,11,15,848.0,122.5,0.45,32.0,858.0,766.8,536.65
2016,8,25,11,30,852.0,123.0,0.4,32.0,875.0,729.32,510.84
2016,8,25,11,45,849.5,127.0,0.35,32.5,883.5,687.52,480.6
2016,8,25,12,0,847.0,131.0,0.3,33.0,892.0,643.58,448.52
2016,8,25,12,15,847.0,131.0,0.3,33.0,893.5,596.33,415.13
2016,8,25,12,30,847.0,131.0,0.3,33.0,895.0,547.41,379.56
2016,8,25,12,45,834.0,138.5,0.3,33.5,886.0,495.87,340.36
2016,8,25,13,0,821.0,146.0,0.3,34.0,877.0,444.25,300.12
2016,8,25,13,15,817.5,145.0,0.3,34.0,863.0,389.22,257.09
2016,8,25,13,30,814.0,144.0,0.3,34.0,849.0,333.89,213.07
2016,8,25,13,45,625.5,238.5,0.3,34.0,772.0,287.49,182.05
2016,8,25,14,0,437.0,333.0,0.3,34.0,695.0,264.09,171.25
2016,8,25,14,15,399.5,336.0,0.25,34.0,658.5,235.96,155.08
2016,8,25,14,30,362.0,339.0,0.2,34.0,622.0,202.0,140.58
2016,8,25,14,45,400.0,307.5,0.2,34.0,606.5,181.97,136.95
2016,8,25,15,0,438.0,276.0,0.2,34.0,591.0,159.25,119.99
2016,8,25,15,15,391.5,272.5,0.2,33.5,541.5,167.66,127.12
2016,8,25,15,30,345.0,269.0,0.2,33.0,492.0,165.76,126.22
2016,8,25,15,45,512.0,195.5,0.2,33.0,499.5,125.42,95.14
2016,8,25,16,0,679.0,122.0,0.2,33.0,507.0,87.2,65.24
2016,8,25,16,15,652.5,117.0,0.2,32.5,459.0,84.9,63.88
2016,8,25,16,30,626.0,112.0,0.2,32.0,411.0,82.51,62.34
2016,8,25,16,45,590.0,105.5,0.2,32.0,361.0,78.84,59.58
2016,8,25,17,0,554.0,99.0,0.2,32.0,311.0,75.07,56.7
2016,8,25,17,15,505.5,90.0,0.2,31.5,261.0,69.19,52.12
2016,8,25,17,30,457.0,81.0,0.2,31.0,211.0,60.55,45.11
2016,8,25,17,45,389.5,69.5,0.2,30.5,163.5,52.08,38.02
2016,8,25,18,0,322.0,58.0,0.2,30.0,116.0,43.54,30.63
2016,8,25,18,15,228.0,42.5,0.3,29.5,76.5,31.97,20.42
2016,8,25,18,30,134.0,27.0,0.4,29.0,37.0,20.36,7.55
2016,8,25,18,45,67.0,13.5,0.5,28.5,18.5,10.62,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,5,45,45.0,6.0,1.45,22.5,7.5,0.0,0.0
2016,8,26,6,0,90.0,12.0,1.7,23.0,15.0,83.46,0.0
2016,8,26,6,15,212.0,26.0,1.7,23.5,50.0,269.79,185.0
2016,8,26,6,30,334.0,40.0,1.7,24.0,85.0,402.42,313.9
2016,8,26,6,45,420.5,49.0,1.7,24.5,132.0,501.01,393.97
2016,8,26,7,0,507.0,58.0,1.7,25.0,179.0,602.3,471.06
2016,8,26,7,15,561.0,65.0,1.85,26.0,229.5,671.33,520.55
2016,8,26,7,30,615.0,72.0,2.0,27.0,280.0,739.96,567.26
2016,8,26,7,45,655.5,76.5,2.2,28.0,332.0,790.6,599.78
2016,8,26,8,0,696.0,81.0,2.4,29.0,384.0,839.31,629.92
2016,8,26,8,15,723.0,85.0,2.5,29.5,434.5,865.84,644.82
2016,8,26,8,30,750.0,89.0,2.6,30.0,485.0,895.41,661.68
2016,8,26,8,45,771.0,92.0,2.75,31.0,532.0,914.31,670.29
2016,8,26,9,0,792.0,95.0,2.9,32.0,579.0,929.61,676.58
2016,8,26,9,15,807.0,97.5,2.8,32.0,622.0,934.58,677.07
2016,8,26,9,30,822.0,100.0,2.7,32.0,665.0,923.41,667.32
2016,8,26,9,45,825.0,106.5,2.6,32.5,701.0,913.89,657.63
2016,8,26,10,0,828.0,113.0,2.5,33.0,737.0,900.64,645.73
2016,8,26,10,15,837.0,115.0,2.4,33.0,768.5,884.63,633.6
2016,8,26,10,30,846.0,117.0,2.3,33.0,800.0,864.98,619.3
2016,8,26,10,45,850.5,119.5,2.25,33.5,824.5,838.39,599.83
2016,8,26,11,0,855.0,122.0,2.2,34.0,849.0,808.51,578.43
2016,8,26,11,15,859.5,123.0,2.1,34.0,866.0,774.15,555.04
2016,8,26,11,30,864.0,124.0,2.0,34.0,883.0,736.83,528.12
2016,8,26,11,45,865.0,125.0,1.95,34.5,892.5,694.36,496.5
2016,8,26,12,0,866.0,126.0,1.9,35.0,902.0,649.59,462.82
2016,8,26,12,15,632.0,257.0,1.85,35.0,824.0,571.58,405.24
2016,8,26,12,30,398.0,388.0,1.8,35.0,746.0,498.55,352.28
2016,8,26,12,45,619.5,264.0,1.75,35.5,816.5,481.73,337.08
2016,8,26,13,0,841.0,140.0,1.7,36.0,887.0,446.21,305.13
2016,8,26,13,15,837.5,139.5,1.65,36.0,873.0,392.05,261.21
2016,8,26,13,30,834.0,139.0,1.6,36.0,859.0,333.95,214.05
2016,8,26,13,45,583.0,258.0,1.55,36.0,755.0,287.32,184.44
2016,8,26,14,0,332.0,377.0,1.5,36.0,651.0,277.51,185.79
2016,8,26,14,15,567.0,255.5,1.45,35.5,704.0,200.0,124.45
2016,8,26,14,30,802.0,134.0,1.4,35.0,757.0,107.56,68.35
2016,8,26,14,45,478.0,236.0,1.4,35.0,603.0,137.93,103.94
2016,8,26,15,0,154.0,338.0,1.4,35.0,449.0,201.81,153.5
2016,8,26,15,15,449.0,231.5,1.35,35.0,526.5,139.37,105.31
2016,8,26,15,30,744.0,125.0,1.3,35.0,604.0,87.9,65.11
2016,8,26,15,45,719.5,122.5,1.3,35.0,558.0,87.18,64.81
2016,8,26,16,0,695.0,120.0,1.3,35.0,512.0,86.46,64.45
2016,8,26,16,15,668.5,115.0,1.25,34.5,463.0,84.08,62.9
2016,8,26,16,30,642.0,110.0,1.2,34.0,414.0,81.61,61.27
2016,8,26,16,45,601.5,104.5,1.15,34.0,363.0,78.47,58.93
2016,8,26,17,0,561.0,99.0,1.1,34.0,312.0,75.32,56.54
2016,8,26,17,15,511.5,90.5,0.95,33.0,261.0,69.78,52.35
2016,8,26,17,30,462.0,82.0,0.8,32.0,210.0,61.28,45.55
2016,8,26,17,45,389.0,70.5,0.7,31.5,162.0,52.75,38.39
2016,8,26,18,0,316.0,59.0,0.6,31.0,114.0,44.18,30.95
2016,8,26,18,15,221.5,42.5,0.6,30.5,74.5,31.92,20.16
2016,8,26,18,30,127.0,26.0,0.6,30.0,35.0,19.6,5.82
2016,8,26,18,45,63.5,13.0,0.65,29.5,17.5,10.23,0.0
2016,8,26,19,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.15,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.1,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.1,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.15,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,5,45,21.5,5.5,1.25,22.5,6.0,0.0,0.0
2016,8,27,6,0,43.0,11.0,1.4,23.0,12.0,44.0,0.0
2016,8,27,6,15,142.0,28.5,1.45,23.5,45.0,210.55,139.69
2016,8,27,6,30,241.0,46.0,1.5,24.0,78.0,326.77,255.56
2016,8,27,6,45,317.0,60.5,1.6,24.5,123.0,417.03,330.63
2016,8,27,7,0,393.0,75.0,1.7,25.0,168.0,510.85,404.04
2016,8,27,7,15,449.0,85.5,1.7,26.0,217.0,581.71,455.49
2016,8,27,7,30,505.0,96.0,1.7,27.0,266.0,653.16,504.56
2016,8,27,7,45,541.5,105.5,1.7,28.0,316.0,714.14,543.8
2016,8,27,8,0,578.0,115.0,1.7,29.0,366.0,764.34,574.0
2016,8,27,8,15,608.5,121.5,1.75,29.5,415.0,802.56,596.77
2016,8,27,8,30,639.0,128.0,1.8,30.0,464.0,837.85,617.21
2016,8,27,8,45,657.0,135.5,1.9,31.0,509.0,858.54,626.98
2016,8,27,9,0,675.0,143.0,2.0,32.0,554.0,875.79,634.57
2016,8,27,9,15,692.5,147.0,1.95,32.0,596.0,884.98,638.13
2016,8,27,9,30,710.0,151.0,1.9,32.0,638.0,890.48,639.49
2016,8,27,9,45,713.0,160.5,1.9,32.5,673.0,884.38,632.81
2016,8,27,10,0,716.0,170.0,1.9,33.0,708.0,874.65,624.1
2016,8,27,10,15,726.5,173.0,1.85,33.0,738.5,861.42,614.16
2016,8,27,10,30,737.0,176.0,1.8,33.0,769.0,844.54,602.05
2016,8,27,10,45,735.0,183.5,1.8,33.5,791.0,817.9,582.57
2016,8,27,11,0,733.0,191.0,1.8,34.0,813.0,788.25,560.79
2016,8,27,11,15,738.0,192.5,1.75,34.0,829.5,755.68,537.88
2016,8,27,11,30,743.0,194.0,1.7,34.0,846.0,720.23,512.78
2016,8,27,11,45,625.0,274.5,1.7,34.5,827.0,662.31,469.84
2016,8,27,12,0,507.0,355.0,1.7,35.0,808.0,608.57,429.96
2016,8,27,12,15,303.0,397.0,1.7,35.0,667.5,482.06,342.18
2016,8,27,12,30,99.0,439.0,1.7,35.0,527.0,378.74,269.88
2016,8,27,12,45,261.5,404.0,1.75,35.0,636.0,411.73,291.94
2016,8,27,13,0,424.0,369.0,1.8,35.0,745.0,424.96,297.03
2016,8,27,13,15,447.5,354.5,1.8,34.5,745.0,387.76,267.88
2016,8,27,13,30,471.0,340.0,1.8,34.0,745.0,348.28,236.58
2016,8,27,13,45,488.0,324.0,1.85,34.0,734.0,304.24,201.75
2016,8,27,14,0,505.0,308.0,1.9,34.0,723.0,258.82,167.36
2016,8,27,14,15,485.0,300.0,1.9,34.0,687.5,212.35,137.81
2016,8,27,14,30,465.0,292.0,1.9,34.0,652.0,168.87,118.91
2016,8,27,14,45,389.0,303.0,1.95,34.0,594.5,179.86,137.11
2016,8,27,15,0,313.0,314.0,2.0,34.0,537.0,184.22,140.79
2016,8,27,15,15,191.0,296.0,2.0,33.5,430.0,183.86,141.13
2016,8,27,15,30,69.0,278.0,2.0,33.0,323.0,180.26,138.98
2016,8,27,15,45,34.5,145.0,2.0,32.5,167.5,104.54,79.46
2016,8,27,16,0,0.0,12.0,2.0,32.0,12.0,9.17,1.94
2016,8,27,16,15,2.0,82.0,1.9,31.5,83.0,63.09,46.67
2016,8,27,16,30,4.0,152.0,1.8,31.0,154.0,110.24,85.61
2016,8,27,16,45,2.0,133.0,1.75,31.0,134.0,97.0,74.98
2016,8,27,17,0,0.0,114.0,1.7,31.0,114.0,83.64,64.21
2016,8,27,17,15,0.0,94.5,1.5,30.0,94.5,69.88,53.16
2016,8,27,17,30,0.0,75.0,1.3,29.0,75.0,55.98,41.73
2016,8,27,17,45,0.0,57.0,1.15,28.5,57.0,42.96,30.69
2016,8,27,18,0,0.0,39.0,1.0,28.0,39.0,29.8,19.35
2016,8,27,18,15,0.0,24.5,0.95,27.5,24.5,18.69,9.59
2016,8,27,18,30,0.0,10.0,0.9,27.0,10.0,7.59,0.0
2016,8,27,18,45,0.0,5.0,0.85,27.0,5.0,3.93,0.0
2016,8,27,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,28,5,45,33.5,5.5,1.8,20.0,6.0,0.0,0.0
2016,8,28,6,0,67.0,11.0,2.0,20.0,12.0,63.7,0.0
2016,8,28,6,15,190.5,25.5,2.05,20.5,46.5,244.26,160.08
2016,8,28,6,30,314.0,40.0,2.1,21.0,81.0,384.09,303.37
2016,8,28,6,45,404.0,50.0,2.15,21.5,128.0,486.65,388.79
2016,8,28,7,0,494.0,60.0,2.2,22.0,175.0,592.09,471.29
2016,8,28,7,15,550.5,67.5,2.25,22.5,226.0,663.97,524.68
2016,8,28,7,30,607.0,75.0,2.3,23.0,277.0,735.41,575.09
2016,8,28,7,45,650.5,79.5,2.4,24.0,330.0,788.81,609.65
2016,8,28,8,0,694.0,84.0,2.5,25.0,383.0,840.27,641.58
2016,8,28,8,15,722.5,88.0,2.55,25.5,434.0,867.47,656.83
2016,8,28,8,30,751.0,92.0,2.6,26.0,485.0,898.36,674.48
2016,8,28,8,45,773.5,95.0,2.65,27.0,533.5,918.55,683.33
2016,8,28,9,0,796.0,98.0,2.7,28.0,582.0,935.07,689.77
2016,8,28,9,15,812.0,100.5,2.7,28.5,625.5,940.72,690.08
2016,8,28,9,30,828.0,103.0,2.7,29.0,669.0,942.48,688.09
2016,8,28,9,45,840.0,105.0,2.7,29.5,707.0,923.79,672.95
2016,8,28,10,0,852.0,107.0,2.7,30.0,745.0,913.71,663.85
2016,8,28,10,15,861.0,109.0,2.7,30.0,777.0,897.07,651.88
2016,8,28,10,30,870.0,111.0,2.7,30.0,809.0,876.69,637.66
2016,8,28,10,45,876.0,112.5,2.7,30.5,834.0,849.63,617.91
2016,8,28,11,0,882.0,114.0,2.7,31.0,859.0,819.15,596.06
2016,8,28,11,15,886.0,114.5,2.7,31.0,876.5,782.97,571.66
2016,8,28,11,30,890.0,115.0,2.7,31.0,894.0,743.83,543.65
2016,8,28,11,45,891.5,116.0,2.7,31.5,903.0,700.62,510.95
2016,8,28,12,0,893.0,117.0,2.7,32.0,912.0,655.0,475.96
2016,8,28,12,15,893.5,117.0,2.65,32.0,913.5,605.86,438.49
2016,8,28,12,30,894.0,117.0,2.6,32.0,915.0,554.89,398.69
2016,8,28,12,45,891.5,117.0,2.6,32.0,908.0,500.92,355.75
2016,8,28,13,0,889.0,117.0,2.6,32.0,901.0,445.89,310.8
2016,8,28,13,15,885.5,116.5,2.6,32.0,886.5,389.34,263.69
2016,8,28,13,30,882.0,116.0,2.6,32.0,872.0,332.3,215.68
2016,8,28,13,45,875.0,115.5,2.6,32.0,849.5,274.19,167.75
2016,8,28,14,0,868.0,115.0,2.6,32.0,827.0,216.42,123.39
2016,8,28,14,15,860.0,113.5,2.6,32.0,797.5,158.54,87.05
2016,8,28,14,30,852.0,112.0,2.6,32.0,768.0,101.57,76.39
2016,8,28,14,45,839.0,111.0,2.6,32.0,731.5,95.97,72.13
2016,8,28,15,0,826.0,110.0,2.6,32.0,695.0,86.15,64.41
2016,8,28,15,15,713.0,144.0,2.55,31.5,627.5,96.77,73.29
2016,8,28,15,30,600.0,178.0,2.5,31.0,560.0,116.44,89.52
2016,8,28,15,45,677.5,139.0,2.45,31.0,539.5,96.57,73.67
2016,8,28,16,0,755.0,100.0,2.4,31.0,519.0,81.84,61.91
2016,8,28,16,15,729.5,96.0,2.25,30.5,469.0,79.42,60.29
2016,8,28,16,30,704.0,92.0,2.1,30.0,419.0,70.98,53.65
2016,8,28,16,45,666.0,87.0,2.0,30.0,367.0,67.67,51.1
2016,8,28,17,0,628.0,82.0,1.9,30.0,315.0,64.33,48.47
2016,8,28,17,15,579.0,75.0,1.65,29.0,263.0,59.35,44.59
2016,8,28,17,30,530.0,68.0,1.4,28.0,211.0,54.32,40.52
2016,8,28,17,45,454.0,59.0,1.15,27.0,162.0,47.44,34.66
2016,8,28,18,0,378.0,50.0,0.9,26.0,113.0,40.57,28.55
2016,8,28,18,15,269.5,36.0,0.9,25.5,72.5,27.51,16.79
2016,8,28,18,30,161.0,22.0,0.9,25.0,32.0,16.77,0.88
2016,8,28,18,45,80.5,11.0,0.9,24.5,16.0,8.65,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,5.5,1.75,19.5,5.5,0.0,0.0
2016,8,29,6,0,0.0,11.0,2.0,20.0,11.0,8.65,0.0
2016,8,29,6,15,133.5,26.5,2.0,20.5,43.5,196.81,123.02
2016,8,29,6,30,267.0,42.0,2.0,21.0,76.0,343.49,271.62
2016,8,29,6,45,346.5,54.5,2.05,21.5,120.5,434.46,348.53
2016,8,29,7,0,426.0,67.0,2.1,22.0,165.0,535.95,428.94
2016,8,29,7,15,490.0,73.0,2.1,22.5,214.0,612.59,486.42
2016,8,29,7,30,554.0,79.0,2.1,23.0,263.0,688.54,540.49
2016,8,29,7,45,409.5,123.5,2.15,24.0,272.5,596.42,469.67
2016,8,29,8,0,265.0,168.0,2.2,25.0,282.0,483.3,379.96
2016,8,29,8,15,499.0,132.5,2.25,25.5,380.5,692.88,535.88
2016,8,29,8,30,733.0,97.0,2.3,26.0,479.0,885.39,665.0
2016,8,29,8,45,757.5,99.0,2.35,26.5,526.5,906.36,674.21
2016,8,29,9,0,782.0,101.0,2.4,27.0,574.0,923.64,682.58
2016,8,29,9,15,797.5,104.0,2.4,27.5,617.0,929.4,682.98
2016,8,29,9,30,813.0,107.0,2.4,28.0,660.0,931.29,681.11
2016,8,29,9,45,829.5,106.5,2.4,28.5,698.5,914.02,666.93
2016,8,29,10,0,846.0,106.0,2.4,29.0,737.0,905.57,658.92
2016,8,29,10,15,854.0,107.5,2.35,29.0,768.5,887.61,645.67
2016,8,29,10,30,862.0,109.0,2.3,29.0,800.0,866.04,630.29
2016,8,29,10,45,869.0,110.0,2.3,29.5,824.5,839.57,611.02
2016,8,29,11,0,876.0,111.0,2.3,30.0,849.0,809.67,589.62
2016,8,29,11,15,879.5,111.5,2.3,30.0,865.5,773.36,565.19
2016,8,29,11,30,883.0,112.0,2.3,30.0,882.0,734.15,537.13
2016,8,29,11,45,519.5,279.0,2.3,30.5,733.5,591.62,431.77
2016,8,29,12,0,156.0,446.0,2.3,31.0,585.0,449.13,326.53
2016,8,29,12,15,159.0,447.0,2.3,31.0,589.0,432.85,314.94
2016,8,29,12,30,162.0,448.0,2.3,31.0,593.0,415.81,302.04
2016,8,29,12,45,111.5,425.5,2.3,31.5,525.0,358.45,260.12
2016,8,29,13,0,61.0,403.0,2.3,32.0,457.0,312.21,226.62
2016,8,29,13,15,35.5,315.5,2.25,32.0,347.0,237.57,172.74
2016,8,29,13,30,10.0,228.0,2.2,32.0,237.0,172.9,125.75
2016,8,29,13,45,199.0,289.0,2.2,32.0,452.0,225.87,157.91
2016,8,29,14,0,388.0,350.0,2.2,32.0,667.0,268.4,181.07
2016,8,29,14,15,347.5,349.0,2.15,32.0,625.0,230.62,157.9
2016,8,29,14,30,307.0,348.0,2.1,32.0,583.0,197.72,151.88
2016,8,29,14,45,193.0,333.0,2.05,32.0,478.5,200.87,154.68
2016,8,29,15,0,79.0,318.0,2.0,32.0,374.0,201.87,155.76
2016,8,29,15,15,81.0,299.0,1.95,31.5,353.5,191.76,148.52
2016,8,29,15,30,83.0,280.0,1.9,31.0,333.0,181.32,140.99
2016,8,29,15,45,54.5,243.5,1.9,31.0,277.0,161.04,125.33
2016,8,29,16,0,26.0,207.0,1.9,31.0,221.0,146.81,114.4
2016,8,29,16,15,72.5,201.0,1.8,30.5,235.5,136.35,106.58
2016,8,29,16,30,119.0,195.0,1.7,30.0,250.0,128.57,100.85
2016,8,29,16,45,113.5,171.5,1.6,30.0,218.5,114.87,89.98
2016,8,29,17,0,108.0,148.0,1.5,30.0,187.0,100.72,78.6
2016,8,29,17,15,98.0,124.5,1.3,29.0,156.0,86.08,66.89
2016,8,29,17,30,88.0,101.0,1.1,28.0,125.0,71.03,54.52
2016,8,29,17,45,71.5,79.0,0.95,27.5,95.5,56.4,42.06
2016,8,29,18,0,55.0,57.0,0.8,27.0,66.0,41.45,29.08
2016,8,29,18,15,27.5,37.5,0.8,26.5,42.0,27.76,16.73
2016,8,29,18,30,0.0,18.0,0.8,26.0,18.0,13.63,0.0
2016,8,29,18,45,0.0,9.0,0.8,26.0,9.0,7.08,0.0
2016,8,29,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,4.5,1.7,19.5,4.5,0.0,0.0
2016,8,30,6,0,0.0,9.0,1.9,20.0,9.0,7.08,0.0
2016,8,30,6,15,128.5,25.0,1.9,20.5,41.0,188.19,111.68
2016,8,30,6,30,257.0,41.0,1.9,21.0,73.0,333.25,262.99
2016,8,30,6,45,340.0,53.5,1.9,22.0,118.0,427.0,341.55
2016,8,30,7,0,423.0,66.0,1.9,23.0,163.0,531.64,423.2
2016,8,30,7,15,481.0,75.0,1.95,24.0,212.5,605.91,477.95
2016,8,30,7,30,539.0,84.0,2.0,25.0,262.0,679.71,529.44
2016,8,30,7,45,580.5,91.0,2.1,26.0,313.0,733.74,564.77
2016,8,30,8,0,622.0,98.0,2.2,27.0,364.0,785.8,597.46
2016,8,30,8,15,652.0,103.5,2.25,27.5,413.5,822.02,619.11
2016,8,30,8,30,682.0,109.0,2.3,28.0,463.0,855.34,638.47
2016,8,30,8,45,703.5,114.0,2.4,28.5,509.5,876.31,649.71
2016,8,30,9,0,725.0,119.0,2.5,29.0,556.0,893.81,658.72
2016,8,30,9,15,742.0,122.5,2.45,29.0,598.5,894.77,656.97
2016,8,30,9,30,759.0,126.0,2.4,29.0,641.0,899.09,657.75
2016,8,30,9,45,769.5,130.0,2.4,29.5,677.5,893.86,651.49
2016,8,30,10,0,780.0,134.0,2.4,30.0,714.0,884.84,643.03
2016,8,30,10,15,789.5,136.5,2.35,30.5,745.0,869.59,630.32
2016,8,30,10,30,799.0,139.0,2.3,31.0,776.0,850.63,615.45
2016,8,30,10,45,803.0,142.5,2.25,31.5,799.5,824.37,596.01
2016,8,30,11,0,807.0,146.0,2.2,32.0,823.0,794.83,574.62
2016,8,30,11,15,811.5,147.0,2.1,32.0,840.0,760.24,549.5
2016,8,30,11,30,816.0,148.0,2.0,32.0,857.0,722.72,522.1
2016,8,30,11,45,816.0,150.0,1.95,32.0,866.0,680.28,491.22
2016,8,30,12,0,816.0,152.0,1.9,32.0,875.0,635.62,458.2
2016,8,30,12,15,816.5,152.0,1.85,32.0,876.0,587.72,422.17
2016,8,30,12,30,817.0,152.0,1.8,32.0,877.0,538.12,383.99
2016,8,30,12,45,832.0,141.0,1.75,32.5,874.5,484.68,341.27
2016,8,30,13,0,847.0,130.0,1.7,33.0,872.0,432.27,298.0
2016,8,30,13,15,843.5,129.0,1.65,33.0,857.5,377.41,252.83
2016,8,30,13,30,840.0,128.0,1.6,33.0,843.0,322.14,206.96
2016,8,30,13,45,648.5,222.5,1.55,33.0,766.0,272.4,173.04
2016,8,30,14,0,457.0,317.0,1.5,33.0,689.0,250.41,163.81
2016,8,30,14,15,411.0,323.5,1.45,33.0,648.5,211.71,141.3
2016,8,30,14,30,365.0,330.0,1.4,33.0,608.0,190.6,145.43
2016,8,30,14,45,574.0,225.0,1.35,33.0,638.0,136.37,103.5
2016,8,30,15,0,783.0,120.0,1.3,33.0,668.0,91.15,68.0
2016,8,30,15,15,708.0,142.0,1.25,32.5,615.0,95.86,72.16
2016,8,30,15,30,633.0,164.0,1.2,32.0,562.0,109.17,83.19
2016,8,30,15,45,674.5,134.0,1.15,32.0,529.0,93.74,70.99
2016,8,30,16,0,716.0,104.0,1.1,32.0,496.0,77.37,57.97
2016,8,30,16,15,689.5,99.5,1.05,31.5,447.0,74.89,56.3
2016,8,30,16,30,663.0,95.0,1.0,31.0,398.0,72.34,54.54
2016,8,30,16,45,626.5,89.0,0.95,31.0,347.0,68.52,51.57
2016,8,30,17,0,590.0,83.0,0.9,31.0,296.0,64.62,48.49
2016,8,30,17,15,538.5,75.5,0.8,30.0,245.5,59.34,44.37
2016,8,30,17,30,487.0,68.0,0.7,29.0,195.0,54.01,40.04
2016,8,30,17,45,410.0,58.0,0.65,28.5,147.5,46.43,33.51
2016,8,30,18,0,333.0,48.0,0.6,28.0,100.0,36.57,24.85
2016,8,30,18,15,225.5,33.0,0.6,27.5,62.5,25.12,14.34
2016,8,30,18,30,118.0,18.0,0.6,27.0,25.0,13.71,0.0
2016,8,30,18,45,59.0,9.0,0.65,27.0,12.5,7.08,0.0
2016,8,30,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,126.5,20.0,0.45,22.5,35.5,173.54,95.24
2016,8,31,6,30,253.0,40.0,0.5,23.0,71.0,328.32,253.55
2016,8,31,6,45,339.0,52.5,0.55,24.0,116.0,424.56,331.54
2016,8,31,7,0,425.0,65.0,0.6,25.0,161.0,532.0,412.44
