Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,7,15,483.0,74.0,0.75,25.5,210.5,606.17,466.8
2016,8,31,7,30,541.0,83.0,0.9,26.0,260.0,679.89,518.52
2016,8,31,7,45,583.5,89.5,1.05,27.0,311.0,734.18,553.73
2016,8,31,8,0,626.0,96.0,1.2,28.0,362.0,786.5,586.45
2016,8,31,8,15,656.0,101.5,1.2,28.5,411.5,822.64,606.81
2016,8,31,8,30,686.0,107.0,1.2,29.0,461.0,855.88,624.93
2016,8,31,8,45,708.5,111.0,1.2,29.5,507.5,876.48,634.6
2016,8,31,9,0,731.0,115.0,1.2,30.0,554.0,893.64,642.15
2016,8,31,9,15,748.0,118.5,1.15,30.5,596.5,894.97,639.0
2016,8,31,9,30,765.0,122.0,1.1,31.0,639.0,899.15,637.98
2016,8,31,9,45,785.0,121.0,1.05,31.5,678.0,897.33,633.31
2016,8,31,10,0,805.0,120.0,1.0,32.0,717.0,891.45,626.36
2016,8,31,10,15,814.0,122.0,1.05,32.0,748.0,874.79,615.71
2016,8,31,10,30,823.0,124.0,1.1,32.0,779.0,854.43,602.94
2016,8,31,10,45,827.0,127.0,1.15,32.5,802.5,816.74,578.05
2016,8,31,11,0,831.0,130.0,1.2,33.0,826.0,787.03,558.34
2016,8,31,11,15,558.5,273.0,1.25,33.0,745.0,679.29,482.97
2016,8,31,11,30,286.0,416.0,1.3,33.0,664.0,560.75,399.37
2016,8,31,11,45,562.5,276.0,1.4,33.0,770.5,614.46,439.76
2016,8,31,12,0,839.0,136.0,1.5,33.0,877.0,629.21,450.52
2016,8,31,12,15,619.0,259.0,1.5,33.0,805.5,556.49,396.29
2016,8,31,12,30,399.0,382.0,1.5,33.0,734.0,488.21,346.75
2016,8,31,12,45,326.5,404.5,1.55,33.5,691.5,437.31,309.61
2016,8,31,13,0,254.0,427.0,1.6,34.0,649.0,392.51,276.99
2016,8,31,13,15,231.0,423.0,1.6,34.0,622.0,362.48,254.77
2016,8,31,13,30,208.0,419.0,1.6,34.0,595.0,329.94,230.97
2016,8,31,13,45,257.0,397.0,1.6,34.0,609.0,295.65,203.73
2016,8,31,14,0,306.0,375.0,1.6,34.0,623.0,265.35,180.04
2016,8,31,14,15,549.5,252.5,1.55,33.5,678.0,186.09,118.46
2016,8,31,14,30,793.0,130.0,1.5,33.0,733.0,94.78,70.56
2016,8,31,14,45,779.0,128.5,1.5,33.0,697.0,94.91,70.95
2016,8,31,15,0,765.0,127.0,1.5,33.0,661.0,95.06,71.23
2016,8,31,15,15,749.5,124.0,1.45,32.5,620.0,94.23,70.9
2016,8,31,15,30,734.0,121.0,1.4,32.0,579.0,85.97,64.59
2016,8,31,15,45,698.5,121.5,1.4,32.0,530.5,86.74,65.42
2016,8,31,16,0,663.0,122.0,1.4,32.0,482.0,87.7,66.43
2016,8,31,16,15,646.0,113.0,1.3,31.5,435.5,82.94,62.91
2016,8,31,16,30,629.0,104.0,1.2,31.0,389.0,77.9,59.13
2016,8,31,16,45,590.0,97.5,1.2,31.0,338.5,73.96,56.09
2016,8,31,17,0,551.0,91.0,1.2,31.0,288.0,69.94,52.92
2016,8,31,17,15,498.0,82.5,1.05,30.0,238.0,64.18,48.42
2016,8,31,17,30,445.0,74.0,0.9,29.0,188.0,55.72,41.46
2016,8,31,17,45,370.0,62.0,0.8,28.5,141.5,46.73,33.73
2016,8,31,18,0,295.0,50.0,0.7,28.0,95.0,37.71,25.72
2016,8,31,18,15,147.5,36.0,0.7,27.5,58.5,26.88,15.46
2016,8,31,18,30,0.0,22.0,0.7,27.0,22.0,16.02,0.0
2016,8,31,18,45,0.0,11.0,0.75,26.5,11.0,8.65,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,106.5,21.0,1.55,21.5,33.5,158.25,79.83
2016,9,1,6,30,213.0,42.0,1.6,22.0,67.0,297.34,232.14
2016,9,1,6,45,292.0,57.0,1.7,22.5,111.0,389.54,311.26
2016,9,1,7,0,371.0,72.0,1.8,23.0,155.0,485.68,388.08
2016,9,1,7,15,429.0,83.0,1.8,23.5,204.0,558.13,442.97
2016,9,1,7,30,487.0,94.0,1.8,24.0,253.0,631.31,495.62
2016,9,1,7,45,531.5,102.0,1.8,25.0,303.5,697.26,539.56
2016,9,1,8,0,576.0,110.0,1.8,26.0,354.0,753.15,574.54
2016,9,1,8,15,607.5,116.5,1.8,27.0,403.0,791.88,596.52
2016,9,1,8,30,639.0,123.0,1.8,28.0,452.0,827.68,615.98
2016,9,1,8,45,667.5,126.5,1.85,29.0,499.0,853.69,628.98
2016,9,1,9,0,696.0,130.0,1.9,30.0,546.0,876.19,639.59
2016,9,1,9,15,714.0,134.0,1.9,30.0,588.5,885.26,643.51
2016,9,1,9,30,732.0,138.0,1.9,30.0,631.0,890.6,645.26
2016,9,1,9,45,763.0,131.5,1.9,30.5,671.5,886.34,639.71
2016,9,1,10,0,794.0,125.0,1.9,31.0,712.0,885.05,636.35
2016,9,1,10,15,803.5,127.0,1.85,31.5,743.0,868.9,623.09
2016,9,1,10,30,813.0,129.0,1.8,32.0,774.0,849.05,607.78
2016,9,1,10,45,624.0,234.0,1.75,32.5,738.0,764.03,547.36
2016,9,1,11,0,435.0,339.0,1.7,33.0,702.0,669.76,479.08
2016,9,1,11,15,366.5,375.5,1.65,33.0,685.5,609.91,437.14
2016,9,1,11,30,298.0,412.0,1.6,33.0,669.0,564.98,404.6
2016,9,1,11,45,375.0,385.5,1.6,33.0,713.0,568.69,407.33
2016,9,1,12,0,452.0,359.0,1.6,33.0,757.0,570.08,407.29
2016,9,1,12,15,489.0,326.5,1.6,33.0,757.5,531.89,379.65
2016,9,1,12,30,526.0,294.0,1.6,33.0,758.0,490.16,348.78
2016,9,1,12,45,263.0,161.0,1.6,33.0,393.0,240.05,171.94
2016,9,1,13,0,0.0,28.0,1.6,33.0,28.0,21.63,11.04
2016,9,1,13,15,3.5,108.0,1.6,32.5,111.0,84.41,59.35
2016,9,1,13,30,7.0,188.0,1.6,32.0,194.0,143.54,104.08
2016,9,1,13,45,3.5,114.0,1.65,32.0,117.0,88.27,62.33
2016,9,1,14,0,0.0,40.0,1.7,32.0,40.0,30.85,18.39
2016,9,1,14,15,29.5,187.5,1.75,31.5,210.0,134.07,96.99
2016,9,1,14,30,59.0,335.0,1.8,31.0,380.0,210.64,162.79
2016,9,1,14,45,53.0,313.5,1.85,31.0,352.5,199.57,154.28
2016,9,1,15,0,47.0,292.0,1.9,31.0,325.0,188.13,145.72
2016,9,1,15,15,28.5,246.0,1.9,30.5,265.5,163.38,126.82
2016,9,1,15,30,10.0,200.0,1.9,30.0,206.0,144.16,112.13
2016,9,1,15,45,5.0,116.5,1.9,30.0,119.5,88.33,67.27
2016,9,1,16,0,0.0,33.0,1.9,30.0,33.0,25.25,15.44
2016,9,1,16,15,81.5,110.5,1.85,29.5,147.5,79.65,60.88
2016,9,1,16,30,163.0,188.0,1.8,29.0,262.0,125.43,98.92
2016,9,1,16,45,150.0,165.5,1.8,28.5,227.0,111.91,88.22
2016,9,1,17,0,137.0,143.0,1.8,28.0,192.0,98.0,77.09
2016,9,1,17,15,120.0,120.5,1.65,27.5,158.0,83.67,65.33
2016,9,1,17,30,103.0,98.0,1.5,27.0,124.0,69.0,53.01
2016,9,1,17,45,78.0,75.5,1.35,26.5,92.5,53.93,40.04
2016,9,1,18,0,53.0,53.0,1.2,26.0,61.0,38.56,26.59
2016,9,1,18,15,26.5,32.5,1.2,25.5,36.5,24.18,13.14
2016,9,1,18,30,0.0,12.0,1.2,25.0,12.0,9.44,0.0
2016,9,1,18,45,0.0,6.0,1.2,24.5,6.0,4.72,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,10.5,2.55,20.0,10.5,7.97,0.0
2016,9,2,6,30,0.0,21.0,2.6,20.0,21.0,16.0,7.18
2016,9,2,6,45,0.0,35.0,2.7,20.0,35.0,26.74,16.5
2016,9,2,7,0,0.0,49.0,2.8,20.0,49.0,37.89,26.08
2016,9,2,7,15,0.0,66.0,2.9,20.0,66.0,53.32,39.14
2016,9,2,7,30,0.0,83.0,3.0,20.0,83.0,68.39,51.72
2016,9,2,7,45,0.0,93.0,3.2,20.0,93.0,75.89,57.83
2016,9,2,8,0,0.0,103.0,3.4,20.0,103.0,83.59,64.02
2016,9,2,8,15,0.0,121.0,3.55,20.0,121.0,99.14,76.57
2016,9,2,8,30,0.0,139.0,3.7,20.0,139.0,114.5,88.83
2016,9,2,8,45,0.0,141.5,3.85,20.0,141.5,115.04,88.96
2016,9,2,9,0,0.0,144.0,4.0,20.0,144.0,116.0,89.46
2016,9,2,9,15,0.5,153.0,4.1,20.0,153.5,123.48,95.25
2016,9,2,9,30,1.0,162.0,4.2,20.0,163.0,130.93,101.01
2016,9,2,9,45,3.5,175.5,4.35,20.5,178.0,144.09,111.21
2016,9,2,10,0,6.0,189.0,4.5,21.0,193.0,156.99,121.1
2016,9,2,10,15,8.0,205.0,4.6,21.0,211.0,171.26,132.23
2016,9,2,10,30,10.0,221.0,4.7,21.0,229.0,185.16,143.02
2016,9,2,10,45,10.0,220.5,4.85,21.0,229.0,183.3,141.35
2016,9,2,11,0,10.0,220.0,5.0,21.0,229.0,181.52,139.79
2016,9,2,11,15,8.0,198.5,5.05,21.0,206.0,161.48,123.81
2016,9,2,11,30,6.0,177.0,5.1,21.0,183.0,142.11,108.38
2016,9,2,11,45,7.5,190.5,5.2,21.5,197.5,152.85,116.61
2016,9,2,12,0,9.0,204.0,5.3,22.0,212.0,163.18,124.42
2016,9,2,12,15,10.0,215.5,5.25,22.0,224.5,171.26,130.67
2016,9,2,12,30,11.0,227.0,5.2,22.0,237.0,178.94,136.59
2016,9,2,12,45,8.0,195.5,5.2,22.0,203.0,152.72,116.0
2016,9,2,13,0,5.0,164.0,5.2,22.0,169.0,127.2,95.94
2016,9,2,13,15,6.5,182.0,5.15,21.5,188.0,140.08,106.31
2016,9,2,13,30,8.0,200.0,5.1,21.0,207.0,152.28,116.12
2016,9,2,13,45,7.0,192.0,5.1,21.0,198.0,145.11,110.55
2016,9,2,14,0,6.0,184.0,5.1,21.0,189.0,138.15,105.21
2016,9,2,14,15,3.0,145.5,5.1,21.0,148.0,110.07,83.16
2016,9,2,14,30,0.0,107.0,5.1,21.0,107.0,82.11,63.9
2016,9,2,14,45,0.0,107.0,5.2,21.0,107.0,82.06,64.01
2016,9,2,15,0,0.0,107.0,5.3,21.0,107.0,81.99,64.1
2016,9,2,15,15,0.0,117.5,5.2,20.5,117.5,89.36,70.64
2016,9,2,15,30,0.0,128.0,5.1,20.0,128.0,96.47,77.02
2016,9,2,15,45,0.0,91.0,5.1,20.0,91.0,70.07,54.71
2016,9,2,16,0,0.0,54.0,5.1,20.0,54.0,41.4,30.23
2016,9,2,16,15,0.0,50.5,5.05,20.0,50.5,38.68,28.0
2016,9,2,16,30,0.0,47.0,5.0,20.0,47.0,35.96,25.74
2016,9,2,16,45,0.0,41.0,4.95,20.0,41.0,31.33,21.79
2016,9,2,17,0,0.0,35.0,4.9,20.0,35.0,26.7,17.81
2016,9,2,17,15,0.0,28.5,4.9,19.5,28.5,21.71,13.48
2016,9,2,17,30,0.0,22.0,4.9,19.0,22.0,16.73,9.09
2016,9,2,17,45,0.0,16.5,4.9,19.0,16.5,12.53,5.3
2016,9,2,18,0,0.0,11.0,4.9,19.0,11.0,8.34,1.49
2016,9,2,18,15,0.0,6.5,4.95,19.0,6.5,4.92,0.0
2016,9,2,18,30,0.0,2.0,5.0,19.0,2.0,1.57,0.0
2016,9,2,18,45,0.0,1.0,5.05,19.0,1.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,171.0,16.5,3.6,17.5,36.0,208.35,83.54
2016,9,3,6,30,342.0,33.0,3.7,18.0,72.0,400.18,316.47
2016,9,3,6,45,432.5,42.0,3.8,18.5,118.5,500.76,405.81
2016,9,3,7,0,523.0,51.0,3.9,19.0,165.0,604.8,490.81
2016,9,3,7,15,580.0,57.5,3.95,19.5,216.5,675.27,545.69
2016,9,3,7,30,637.0,64.0,4.0,20.0,268.0,745.48,597.43
2016,9,3,7,45,676.5,68.5,4.1,20.5,320.0,788.54,627.04
2016,9,3,8,0,716.0,73.0,4.2,21.0,372.0,836.34,659.07
2016,9,3,8,15,743.5,76.5,4.15,21.5,422.5,868.17,678.0
2016,9,3,8,30,771.0,80.0,4.1,22.0,473.0,896.82,694.31
2016,9,3,8,45,789.0,84.0,4.05,23.0,520.0,913.22,700.43
2016,9,3,9,0,807.0,88.0,4.0,24.0,567.0,925.94,704.02
2016,9,3,9,15,822.0,90.5,3.9,24.0,610.0,918.12,696.04
2016,9,3,9,30,837.0,93.0,3.8,24.0,653.0,918.62,694.13
2016,9,3,9,45,851.0,93.5,3.7,24.5,691.0,912.07,686.15
2016,9,3,10,0,865.0,94.0,3.6,25.0,729.0,901.66,675.82
2016,9,3,10,15,873.5,95.5,3.5,25.0,760.0,883.51,661.77
2016,9,3,10,30,882.0,97.0,3.4,25.0,791.0,861.64,645.41
2016,9,3,10,45,604.0,239.5,3.35,25.5,722.0,749.06,562.07
2016,9,3,11,0,326.0,382.0,3.3,26.0,653.0,607.52,454.69
2016,9,3,11,15,312.5,395.0,3.25,26.0,658.5,584.33,437.39
2016,9,3,11,30,299.0,408.0,3.2,26.0,664.0,560.4,418.88
2016,9,3,11,45,250.0,422.5,3.15,26.5,638.0,513.96,383.07
2016,9,3,12,0,201.0,437.0,3.1,27.0,612.0,466.17,346.55
2016,9,3,12,15,110.5,373.0,3.05,27.0,469.5,349.47,260.72
2016,9,3,12,30,20.0,309.0,3.0,27.0,327.0,243.98,182.21
2016,9,3,12,45,23.0,321.5,3.0,27.0,342.5,250.95,187.54
2016,9,3,13,0,26.0,334.0,3.0,27.0,358.0,251.58,187.8
2016,9,3,13,15,170.5,362.0,2.9,26.5,506.0,303.66,223.16
2016,9,3,13,30,315.0,390.0,2.8,26.0,654.0,330.19,236.76
2016,9,3,13,45,229.0,390.0,2.75,26.0,579.5,292.99,210.75
2016,9,3,14,0,143.0,390.0,2.7,26.0,505.0,257.02,187.58
2016,9,3,14,15,260.0,354.0,2.65,26.0,552.5,218.13,157.14
2016,9,3,14,30,377.0,318.0,2.6,26.0,600.0,186.31,146.93
2016,9,3,14,45,212.5,303.5,2.55,26.0,461.0,188.14,148.75
2016,9,3,15,0,48.0,289.0,2.5,26.0,322.0,186.47,147.72
2016,9,3,15,15,163.5,277.0,2.45,25.5,378.5,173.92,138.23
2016,9,3,15,30,279.0,265.0,2.4,25.0,435.0,162.94,129.96
2016,9,3,15,45,139.5,143.0,2.4,25.0,228.0,94.19,73.65
2016,9,3,16,0,0.0,21.0,2.4,25.0,21.0,16.04,8.03
2016,9,3,16,15,120.0,99.0,2.3,24.5,152.0,68.47,52.79
2016,9,3,16,30,240.0,177.0,2.2,24.0,283.0,117.45,94.42
2016,9,3,16,45,227.5,155.5,2.1,24.0,245.5,105.01,84.15
2016,9,3,17,0,215.0,134.0,2.0,24.0,208.0,92.08,73.41
2016,9,3,17,15,356.0,98.5,1.75,23.5,196.0,70.86,55.51
2016,9,3,17,30,497.0,63.0,1.5,23.0,184.0,50.58,38.1
2016,9,3,17,45,412.5,53.0,1.25,22.5,136.0,42.81,31.17
2016,9,3,18,0,328.0,43.0,1.0,22.0,88.0,35.04,23.95
2016,9,3,18,15,164.0,29.5,0.9,21.5,52.0,22.29,10.97
2016,9,3,18,30,0.0,16.0,0.8,21.0,16.0,12.59,0.0
2016,9,3,18,45,0.0,8.0,0.75,20.5,8.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,144.0,18.0,1.4,17.5,34.0,180.54,56.79
2016,9,4,6,30,288.0,36.0,1.5,18.0,68.0,355.06,277.92
2016,9,4,6,45,383.0,46.5,1.6,18.5,114.0,461.08,369.84
2016,9,4,7,0,478.0,57.0,1.7,19.0,160.0,570.43,457.1
2016,9,4,7,15,538.0,65.0,1.7,19.5,211.5,645.31,513.52
2016,9,4,7,30,598.0,73.0,1.7,20.0,263.0,719.85,566.57
2016,9,4,7,45,638.5,79.0,1.75,21.0,315.0,771.54,600.03
2016,9,4,8,0,679.0,85.0,1.8,22.0,367.0,821.18,630.72
2016,9,4,8,15,708.5,89.5,1.85,22.5,417.5,855.31,650.95
2016,9,4,8,30,738.0,94.0,1.9,23.0,468.0,880.32,664.69
2016,9,4,8,45,757.5,98.5,1.95,23.5,515.5,898.66,673.87
2016,9,4,9,0,777.0,103.0,2.0,24.0,563.0,913.3,680.64
2016,9,4,9,15,793.5,106.0,2.0,24.5,606.0,919.41,681.32
2016,9,4,9,30,810.0,109.0,2.0,25.0,649.0,921.59,679.64
2016,9,4,9,45,824.0,110.5,2.05,25.5,687.0,915.7,673.41
2016,9,4,10,0,838.0,112.0,2.1,26.0,725.0,905.84,664.82
2016,9,4,10,15,846.5,114.0,2.05,26.0,756.0,876.58,644.0
2016,9,4,10,30,855.0,116.0,2.0,26.0,787.0,855.28,628.74
2016,9,4,10,45,861.5,117.0,2.0,26.5,811.5,827.78,608.66
2016,9,4,11,0,868.0,118.0,2.0,27.0,836.0,796.91,586.48
2016,9,4,11,15,872.0,119.0,2.0,27.0,852.5,760.92,561.49
2016,9,4,11,30,876.0,120.0,2.0,27.0,869.0,721.99,532.99
2016,9,4,11,45,879.5,119.5,2.0,27.5,878.5,678.75,499.94
2016,9,4,12,0,883.0,119.0,2.0,28.0,888.0,633.03,464.48
2016,9,4,12,15,883.5,119.0,2.0,28.0,888.5,583.76,426.51
2016,9,4,12,30,884.0,119.0,2.0,28.0,889.0,532.68,386.08
2016,9,4,12,45,676.0,230.0,2.0,28.5,816.5,465.53,333.91
2016,9,4,13,0,468.0,341.0,2.0,29.0,744.0,411.97,293.57
2016,9,4,13,15,246.5,329.0,2.0,29.0,541.0,300.08,214.97
2016,9,4,13,30,25.0,317.0,2.0,29.0,338.0,236.34,174.11
2016,9,4,13,45,446.0,214.0,2.0,29.0,569.0,218.84,144.3
2016,9,4,14,0,867.0,111.0,2.0,29.0,800.0,192.59,108.22
2016,9,4,14,15,859.0,109.5,1.95,28.5,770.5,134.56,76.87
2016,9,4,14,30,851.0,108.0,1.9,28.0,741.0,94.7,72.22
2016,9,4,14,45,539.0,211.0,1.9,28.0,604.5,129.27,100.45
2016,9,4,15,0,227.0,314.0,1.9,28.0,468.0,193.12,151.79
2016,9,4,15,15,156.0,291.0,1.9,28.0,394.0,180.22,141.71
2016,9,4,15,30,85.0,268.0,1.9,28.0,320.0,174.57,137.62
2016,9,4,15,45,423.0,179.5,1.9,28.0,405.5,115.83,90.43
2016,9,4,16,0,761.0,91.0,1.9,28.0,491.0,76.34,58.26
2016,9,4,16,15,734.0,87.0,1.8,27.5,440.5,73.64,56.39
2016,9,4,16,30,707.0,83.0,1.7,27.0,390.0,65.45,49.84
2016,9,4,16,45,669.5,77.5,1.65,26.5,338.0,61.58,46.85
2016,9,4,17,0,632.0,72.0,1.6,26.0,286.0,57.65,43.72
2016,9,4,17,15,578.0,65.0,1.4,25.0,234.5,52.36,39.41
2016,9,4,17,30,524.0,58.0,1.2,24.0,183.0,47.04,34.9
2016,9,4,17,45,441.0,48.5,1.05,23.5,135.0,39.5,28.17
2016,9,4,18,0,358.0,39.0,0.9,23.0,87.0,31.96,21.18
2016,9,4,18,15,229.5,25.0,0.9,22.0,50.5,20.44,8.85
2016,9,4,18,30,101.0,11.0,0.9,21.0,14.0,8.65,0.0
2016,9,4,18,45,50.5,5.5,0.95,20.5,7.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,164.5,16.0,1.25,15.5,34.0,199.28,43.75
2016,9,5,6,30,329.0,32.0,1.4,16.0,68.0,387.16,302.84
2016,9,5,6,45,423.5,42.5,1.6,17.0,115.5,492.63,395.46
2016,9,5,7,0,518.0,53.0,1.8,18.0,163.0,602.02,482.62
2016,9,5,7,15,577.0,60.0,1.75,19.0,215.0,674.96,536.29
2016,9,5,7,30,636.0,67.0,1.7,20.0,267.0,747.54,586.18
2016,9,5,7,45,677.0,72.0,1.7,21.0,320.0,798.56,618.38
2016,9,5,8,0,718.0,77.0,1.7,22.0,373.0,841.41,643.5
2016,9,5,8,15,746.5,81.0,1.75,22.5,424.5,874.72,663.02
2016,9,5,8,30,775.0,85.0,1.8,23.0,476.0,904.74,679.98
2016,9,5,8,45,797.0,88.0,1.85,24.0,524.5,923.51,687.9
2016,9,5,9,0,819.0,91.0,1.9,25.0,573.0,938.52,693.4
2016,9,5,9,15,834.5,93.5,1.85,25.5,616.5,942.64,692.07
2016,9,5,9,30,850.0,96.0,1.8,26.0,660.0,931.08,680.83
2016,9,5,9,45,862.5,97.5,1.8,26.5,698.5,923.63,673.24
2016,9,5,10,0,875.0,99.0,1.8,27.0,737.0,912.29,663.3
2016,9,5,10,15,883.5,101.0,1.75,27.0,769.0,893.97,649.81
2016,9,5,10,30,892.0,103.0,1.7,27.0,801.0,871.87,634.08
2016,9,5,10,45,898.0,104.0,1.65,27.5,825.5,843.01,612.89
2016,9,5,11,0,904.0,105.0,1.6,28.0,850.0,810.71,589.65
2016,9,5,11,15,908.0,105.5,1.55,28.0,867.0,773.14,564.0
2016,9,5,11,30,912.0,106.0,1.5,28.0,884.0,732.56,534.42
2016,9,5,11,45,913.5,106.5,1.45,28.5,892.5,687.51,500.22
2016,9,5,12,0,915.0,107.0,1.4,29.0,901.0,640.03,463.71
2016,9,5,12,15,915.5,107.5,1.3,29.0,902.5,589.77,424.98
2016,9,5,12,30,916.0,108.0,1.2,29.0,904.0,537.59,383.84
2016,9,5,12,45,906.5,113.0,1.15,29.5,894.5,482.52,339.13
2016,9,5,13,0,897.0,118.0,1.1,30.0,885.0,426.83,293.02
2016,9,5,13,15,893.0,117.0,1.0,30.0,869.5,368.76,244.77
2016,9,5,13,30,889.0,116.0,0.9,30.0,854.0,310.29,196.14
2016,9,5,13,45,884.0,114.0,0.8,30.0,831.0,250.84,148.47
2016,9,5,14,0,879.0,112.0,0.7,30.0,808.0,191.57,106.03
2016,9,5,14,15,870.5,110.5,0.6,30.0,777.5,132.7,75.58
2016,9,5,14,30,862.0,109.0,0.5,30.0,747.0,95.64,72.13
2016,9,5,14,45,852.0,106.0,0.45,30.0,710.0,94.06,71.09
2016,9,5,15,0,842.0,103.0,0.4,30.0,673.0,83.27,62.56
2016,9,5,15,15,827.0,100.5,0.35,30.0,630.5,82.1,61.8
2016,9,5,15,30,812.0,98.0,0.3,30.0,588.0,80.88,60.98
2016,9,5,15,45,792.5,94.5,0.25,30.0,540.5,78.82,59.49
2016,9,5,16,0,773.0,91.0,0.2,30.0,493.0,76.68,57.93
2016,9,5,16,15,745.5,86.5,0.15,29.5,442.5,73.58,55.71
2016,9,5,16,30,718.0,82.0,0.1,29.0,392.0,65.03,48.96
2016,9,5,16,45,680.5,77.0,0.1,29.0,339.0,61.46,46.17
2016,9,5,17,0,643.0,72.0,0.1,29.0,286.0,57.86,43.28
2016,9,5,17,15,587.5,65.0,0.2,28.0,233.5,52.53,39.01
2016,9,5,17,30,532.0,58.0,0.3,27.0,181.0,47.18,34.53
2016,9,5,17,45,445.5,48.0,0.45,26.5,132.5,39.2,27.5
2016,9,5,18,0,359.0,38.0,0.6,26.0,84.0,31.22,20.16
2016,9,5,18,15,220.0,24.5,0.7,25.0,48.0,20.06,7.42
2016,9,5,18,30,81.0,11.0,0.8,24.0,12.0,8.65,0.0
2016,9,5,18,45,40.5,5.5,0.9,23.0,6.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,177.0,15.5,1.85,17.5,34.5,207.66,19.75
2016,9,6,6,30,354.0,31.0,2.0,18.0,69.0,407.77,315.7
2016,9,6,6,45,445.0,41.5,2.15,19.0,116.5,510.44,407.37
2016,9,6,7,0,536.0,52.0,2.3,20.0,164.0,616.88,492.11
2016,9,6,7,15,595.0,58.5,2.2,20.5,217.0,689.28,546.37
2016,9,6,7,30,654.0,65.0,2.1,21.0,270.0,761.26,596.8
2016,9,6,7,45,690.5,71.0,2.05,22.0,322.5,809.43,626.71
2016,9,6,8,0,727.0,77.0,2.0,23.0,375.0,849.2,649.34
2016,9,6,8,15,755.5,81.5,2.2,24.0,427.0,883.06,669.39
2016,9,6,8,30,784.0,86.0,2.4,25.0,479.0,913.59,686.71
2016,9,6,8,45,802.5,90.0,2.6,26.0,527.0,930.0,694.27
2016,9,6,9,0,821.0,94.0,2.8,27.0,575.0,942.61,699.34
2016,9,6,9,15,836.5,96.5,2.65,27.5,619.0,946.53,697.25
2016,9,6,9,30,852.0,99.0,2.5,28.0,663.0,934.61,684.95
2016,9,6,9,45,863.0,101.5,2.35,28.5,701.0,926.6,675.56
2016,9,6,10,0,874.0,104.0,2.2,29.0,739.0,914.68,663.79
2016,9,6,10,15,882.5,106.0,2.0,29.5,770.5,896.1,647.46
2016,9,6,10,30,891.0,108.0,1.8,30.0,802.0,873.74,628.91
2016,9,6,10,45,897.0,109.0,1.65,30.5,827.0,844.64,606.75
2016,9,6,11,0,903.0,110.0,1.5,31.0,852.0,812.1,582.6
2016,9,6,11,15,907.0,111.0,1.4,31.0,868.5,774.75,556.7
2016,9,6,11,30,911.0,112.0,1.3,31.0,885.0,734.36,527.19
2016,9,6,11,45,913.0,112.0,1.2,31.5,894.0,688.98,492.87
2016,9,6,12,0,915.0,112.0,1.1,32.0,903.0,641.16,456.34
2016,9,6,12,15,915.0,112.5,1.15,32.0,903.5,590.39,419.02
2016,9,6,12,30,915.0,113.0,1.2,32.0,904.0,537.77,379.05
2016,9,6,12,45,913.5,112.0,1.3,32.0,896.5,481.82,335.54
2016,9,6,13,0,912.0,111.0,1.4,32.0,889.0,424.71,289.62
2016,9,6,13,15,908.0,110.5,1.45,32.0,873.0,366.2,241.41
2016,9,6,13,30,904.0,110.0,1.5,32.0,857.0,307.23,192.63
2016,9,6,13,45,898.5,108.5,1.55,32.5,833.5,247.14,144.45
2016,9,6,14,0,893.0,107.0,1.6,33.0,810.0,187.27,101.96
2016,9,6,14,15,884.5,105.5,1.65,32.5,779.0,127.61,72.36
2016,9,6,14,30,876.0,104.0,1.7,32.0,748.0,93.43,70.01
2016,9,6,14,45,864.5,101.5,1.75,32.0,710.5,91.97,69.04
2016,9,6,15,0,853.0,99.0,1.8,32.0,673.0,90.39,67.94
2016,9,6,15,15,837.5,96.5,1.8,32.0,629.5,79.95,59.69
2016,9,6,15,30,822.0,94.0,1.8,32.0,586.0,78.6,58.79
2016,9,6,15,45,800.0,91.0,1.8,32.0,538.0,76.71,57.44
2016,9,6,16,0,778.0,88.0,1.8,32.0,490.0,74.76,56.05
2016,9,6,16,15,750.0,84.0,1.65,31.5,439.0,71.92,54.05
2016,9,6,16,30,722.0,80.0,1.5,31.0,388.0,69.03,51.97
2016,9,6,16,45,682.0,75.0,1.35,30.5,334.5,60.13,44.84
2016,9,6,17,0,642.0,70.0,1.2,30.0,281.0,56.44,41.95
2016,9,6,17,15,585.5,63.0,1.1,29.0,229.0,51.05,37.61
2016,9,6,17,30,529.0,56.0,1.0,28.0,177.0,45.65,33.06
2016,9,6,17,45,441.5,46.5,0.95,27.0,128.5,38.03,26.39
2016,9,6,18,0,354.0,37.0,0.9,26.0,80.0,30.43,19.38
2016,9,6,18,15,217.5,23.0,0.9,25.5,45.0,18.85,5.27
2016,9,6,18,30,81.0,9.0,0.9,25.0,10.0,7.08,0.0
2016,9,6,18,45,40.5,4.5,0.95,24.5,5.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,112.5,18.0,1.85,20.5,30.0,151.55,0.0
2016,9,7,6,30,225.0,36.0,2.0,21.0,60.0,299.9,229.87
2016,9,7,6,45,321.0,49.5,2.2,22.0,104.5,404.22,322.37
2016,9,7,7,0,417.0,63.0,2.4,23.0,149.0,518.46,413.77
2016,9,7,7,15,479.0,72.5,2.35,23.5,199.0,596.49,473.36
2016,9,7,7,30,541.0,82.0,2.3,24.0,249.0,673.96,529.27
2016,9,7,7,45,590.5,87.5,2.25,25.0,301.5,733.25,568.21
2016,9,7,8,0,640.0,93.0,2.2,26.0,354.0,790.46,603.82
2016,9,7,8,15,671.0,98.0,2.15,27.0,404.0,826.25,623.27
2016,9,7,8,30,702.0,103.0,2.1,28.0,454.0,859.03,640.15
2016,9,7,8,45,729.0,105.5,2.1,29.0,501.5,881.33,650.08
2016,9,7,9,0,756.0,108.0,2.1,30.0,549.0,894.09,653.69
2016,9,7,9,15,773.0,111.5,1.95,30.5,592.0,901.11,653.53
2016,9,7,9,30,790.0,115.0,1.8,31.0,635.0,904.21,650.91
2016,9,7,9,45,809.0,114.0,1.65,31.5,674.0,900.15,643.81
2016,9,7,10,0,828.0,113.0,1.5,32.0,713.0,891.99,634.31
2016,9,7,10,15,837.5,115.0,1.5,32.0,744.0,863.62,615.26
2016,9,7,10,30,847.0,117.0,1.5,32.0,775.0,843.08,601.5
2016,9,7,10,45,855.5,117.0,1.5,32.5,799.5,816.2,582.48
2016,9,7,11,0,864.0,117.0,1.5,33.0,824.0,785.9,561.42
2016,9,7,11,15,868.0,118.0,1.55,33.0,840.5,749.82,537.35
2016,9,7,11,30,872.0,119.0,1.6,33.0,857.0,710.83,510.06
2016,9,7,11,45,875.5,119.0,1.65,33.5,866.0,667.94,478.48
2016,9,7,12,0,879.0,119.0,1.7,34.0,875.0,622.56,444.43
2016,9,7,12,15,879.0,119.0,1.7,34.0,875.5,572.99,407.17
2016,9,7,12,30,879.0,119.0,1.7,34.0,876.0,521.69,367.55
2016,9,7,12,45,704.5,219.5,1.75,34.0,823.0,463.37,323.44
2016,9,7,13,0,530.0,320.0,1.8,34.0,770.0,416.29,288.65
2016,9,7,13,15,295.0,346.5,1.8,34.0,596.0,322.49,224.78
2016,9,7,13,30,60.0,373.0,1.8,34.0,422.0,268.07,192.11
2016,9,7,13,45,208.0,359.5,1.85,34.0,523.5,268.28,186.49
2016,9,7,14,0,356.0,346.0,1.9,34.0,625.0,246.98,166.16
2016,9,7,14,15,596.0,229.0,1.85,34.0,674.5,159.04,102.81
2016,9,7,14,30,836.0,112.0,1.8,34.0,724.0,86.88,64.2
2016,9,7,14,45,826.0,109.0,1.8,34.0,687.5,85.77,63.54
2016,9,7,15,0,816.0,106.0,1.8,34.0,651.0,84.59,62.75
2016,9,7,15,15,800.5,103.0,1.75,33.5,609.0,83.17,61.92
2016,9,7,15,30,785.0,100.0,1.7,33.0,567.0,81.69,61.04
2016,9,7,15,45,765.5,96.0,1.7,33.0,520.5,79.37,59.36
2016,9,7,16,0,746.0,92.0,1.7,33.0,474.0,76.94,57.6
2016,9,7,16,15,718.0,87.5,1.6,32.5,424.0,68.26,50.82
2016,9,7,16,30,690.0,83.0,1.5,32.0,374.0,65.32,48.7
2016,9,7,16,45,651.0,77.5,1.4,31.5,322.5,61.45,45.75
2016,9,7,17,0,612.0,72.0,1.3,31.0,271.0,57.54,42.69
2016,9,7,17,15,555.0,64.5,1.2,30.0,219.5,51.89,38.12
2016,9,7,17,30,498.0,57.0,1.1,29.0,168.0,46.21,33.34
2016,9,7,17,45,411.5,46.5,1.0,28.0,121.5,37.88,26.09
2016,9,7,18,0,325.0,36.0,0.9,27.0,75.0,29.53,18.41
2016,9,7,18,15,162.5,18.0,0.9,26.5,37.5,14.54,1.26
2016,9,7,18,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,136.5,16.5,1.1,20.5,30.0,167.55,0.0
2016,9,8,6,30,273.0,33.0,1.2,21.0,60.0,337.81,255.59
2016,9,8,6,45,367.0,44.0,1.35,22.0,105.0,442.05,348.29
2016,9,8,7,0,461.0,55.0,1.5,23.0,150.0,550.0,433.36
2016,9,8,7,15,522.0,63.0,1.35,23.5,200.0,625.01,488.48
2016,9,8,7,30,583.0,71.0,1.2,24.0,250.0,699.71,539.56
2016,9,8,7,45,624.0,77.5,1.1,25.0,301.5,751.91,571.16
2016,9,8,8,0,665.0,84.0,1.0,26.0,353.0,802.1,599.58
2016,9,8,8,15,695.0,88.5,1.05,27.0,403.0,836.19,618.06
2016,9,8,8,30,725.0,93.0,1.1,28.0,453.0,861.14,630.22
2016,9,8,8,45,746.5,96.5,1.15,29.5,499.5,879.88,636.96
2016,9,8,9,0,768.0,100.0,1.2,31.0,546.0,894.94,641.3
2016,9,8,9,15,784.5,103.0,1.25,31.5,589.0,900.74,642.42
2016,9,8,9,30,801.0,106.0,1.3,32.0,632.0,902.64,641.31
2016,9,8,9,45,821.0,104.5,1.4,32.5,670.5,898.66,637.36
2016,9,8,10,0,841.0,103.0,1.5,33.0,709.0,879.76,624.14
2016,9,8,10,15,849.5,105.0,1.6,33.0,740.0,861.91,613.03
2016,9,8,10,30,858.0,107.0,1.7,33.0,771.0,840.39,599.55
2016,9,8,10,45,860.5,110.5,1.8,33.5,794.0,811.81,580.31
2016,9,8,11,0,863.0,114.0,1.9,34.0,817.0,779.99,558.95
2016,9,8,11,15,867.5,114.5,1.9,34.0,833.5,743.9,534.18
2016,9,8,11,30,872.0,115.0,1.9,34.0,850.0,704.87,506.27
2016,9,8,11,45,868.5,118.5,1.95,34.0,857.0,660.4,474.28
2016,9,8,12,0,865.0,122.0,2.0,34.0,864.0,613.89,440.04
2016,9,8,12,15,865.5,122.0,2.0,34.0,864.5,565.16,403.06
2016,9,8,12,30,866.0,122.0,2.0,34.0,865.0,514.66,363.71
2016,9,8,12,45,853.0,128.0,2.05,34.5,855.0,460.94,320.47
2016,9,8,13,0,840.0,134.0,2.1,35.0,845.0,407.04,276.2
2016,9,8,13,15,836.0,133.0,2.1,35.0,829.5,348.68,228.45
2016,9,8,13,30,832.0,132.0,2.1,35.0,814.0,291.62,181.68
2016,9,8,13,45,818.5,134.5,2.15,35.0,789.0,234.98,137.52
2016,9,8,14,0,805.0,137.0,2.2,35.0,764.0,179.56,99.79
2016,9,8,14,15,795.5,134.5,2.2,34.5,734.0,122.9,73.06
2016,9,8,14,30,786.0,132.0,2.2,34.0,704.0,97.31,72.58
2016,9,8,14,45,765.0,133.0,2.2,34.0,666.0,98.76,73.93
2016,9,8,15,0,744.0,134.0,2.2,34.0,628.0,92.32,68.97
2016,9,8,15,15,726.5,130.0,2.15,33.5,586.0,90.98,68.23
2016,9,8,15,30,709.0,126.0,2.1,33.0,544.0,89.58,67.45
2016,9,8,15,45,677.0,124.0,2.1,33.0,496.5,89.05,67.24
2016,9,8,16,0,645.0,122.0,2.1,33.0,449.0,88.61,67.12
2016,9,8,16,15,613.5,115.0,1.95,32.5,399.5,84.84,64.41
2016,9,8,16,30,582.0,108.0,1.8,32.0,350.0,80.95,61.58
2016,9,8,16,45,531.0,101.0,1.65,31.5,299.0,76.65,58.33
2016,9,8,17,0,480.0,94.0,1.5,31.0,248.0,69.35,52.5
2016,9,8,17,15,421.5,82.5,1.35,30.0,199.0,61.15,45.85
2016,9,8,17,30,363.0,71.0,1.2,29.0,150.0,52.84,38.85
2016,9,8,17,45,279.0,55.0,1.1,28.0,105.5,41.12,28.72
2016,9,8,18,0,195.0,39.0,1.0,27.0,61.0,29.29,18.04
2016,9,8,18,15,97.5,19.5,1.0,26.5,30.5,14.77,0.0
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,9,6,15,86.0,17.5,0.85,21.5,26.0,126.42,0.0
2016,9,9,6,30,172.0,35.0,0.9,22.0,52.0,252.84,188.87
2016,9,9,6,45,254.0,51.0,0.95,22.5,93.5,346.73,273.95
2016,9,9,7,0,336.0,67.0,1.0,23.0,135.0,444.99,353.02
2016,9,9,7,15,406.5,75.0,1.0,23.5,181.5,522.85,412.22
2016,9,9,7,30,477.0,83.0,1.0,24.0,228.0,611.94,476.32
2016,9,9,7,45,540.5,90.5,1.0,25.0,284.5,686.44,525.71
2016,9,9,8,0,604.0,98.0,1.0,26.0,341.0,759.33,571.6
2016,9,9,8,15,636.0,103.5,0.95,27.0,390.0,796.45,590.96
2016,9,9,8,30,668.0,109.0,0.9,28.0,439.0,830.59,607.97
2016,9,9,8,45,594.0,146.0,0.9,29.0,461.0,793.8,579.24
2016,9,9,9,0,520.0,183.0,0.9,30.0,483.0,743.36,541.96
2016,9,9,9,15,635.5,154.5,0.95,30.5,550.0,821.36,591.97
2016,9,9,9,30,751.0,126.0,1.0,31.0,617.0,875.76,623.66
2016,9,9,9,45,505.5,228.5,1.05,32.0,567.5,734.12,526.51
2016,9,9,10,0,260.0,331.0,1.1,33.0,518.0,577.65,415.55
2016,9,9,10,15,250.0,349.5,1.15,33.0,535.5,570.45,410.9
2016,9,9,10,30,240.0,368.0,1.2,33.0,553.0,544.49,392.62
2016,9,9,10,45,383.5,333.0,1.3,33.5,639.5,625.79,449.07
2016,9,9,11,0,527.0,298.0,1.4,34.0,726.0,694.19,494.21
2016,9,9,11,15,495.5,315.0,1.4,34.0,724.0,653.44,464.78
2016,9,9,11,30,464.0,332.0,1.4,34.0,722.0,612.6,436.01
2016,9,9,11,45,631.5,246.0,1.45,34.5,782.5,619.58,440.72
2016,9,9,12,0,799.0,160.0,1.5,35.0,843.0,607.04,430.48
2016,9,9,12,15,799.0,160.0,1.5,35.0,843.5,558.84,394.41
2016,9,9,12,30,799.0,160.0,1.5,35.0,844.0,509.07,356.41
2016,9,9,12,45,793.5,161.5,1.55,35.0,835.5,456.7,315.68
2016,9,9,13,0,788.0,163.0,1.6,35.0,827.0,403.78,273.41
2016,9,9,13,15,783.5,162.0,1.55,35.0,811.5,349.2,228.98
2016,9,9,13,30,779.0,161.0,1.5,35.0,796.0,294.54,184.65
2016,9,9,13,45,773.5,158.0,1.5,35.0,773.5,238.58,141.44
2016,9,9,14,0,768.0,155.0,1.5,35.0,751.0,183.15,104.02
2016,9,9,14,15,758.0,152.5,1.45,35.0,721.0,128.52,79.15
2016,9,9,14,30,748.0,150.0,1.4,35.0,691.0,98.49,73.12
2016,9,9,14,45,735.5,146.0,1.4,35.0,655.0,97.56,72.59
2016,9,9,15,0,723.0,142.0,1.4,35.0,619.0,96.59,72.0
2016,9,9,15,15,705.0,138.0,1.35,34.5,577.5,95.41,71.41
2016,9,9,15,30,687.0,134.0,1.3,34.0,536.0,94.18,70.79
2016,9,9,15,45,664.0,128.0,1.3,34.0,490.0,91.5,68.87
2016,9,9,16,0,641.0,122.0,1.3,34.0,444.0,88.7,66.85
2016,9,9,16,15,609.0,115.5,1.2,33.5,395.0,85.27,64.44
2016,9,9,16,30,577.0,109.0,1.1,33.0,346.0,81.74,61.92
2016,9,9,16,45,532.0,100.5,1.05,32.5,296.0,76.46,57.9
2016,9,9,17,0,487.0,92.0,1.0,32.0,246.0,68.15,51.26
2016,9,9,17,15,426.5,81.0,0.9,31.0,197.0,60.21,44.84
2016,9,9,17,30,366.0,70.0,0.8,30.0,148.0,52.19,38.09
2016,9,9,17,45,281.5,54.5,0.75,29.0,104.0,40.78,28.24
2016,9,9,18,0,197.0,39.0,0.7,28.0,60.0,29.28,17.74
2016,9,9,18,15,98.5,19.5,0.75,27.5,30.0,14.77,0.0
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,73.5,17.5,0.85,21.5,24.5,101.95,0.0
2016,9,10,6,30,147.0,35.0,0.9,22.0,49.0,231.78,171.33
2016,9,10,6,45,232.0,52.5,0.95,22.5,91.0,329.7,260.27
2016,9,10,7,0,317.0,70.0,1.0,23.0,133.0,431.95,343.11
2016,9,10,7,15,378.5,83.0,1.0,23.5,181.0,508.01,401.26
2016,9,10,7,30,440.0,96.0,1.0,24.0,229.0,585.0,457.01
2016,9,10,7,45,484.5,106.0,1.05,25.0,278.5,641.27,494.71
2016,9,10,8,0,529.0,116.0,1.1,26.0,328.0,696.41,530.09
2016,9,10,8,15,563.0,124.0,1.1,27.0,376.5,747.33,560.67
2016,9,10,8,30,597.0,132.0,1.1,28.0,425.0,786.43,582.29
2016,9,10,8,45,622.0,138.5,1.15,29.0,471.0,811.74,595.01
2016,9,10,9,0,647.0,145.0,1.2,30.0,517.0,833.51,605.38
2016,9,10,9,15,666.5,149.5,1.2,30.5,558.5,844.07,609.04
2016,9,10,9,30,686.0,154.0,1.2,31.0,600.0,850.85,610.49
2016,9,10,9,45,721.5,147.0,1.25,32.0,641.0,855.94,610.45
2016,9,10,10,0,757.0,140.0,1.3,33.0,682.0,850.4,603.8
2016,9,10,10,15,767.5,142.5,1.4,33.0,712.5,835.39,594.42
2016,9,10,10,30,778.0,145.0,1.5,33.0,743.0,816.66,582.75
2016,9,10,10,45,781.5,149.0,1.65,33.5,765.5,790.02,565.27
2016,9,10,11,0,785.0,153.0,1.8,34.0,788.0,760.17,544.44
2016,9,10,11,15,790.0,154.5,1.85,34.0,804.5,726.12,520.73
2016,9,10,11,30,795.0,156.0,1.9,34.0,821.0,689.15,494.56
