Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,11,45,536.0,283.5,2.0,34.0,734.0,585.11,419.86
2016,9,10,12,0,277.0,411.0,2.1,34.0,647.0,489.06,350.76
2016,9,10,12,15,146.5,347.5,2.15,34.0,473.0,346.04,250.03
2016,9,10,12,30,16.0,284.0,2.2,34.0,299.0,222.7,161.33
2016,9,10,12,45,154.5,341.5,2.25,34.0,471.5,313.73,225.94
2016,9,10,13,0,293.0,399.0,2.3,34.0,644.0,377.84,267.22
2016,9,10,13,15,167.0,372.0,2.35,34.0,511.5,302.24,214.41
2016,9,10,13,30,41.0,345.0,2.4,34.0,379.0,245.62,177.16
2016,9,10,13,45,66.5,354.5,2.45,34.0,407.0,246.57,177.01
2016,9,10,14,0,92.0,364.0,2.5,34.0,435.0,243.03,174.01
2016,9,10,14,15,170.0,349.5,2.5,34.0,474.5,214.05,153.75
2016,9,10,14,30,248.0,335.0,2.5,34.0,514.0,203.39,155.69
2016,9,10,14,45,219.5,319.5,2.55,34.0,472.0,195.44,149.9
2016,9,10,15,0,191.0,304.0,2.6,34.0,430.0,187.25,143.9
2016,9,10,15,15,95.5,227.5,2.6,33.5,290.5,147.31,113.12
2016,9,10,15,30,0.0,151.0,2.6,33.0,151.0,111.67,85.26
2016,9,10,15,45,72.0,183.5,2.6,33.0,219.5,127.72,98.49
2016,9,10,16,0,144.0,216.0,2.6,33.0,288.0,140.72,109.25
2016,9,10,16,15,96.0,187.5,2.45,32.5,233.5,127.51,99.13
2016,9,10,16,30,48.0,159.0,2.3,32.0,179.0,109.47,84.97
2016,9,10,16,45,199.0,138.5,2.2,31.5,203.0,94.58,73.16
2016,9,10,17,0,350.0,118.0,2.1,31.0,227.0,83.34,64.12
2016,9,10,17,15,294.0,100.5,1.95,30.0,180.0,71.96,54.83
2016,9,10,17,30,238.0,83.0,1.8,29.0,133.0,59.66,44.46
2016,9,10,17,45,169.0,61.0,1.7,28.5,91.0,44.29,31.11
2016,9,10,18,0,100.0,39.0,1.6,28.0,49.0,28.71,16.99
2016,9,10,18,15,50.0,19.5,1.7,27.5,24.5,14.65,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,6,15,101.5,16.0,1.35,20.5,25.5,97.97,0.0
2016,9,11,6,30,203.0,32.0,1.5,21.0,51.0,275.11,203.53
2016,9,11,6,45,297.0,45.5,1.7,22.0,94.0,376.09,298.29
2016,9,11,7,0,391.0,59.0,1.9,23.0,137.0,482.72,384.45
2016,9,11,7,15,314.0,84.5,2.1,23.5,159.0,449.1,360.39
2016,9,11,7,30,237.0,110.0,2.3,24.0,181.0,386.94,311.41
2016,9,11,7,45,422.5,101.5,2.5,24.5,258.0,574.35,456.67
2016,9,11,8,0,608.0,93.0,2.7,25.0,335.0,754.89,585.96
2016,9,11,8,15,463.5,142.5,2.6,25.5,341.5,661.66,514.31
2016,9,11,8,30,319.0,192.0,2.5,26.0,348.0,550.18,427.32
2016,9,11,8,45,457.5,174.0,2.4,26.5,422.5,680.11,521.56
2016,9,11,9,0,596.0,156.0,2.3,27.0,497.0,794.51,598.33
2016,9,11,9,15,567.5,181.0,2.15,27.5,526.0,771.55,577.64
2016,9,11,9,30,539.0,206.0,2.0,28.0,555.0,756.5,562.57
2016,9,11,9,45,436.5,258.5,1.9,28.5,552.0,698.43,516.95
2016,9,11,10,0,334.0,311.0,1.8,29.0,549.0,621.82,459.45
2016,9,11,10,15,344.5,324.0,1.7,29.0,578.5,625.45,460.79
2016,9,11,10,30,355.0,337.0,1.6,29.0,608.0,626.45,459.69
2016,9,11,10,45,265.0,367.0,1.55,29.5,573.0,560.2,409.99
2016,9,11,11,0,175.0,397.0,1.5,30.0,538.0,484.18,354.05
2016,9,11,11,15,159.5,405.0,1.45,30.0,536.0,463.04,338.5
2016,9,11,11,30,144.0,413.0,1.4,30.0,534.0,442.31,322.92
2016,9,11,11,45,142.5,417.5,1.4,30.0,538.0,428.14,312.34
2016,9,11,12,0,141.0,422.0,1.4,30.0,542.0,413.45,301.29
2016,9,11,12,15,192.5,419.0,1.35,30.0,582.5,420.7,305.56
2016,9,11,12,30,244.0,416.0,1.3,30.0,623.0,422.22,304.89
2016,9,11,12,45,145.5,390.5,1.3,30.5,514.0,341.38,246.72
2016,9,11,13,0,47.0,365.0,1.3,31.0,405.0,276.83,201.2
2016,9,11,13,15,123.0,381.0,1.2,31.0,481.5,293.54,210.87
2016,9,11,13,30,199.0,397.0,1.1,31.0,558.0,303.3,214.07
2016,9,11,13,45,310.5,354.5,1.05,31.0,597.0,268.68,183.92
2016,9,11,14,0,422.0,312.0,1.0,31.0,636.0,221.09,146.95
2016,9,11,14,15,357.0,318.0,0.95,30.5,584.5,194.97,138.82
2016,9,11,14,30,292.0,324.0,0.9,30.0,533.0,188.11,145.42
2016,9,11,14,45,546.5,216.5,0.85,30.0,581.5,134.07,103.12
2016,9,11,15,0,801.0,109.0,0.8,30.0,630.0,86.53,65.32
2016,9,11,15,15,784.5,106.0,0.75,30.0,588.0,85.14,64.46
2016,9,11,15,30,768.0,103.0,0.7,30.0,546.0,83.69,63.47
2016,9,11,15,45,586.5,140.0,0.65,30.0,461.5,98.01,75.35
2016,9,11,16,0,405.0,177.0,0.6,30.0,377.0,116.68,90.74
2016,9,11,16,15,535.5,131.0,0.55,29.5,365.0,92.59,71.48
2016,9,11,16,30,666.0,85.0,0.5,29.0,353.0,66.56,50.35
2016,9,11,16,45,628.5,78.0,0.45,29.0,302.0,61.73,46.5
2016,9,11,17,0,591.0,71.0,0.4,29.0,251.0,56.79,42.42
2016,9,11,17,15,528.5,63.0,0.4,28.5,200.5,50.72,37.35
2016,9,11,17,30,466.0,55.0,0.4,28.0,150.0,44.64,32.05
2016,9,11,17,45,372.5,43.5,0.45,27.5,104.5,35.49,23.92
2016,9,11,18,0,279.0,32.0,0.5,27.0,59.0,26.3,14.88
2016,9,11,18,15,139.5,16.0,0.55,26.5,29.5,13.03,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,12,6,15,93.0,16.5,1.9,18.5,25.0,91.12,0.0
2016,9,12,6,30,186.0,33.0,2.0,19.0,50.0,263.28,193.97
2016,9,12,6,45,281.0,48.0,2.15,19.5,93.5,366.44,294.13
2016,9,12,7,0,376.0,63.0,2.3,20.0,137.0,475.25,384.16
2016,9,12,7,15,442.0,74.0,2.35,20.5,186.5,553.77,446.34
2016,9,12,7,30,508.0,85.0,2.4,21.0,236.0,641.26,512.03
2016,9,12,7,45,262.5,113.5,2.45,22.0,192.0,410.31,331.85
2016,9,12,8,0,17.0,142.0,2.5,23.0,148.0,144.07,112.67
2016,9,12,8,15,8.5,99.5,2.5,23.5,102.5,87.67,66.66
2016,9,12,8,30,0.0,57.0,2.5,24.0,57.0,43.69,30.19
2016,9,12,8,45,145.5,148.5,2.55,25.0,231.5,297.83,237.0
2016,9,12,9,0,291.0,240.0,2.6,26.0,406.0,560.6,432.98
2016,9,12,9,15,524.5,185.0,2.5,26.5,512.0,733.74,557.25
2016,9,12,9,30,758.0,130.0,2.4,27.0,618.0,887.77,658.5
2016,9,12,9,45,779.5,129.0,2.35,27.5,657.0,879.22,648.17
2016,9,12,10,0,801.0,128.0,2.3,28.0,696.0,873.24,641.27
2016,9,12,10,15,649.0,203.0,2.2,28.5,676.0,795.16,584.83
2016,9,12,10,30,497.0,278.0,2.1,29.0,656.0,704.18,517.41
2016,9,12,10,45,525.5,280.5,2.05,29.5,692.0,702.35,514.5
2016,9,12,11,0,554.0,283.0,2.0,30.0,728.0,696.27,507.87
2016,9,12,11,15,484.5,315.0,1.95,30.0,710.0,640.29,466.88
2016,9,12,11,30,415.0,347.0,1.9,30.0,692.0,586.31,427.45
2016,9,12,11,45,289.0,384.0,1.85,30.5,625.5,499.17,363.67
2016,9,12,12,0,163.0,421.0,1.8,31.0,559.0,424.58,308.81
2016,9,12,12,15,315.0,377.5,1.75,31.0,644.0,455.8,330.31
2016,9,12,12,30,467.0,334.0,1.7,31.0,729.0,468.78,336.22
2016,9,12,12,45,480.0,326.5,1.7,31.0,729.0,431.3,306.38
2016,9,12,13,0,493.0,319.0,1.7,31.0,729.0,392.12,274.82
2016,9,12,13,15,639.0,240.5,1.7,31.0,761.0,344.92,233.13
2016,9,12,13,30,785.0,162.0,1.7,31.0,793.0,287.8,182.12
2016,9,12,13,45,503.5,264.0,1.7,31.0,664.5,242.39,157.75
2016,9,12,14,0,222.0,366.0,1.7,31.0,536.0,244.88,172.63
2016,9,12,14,15,206.5,351.5,1.7,30.5,504.5,214.14,156.12
2016,9,12,14,30,191.0,337.0,1.7,30.0,473.0,202.46,157.24
2016,9,12,14,45,127.5,309.0,1.75,30.0,398.0,187.99,146.26
2016,9,12,15,0,64.0,281.0,1.8,30.0,323.0,181.8,141.78
2016,9,12,15,15,66.5,263.0,1.8,29.5,304.0,171.75,134.46
2016,9,12,15,30,69.0,245.0,1.8,29.0,285.0,161.38,126.84
2016,9,12,15,45,63.5,225.0,1.8,29.0,259.5,149.53,117.69
2016,9,12,16,0,58.0,205.0,1.8,29.0,234.0,137.38,108.24
2016,9,12,16,15,54.0,182.5,1.65,28.5,207.0,123.67,97.58
2016,9,12,16,30,50.0,160.0,1.5,28.0,180.0,109.64,86.5
2016,9,12,16,45,42.5,137.0,1.4,28.0,152.5,94.98,74.54
2016,9,12,17,0,35.0,114.0,1.3,28.0,125.0,80.03,62.12
2016,9,12,17,15,24.0,91.5,1.15,27.0,98.5,65.05,49.66
2016,9,12,17,30,13.0,69.0,1.0,26.0,72.0,50.28,37.04
2016,9,12,17,45,6.5,47.5,0.9,25.5,49.0,35.05,23.69
2016,9,12,18,0,0.0,26.0,0.8,25.0,26.0,19.66,9.48
2016,9,12,18,15,0.0,13.0,0.85,24.5,13.0,10.23,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,72.5,16.5,0.85,19.5,23.0,73.81,0.0
2016,9,13,6,30,145.0,33.0,1.0,20.0,46.0,228.47,163.89
2016,9,13,6,45,243.0,50.0,1.15,20.5,89.0,336.07,266.8
2016,9,13,7,0,341.0,67.0,1.3,21.0,132.0,449.16,359.48
2016,9,13,7,15,170.5,79.5,1.3,21.5,112.0,283.21,229.27
2016,9,13,7,30,0.0,92.0,1.3,22.0,92.0,81.36,61.62
2016,9,13,7,45,293.5,98.0,1.35,23.0,213.0,443.74,357.4
2016,9,13,8,0,587.0,104.0,1.4,24.0,334.0,745.37,573.83
2016,9,13,8,15,621.5,110.5,1.35,24.5,384.0,785.8,595.12
2016,9,13,8,30,656.0,117.0,1.3,25.0,434.0,823.13,616.28
2016,9,13,8,45,688.0,119.5,1.3,26.0,482.5,849.84,629.25
2016,9,13,9,0,720.0,122.0,1.3,27.0,531.0,872.84,639.64
2016,9,13,9,15,739.0,126.0,1.3,27.5,574.0,881.28,641.8
2016,9,13,9,30,758.0,130.0,1.3,28.0,617.0,885.83,641.72
2016,9,13,9,45,555.0,216.5,1.3,28.5,584.5,761.35,555.92
2016,9,13,10,0,352.0,303.0,1.3,29.0,552.0,627.74,460.3
2016,9,13,10,15,587.5,217.5,1.3,29.5,655.0,753.7,548.64
2016,9,13,10,30,823.0,132.0,1.3,30.0,758.0,834.36,600.29
2016,9,13,10,45,574.5,249.0,1.3,30.5,692.0,710.76,512.5
2016,9,13,11,0,326.0,366.0,1.3,31.0,626.0,582.51,420.67
2016,9,13,11,15,591.5,249.0,1.3,31.0,733.5,662.52,478.74
2016,9,13,11,30,857.0,132.0,1.3,31.0,841.0,695.26,501.5
2016,9,13,11,45,863.5,130.0,1.35,31.5,850.5,652.48,469.16
2016,9,13,12,0,870.0,128.0,1.4,32.0,860.0,607.07,434.84
2016,9,13,12,15,870.0,128.0,1.4,32.0,860.0,557.3,397.02
2016,9,13,12,30,870.0,128.0,1.4,32.0,860.0,505.82,356.81
2016,9,13,12,45,875.5,123.5,1.4,32.0,853.5,452.05,313.64
2016,9,13,13,0,881.0,119.0,1.4,32.0,847.0,396.56,267.96
2016,9,13,13,15,877.0,118.0,1.4,32.0,831.0,339.01,220.24
2016,9,13,13,30,873.0,117.0,1.4,32.0,815.0,281.09,172.7
2016,9,13,13,45,868.5,115.0,1.4,32.0,791.5,222.35,127.45
2016,9,13,14,0,864.0,113.0,1.4,32.0,768.0,163.76,89.87
2016,9,13,14,15,854.5,111.0,1.35,32.0,737.0,105.32,69.01
2016,9,13,14,30,845.0,109.0,1.3,32.0,706.0,86.2,64.35
2016,9,13,14,45,833.0,106.5,1.3,32.0,668.5,85.19,63.72
2016,9,13,15,0,821.0,104.0,1.3,32.0,631.0,84.15,63.03
2016,9,13,15,15,804.0,101.0,1.3,31.5,588.0,82.59,62.09
2016,9,13,15,30,787.0,98.0,1.3,31.0,545.0,80.98,61.11
2016,9,13,15,45,764.5,94.5,1.35,31.0,497.5,78.84,59.57
2016,9,13,16,0,742.0,91.0,1.4,31.0,450.0,76.64,57.98
2016,9,13,16,15,711.0,86.0,1.3,30.5,399.0,67.51,50.75
2016,9,13,16,30,680.0,81.0,1.2,30.0,348.0,64.14,48.24
2016,9,13,16,45,637.5,75.0,1.15,29.5,296.0,59.83,44.86
2016,9,13,17,0,595.0,69.0,1.1,29.0,244.0,55.48,41.34
2016,9,13,17,15,530.0,61.0,1.0,28.0,193.0,49.34,36.23
2016,9,13,17,30,465.0,53.0,0.9,27.0,142.0,43.2,30.89
2016,9,13,17,45,364.5,41.0,0.85,26.0,97.0,33.55,22.31
2016,9,13,18,0,264.0,29.0,0.8,25.0,52.0,23.87,12.15
2016,9,13,18,15,132.0,14.5,0.85,24.5,26.0,11.41,0.0
2016,9,13,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,112.5,14.5,0.95,19.5,24.5,105.67,0.0
2016,9,14,6,30,225.0,29.0,1.1,20.0,49.0,288.17,204.08
2016,9,14,6,45,329.5,41.5,1.25,21.0,92.5,402.5,316.92
2016,9,14,7,0,434.0,54.0,1.4,22.0,136.0,519.89,410.96
2016,9,14,7,15,499.5,63.0,1.4,23.0,186.0,599.32,470.71
2016,9,14,7,30,565.0,72.0,1.4,24.0,236.0,678.48,526.52
2016,9,14,7,45,610.0,78.0,1.45,25.0,287.5,733.0,562.26
2016,9,14,8,0,655.0,84.0,1.5,26.0,339.0,785.46,594.97
2016,9,14,8,15,686.5,89.0,1.35,26.5,389.0,820.88,613.85
2016,9,14,8,30,718.0,94.0,1.2,27.0,439.0,853.28,629.88
2016,9,14,8,45,741.5,98.0,1.1,27.5,486.0,867.24,633.96
2016,9,14,9,0,765.0,102.0,1.0,28.0,533.0,884.09,639.96
2016,9,14,9,15,782.0,105.0,0.9,28.5,575.5,889.67,638.61
2016,9,14,9,30,799.0,108.0,0.8,29.0,618.0,891.3,634.95
2016,9,14,9,45,826.0,103.0,0.7,30.0,658.0,888.96,627.7
2016,9,14,10,0,853.0,98.0,0.6,31.0,698.0,872.02,611.64
2016,9,14,10,15,861.5,100.0,0.6,31.0,728.5,853.35,599.19
2016,9,14,10,30,870.0,102.0,0.6,31.0,759.0,830.97,584.57
2016,9,14,10,45,877.5,102.5,0.6,31.5,783.0,802.7,565.22
2016,9,14,11,0,885.0,103.0,0.6,32.0,807.0,770.98,543.85
2016,9,14,11,15,888.5,103.5,0.65,32.0,823.0,733.07,519.04
2016,9,14,11,30,892.0,104.0,0.7,32.0,839.0,692.27,491.21
2016,9,14,11,45,896.0,103.0,0.8,32.5,847.5,647.79,459.72
2016,9,14,12,0,900.0,102.0,0.9,33.0,856.0,600.78,425.41
2016,9,14,12,15,900.0,102.0,0.95,33.0,856.0,550.16,387.8
2016,9,14,12,30,900.0,102.0,1.0,33.0,856.0,497.75,347.56
2016,9,14,12,45,896.0,103.0,1.1,33.0,847.0,442.87,304.38
2016,9,14,13,0,892.0,104.0,1.2,33.0,838.0,387.04,259.1
2016,9,14,13,15,515.0,247.0,1.2,33.0,668.5,310.3,208.91
2016,9,14,13,30,138.0,390.0,1.2,33.0,499.0,282.38,199.69
2016,9,14,13,45,296.0,340.5,1.3,33.0,567.0,254.4,173.26
2016,9,14,14,0,454.0,291.0,1.4,33.0,635.0,207.61,136.35
2016,9,14,14,15,653.5,194.0,1.4,33.0,665.5,124.41,94.1
2016,9,14,14,30,853.0,97.0,1.4,33.0,696.0,89.11,66.4
2016,9,14,14,45,432.5,155.5,1.4,33.0,459.0,98.69,74.26
2016,9,14,15,0,12.0,214.0,1.4,33.0,222.0,153.31,117.81
2016,9,14,15,15,403.5,151.0,1.4,32.5,378.5,97.89,74.07
2016,9,14,15,30,795.0,88.0,1.4,32.0,535.0,74.52,55.6
2016,9,14,15,45,771.5,85.0,1.45,32.0,488.0,72.46,54.14
2016,9,14,16,0,748.0,82.0,1.5,32.0,441.0,70.37,52.62
2016,9,14,16,15,717.5,78.0,1.45,31.5,390.5,67.37,50.45
2016,9,14,16,30,687.0,74.0,1.4,31.0,340.0,59.44,44.14
2016,9,14,16,45,641.0,69.0,1.4,30.5,288.0,55.61,41.16
2016,9,14,17,0,595.0,64.0,1.4,30.0,236.0,51.81,38.08
2016,9,14,17,15,530.0,56.5,1.3,29.0,186.0,45.93,33.18
2016,9,14,17,30,465.0,49.0,1.2,28.0,136.0,40.06,28.07
2016,9,14,17,45,358.0,38.0,1.15,27.0,92.0,31.11,20.09
2016,9,14,18,0,251.0,27.0,1.1,26.0,48.0,22.2,10.11
2016,9,14,18,15,125.5,13.5,1.25,25.5,24.0,10.62,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,118.0,13.5,2.05,19.5,23.5,109.35,0.0
2016,9,15,6,30,236.0,27.0,2.3,20.0,47.0,294.27,204.9
2016,9,15,6,45,339.5,39.0,2.55,20.5,90.5,408.31,324.34
2016,9,15,7,0,443.0,51.0,2.8,21.0,134.0,523.98,420.28
2016,9,15,7,15,508.5,59.5,2.85,21.5,184.0,602.47,482.5
2016,9,15,7,30,574.0,68.0,2.9,22.0,234.0,680.81,541.19
2016,9,15,7,45,618.0,74.5,3.0,23.0,285.0,734.87,578.36
2016,9,15,8,0,662.0,81.0,3.1,24.0,336.0,786.92,612.44
2016,9,15,8,15,453.0,139.5,3.0,24.5,325.5,644.27,505.4
2016,9,15,8,30,244.0,198.0,2.9,25.0,315.0,483.13,378.77
2016,9,15,8,45,185.0,224.5,2.85,26.0,318.5,426.39,332.58
2016,9,15,9,0,126.0,251.0,2.8,27.0,322.0,391.38,302.01
2016,9,15,9,15,275.0,248.0,2.7,27.5,418.0,540.99,414.35
2016,9,15,9,30,424.0,245.0,2.6,28.0,514.0,684.66,515.8
2016,9,15,9,45,422.5,262.0,2.55,29.0,544.0,683.99,510.21
2016,9,15,10,0,421.0,279.0,2.5,30.0,574.0,680.62,503.89
2016,9,15,10,15,628.5,198.5,2.4,30.0,661.0,767.38,565.75
2016,9,15,10,30,836.0,118.0,2.3,30.0,748.0,825.94,604.21
2016,9,15,10,45,839.0,122.0,2.25,30.5,770.5,797.28,582.33
2016,9,15,11,0,842.0,126.0,2.2,31.0,793.0,765.31,558.44
2016,9,15,11,15,846.0,127.0,2.1,31.0,809.0,720.77,526.13
2016,9,15,11,30,850.0,128.0,2.0,31.0,825.0,681.77,496.92
2016,9,15,11,45,848.5,130.5,1.95,31.5,832.0,637.9,463.03
2016,9,15,12,0,847.0,133.0,1.9,32.0,839.0,591.94,427.08
2016,9,15,12,15,594.5,257.5,1.85,32.0,753.5,510.72,366.52
2016,9,15,12,30,342.0,382.0,1.8,32.0,668.0,438.8,314.29
2016,9,15,12,45,580.0,264.0,1.75,32.5,742.0,423.86,297.89
2016,9,15,13,0,818.0,146.0,1.7,33.0,816.0,384.77,260.01
2016,9,15,13,15,813.0,145.0,1.65,33.0,799.5,328.47,213.48
2016,9,15,13,30,808.0,144.0,1.6,33.0,783.0,272.1,167.67
2016,9,15,13,45,797.0,144.0,1.6,33.0,758.5,215.59,125.14
2016,9,15,14,0,786.0,144.0,1.6,33.0,734.0,160.18,91.05
2016,9,15,14,15,775.0,141.5,1.6,32.5,703.0,104.58,78.74
2016,9,15,14,30,764.0,139.0,1.6,32.0,672.0,102.46,77.46
2016,9,15,14,45,745.5,137.5,1.65,32.0,634.0,94.29,71.09
2016,9,15,15,0,727.0,136.0,1.7,32.0,596.0,94.4,71.37
2016,9,15,15,15,501.0,186.5,1.7,31.5,493.5,120.6,92.85
2016,9,15,15,30,275.0,237.0,1.7,31.0,391.0,149.61,116.61
2016,9,15,15,45,444.5,180.5,1.75,31.0,403.0,118.78,92.07
2016,9,15,16,0,614.0,124.0,1.8,31.0,415.0,90.63,69.47
2016,9,15,16,15,578.5,116.5,1.7,30.5,366.0,86.49,66.48
2016,9,15,16,30,543.0,109.0,1.6,30.0,317.0,82.25,63.31
2016,9,15,16,45,483.5,101.5,1.55,29.5,266.0,74.22,56.89
2016,9,15,17,0,424.0,94.0,1.5,29.0,215.0,68.78,52.47
2016,9,15,17,15,358.0,80.0,1.35,28.0,167.0,58.88,44.19
2016,9,15,17,30,292.0,66.0,1.2,27.0,119.0,48.83,35.49
2016,9,15,17,45,201.0,47.5,1.1,26.5,78.0,35.35,23.52
2016,9,15,18,0,110.0,29.0,1.0,26.0,37.0,21.66,8.72
2016,9,15,18,15,55.0,14.5,1.05,25.5,18.5,11.41,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,6,15,36.5,15.0,1.7,19.0,17.5,42.3,0.0
2016,9,16,6,30,73.0,30.0,1.9,19.0,35.0,136.82,90.68
2016,9,16,6,45,153.5,51.5,2.1,19.5,75.5,241.36,192.64
2016,9,16,7,0,234.0,73.0,2.3,20.0,116.0,341.97,278.37
2016,9,16,7,15,298.0,89.5,2.3,20.5,163.0,439.81,357.6
2016,9,16,7,30,362.0,106.0,2.3,21.0,210.0,521.08,420.98
2016,9,16,7,45,415.0,117.5,2.3,21.5,259.0,585.36,468.79
2016,9,16,8,0,468.0,129.0,2.3,22.0,308.0,648.79,513.67
2016,9,16,8,15,504.5,138.0,2.2,22.5,356.0,691.48,541.27
2016,9,16,8,30,541.0,147.0,2.1,23.0,404.0,731.93,566.47
2016,9,16,8,45,576.0,151.5,2.05,24.0,451.0,762.8,583.46
2016,9,16,9,0,611.0,156.0,2.0,25.0,498.0,801.18,605.24
2016,9,16,9,15,631.5,161.5,1.9,25.5,539.0,813.57,609.56
2016,9,16,9,30,652.0,167.0,1.8,26.0,580.0,822.11,611.53
2016,9,16,9,45,682.5,164.0,1.75,26.5,619.0,826.98,611.61
2016,9,16,10,0,713.0,161.0,1.7,27.0,658.0,827.36,608.87
2016,9,16,10,15,724.0,164.0,1.6,27.0,688.0,812.76,597.08
2016,9,16,10,30,735.0,167.0,1.5,27.0,718.0,794.49,582.74
2016,9,16,10,45,748.0,166.0,1.45,27.5,742.0,770.25,563.62
2016,9,16,11,0,761.0,165.0,1.4,28.0,766.0,737.94,539.16
2016,9,16,11,15,518.5,277.5,1.3,28.5,691.0,625.75,456.22
2016,9,16,11,30,276.0,390.0,1.2,29.0,616.0,515.88,375.3
2016,9,16,11,45,175.5,390.0,1.2,29.5,534.5,423.38,309.04
2016,9,16,12,0,75.0,390.0,1.2,30.0,453.0,344.64,251.77
2016,9,16,12,15,104.0,400.0,1.2,30.0,487.0,355.66,259.55
2016,9,16,12,30,133.0,410.0,1.2,30.0,521.0,362.24,263.22
2016,9,16,12,45,131.0,405.5,1.2,30.0,513.5,341.04,247.12
2016,9,16,13,0,129.0,401.0,1.2,30.0,506.0,320.05,231.23
2016,9,16,13,15,233.0,378.5,1.2,30.0,564.0,318.35,225.91
2016,9,16,13,30,337.0,356.0,1.2,30.0,622.0,296.88,205.04
2016,9,16,13,45,337.0,344.0,1.25,30.0,603.0,259.6,177.6
2016,9,16,14,0,337.0,332.0,1.3,30.0,584.0,222.77,153.94
2016,9,16,14,15,402.5,294.0,1.3,30.0,582.0,177.07,136.95
2016,9,16,14,30,468.0,256.0,1.3,30.0,580.0,151.98,117.52
2016,9,16,14,45,495.5,230.5,1.35,30.0,556.5,141.37,109.42
2016,9,16,15,0,523.0,205.0,1.4,30.0,533.0,130.09,100.7
2016,9,16,15,15,610.5,161.5,1.45,29.5,519.0,109.4,84.48
2016,9,16,15,30,698.0,118.0,1.5,29.0,505.0,85.6,65.49
2016,9,16,15,45,670.5,114.0,1.55,29.0,458.0,83.71,64.18
2016,9,16,16,0,643.0,110.0,1.6,29.0,411.0,81.8,62.83
2016,9,16,16,15,608.0,103.5,1.55,28.5,362.0,78.0,60.01
2016,9,16,16,30,573.0,97.0,1.5,28.0,313.0,74.11,57.07
2016,9,16,16,45,523.0,89.0,1.5,28.0,263.0,68.83,52.75
2016,9,16,17,0,473.0,81.0,1.5,28.0,213.0,60.74,45.94
2016,9,16,17,15,403.0,69.5,1.3,27.0,165.0,52.2,38.74
2016,9,16,17,30,333.0,58.0,1.1,26.0,117.0,43.61,31.21
2016,9,16,17,45,237.5,42.0,0.95,25.5,77.0,31.66,20.46
2016,9,16,18,0,142.0,26.0,0.8,25.0,37.0,19.65,6.13
2016,9,16,18,15,71.0,13.0,0.85,24.5,18.5,10.23,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,80.0,14.0,1.3,18.5,20.5,77.75,0.0
2016,9,17,6,30,160.0,28.0,1.4,19.0,41.0,225.65,147.32
2016,9,17,6,45,266.0,42.0,1.55,19.5,82.5,343.14,272.64
2016,9,17,7,0,372.0,56.0,1.7,20.0,124.0,459.19,368.88
2016,9,17,7,15,186.0,60.0,1.65,20.5,94.0,266.17,217.9
2016,9,17,7,30,0.0,64.0,1.6,21.0,64.0,50.48,36.43
2016,9,17,7,45,0.0,87.0,1.55,22.0,87.0,71.87,54.14
2016,9,17,8,0,0.0,110.0,1.5,23.0,110.0,92.93,70.97
2016,9,17,8,15,4.5,135.5,1.45,23.5,137.5,120.59,93.11
2016,9,17,8,30,9.0,161.0,1.4,24.0,165.0,147.77,114.39
2016,9,17,8,45,13.0,180.0,1.4,25.0,187.0,167.15,128.88
2016,9,17,9,0,17.0,199.0,1.4,26.0,209.0,186.2,142.84
2016,9,17,9,15,27.5,226.5,1.4,26.5,244.0,239.38,183.15
2016,9,17,9,30,38.0,254.0,1.4,27.0,279.0,272.53,207.37
2016,9,17,9,45,27.0,247.5,1.4,27.5,265.5,249.42,188.57
2016,9,17,10,0,16.0,241.0,1.4,28.0,252.0,211.93,159.29
2016,9,17,10,15,21.5,265.0,1.4,28.0,280.5,235.13,176.67
2016,9,17,10,30,27.0,289.0,1.4,28.0,309.0,273.16,204.67
2016,9,17,10,45,99.0,337.0,1.4,28.5,414.5,367.38,274.31
2016,9,17,11,0,171.0,385.0,1.4,29.0,520.0,466.64,344.33
2016,9,17,11,15,163.5,393.5,1.4,29.0,524.5,452.1,332.45
2016,9,17,11,30,156.0,402.0,1.4,29.0,529.0,437.25,321.13
2016,9,17,11,45,196.5,403.0,1.4,29.5,564.5,445.37,325.84
2016,9,17,12,0,237.0,404.0,1.4,30.0,600.0,448.97,326.74
2016,9,17,12,15,213.0,407.0,1.4,30.0,583.0,416.79,302.71
2016,9,17,12,30,189.0,410.0,1.4,30.0,566.0,386.49,280.21
2016,9,17,12,45,146.5,401.5,1.45,30.5,521.5,343.73,248.75
2016,9,17,13,0,104.0,393.0,1.5,31.0,477.0,310.59,224.65
2016,9,17,13,15,232.5,370.0,1.55,31.0,553.5,312.09,221.12
2016,9,17,13,30,361.0,347.0,1.6,31.0,630.0,295.35,202.78
2016,9,17,13,45,350.5,338.0,1.65,31.0,606.0,256.82,174.87
2016,9,17,14,0,340.0,329.0,1.7,31.0,582.0,219.87,151.82
2016,9,17,14,15,587.5,215.5,1.75,31.0,629.5,131.6,100.78
2016,9,17,14,30,835.0,102.0,1.8,31.0,677.0,91.5,69.0
2016,9,17,14,45,823.5,99.5,1.9,31.0,640.0,81.04,60.75
2016,9,17,15,0,812.0,97.0,2.0,31.0,603.0,79.85,59.96
2016,9,17,15,15,794.5,94.0,2.0,30.5,560.5,78.12,58.85
2016,9,17,15,30,777.0,91.0,2.0,30.0,518.0,76.33,57.7
2016,9,17,15,45,474.5,144.5,2.05,30.0,398.0,98.43,76.06
2016,9,17,16,0,172.0,198.0,2.1,30.0,278.0,131.2,103.13
2016,9,17,16,15,166.0,175.0,2.0,29.5,245.0,117.76,92.58
2016,9,17,16,30,160.0,152.0,1.9,29.0,212.0,103.88,81.57
2016,9,17,16,45,150.0,129.0,1.85,29.0,178.5,89.52,69.79
2016,9,17,17,0,140.0,106.0,1.8,29.0,145.0,74.76,57.45
2016,9,17,17,15,289.5,76.0,1.55,28.0,133.5,55.55,41.33
2016,9,17,17,30,439.0,46.0,1.3,27.0,122.0,37.66,26.02
2016,9,17,17,45,324.0,34.5,1.05,26.0,79.5,28.26,17.49
2016,9,17,18,0,209.0,23.0,0.8,25.0,37.0,18.89,3.84
2016,9,17,18,15,104.5,11.5,0.8,24.5,18.5,9.05,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,6,15,70.0,13.0,0.6,19.5,18.0,68.53,0.0
2016,9,18,6,30,140.0,26.0,0.7,20.0,36.0,202.65,125.5
2016,9,18,6,45,222.0,42.0,0.8,20.5,74.0,304.31,239.2
2016,9,18,7,0,304.0,58.0,0.9,21.0,112.0,400.35,319.58
2016,9,18,7,15,362.0,70.5,0.8,21.5,156.0,471.23,374.96
2016,9,18,7,30,420.0,83.0,0.7,22.0,200.0,543.05,427.55
2016,9,18,7,45,436.5,99.5,0.6,23.0,244.0,580.55,451.36
2016,9,18,8,0,453.0,116.0,0.5,24.0,288.0,615.84,472.26
2016,9,18,8,15,426.0,141.5,0.55,24.5,321.5,617.85,470.97
2016,9,18,8,30,399.0,167.0,0.6,25.0,355.0,616.24,466.78
2016,9,18,8,45,401.5,187.5,0.7,26.0,393.0,634.25,476.5
2016,9,18,9,0,404.0,208.0,0.8,27.0,431.0,649.43,483.88
2016,9,18,9,15,437.5,216.0,0.9,27.5,475.5,677.65,501.87
2016,9,18,9,30,471.0,224.0,1.0,28.0,520.0,702.54,517.25
2016,9,18,9,45,464.5,241.5,1.15,28.5,548.0,697.38,512.07
2016,9,18,10,0,458.0,259.0,1.3,29.0,576.0,689.56,505.36
2016,9,18,10,15,344.5,306.5,1.4,29.0,551.0,600.68,442.11
2016,9,18,10,30,231.0,354.0,1.5,29.0,526.0,517.2,381.87
2016,9,18,10,45,178.0,367.5,1.65,29.5,502.5,471.53,348.16
2016,9,18,11,0,125.0,381.0,1.8,30.0,479.0,428.54,315.87
2016,9,18,11,15,70.0,324.0,1.85,30.0,379.5,316.04,234.07
2016,9,18,11,30,15.0,267.0,1.9,30.0,280.0,218.36,161.42
2016,9,18,11,45,25.0,303.5,1.95,30.5,325.0,256.03,189.21
2016,9,18,12,0,35.0,340.0,2.0,31.0,370.0,283.74,208.84
2016,9,18,12,15,147.5,369.0,2.05,31.0,491.0,356.19,260.96
2016,9,18,12,30,260.0,398.0,2.1,31.0,612.0,408.72,296.19
2016,9,18,12,45,145.5,361.0,2.15,31.0,480.5,316.54,229.84
2016,9,18,13,0,31.0,324.0,2.2,31.0,349.0,242.22,177.51
2016,9,18,13,15,52.0,342.0,2.2,31.0,383.0,251.66,183.84
2016,9,18,13,30,73.0,360.0,2.2,31.0,417.0,256.8,186.59
2016,9,18,13,45,104.5,357.5,2.2,31.0,436.0,248.23,179.12
2016,9,18,14,0,136.0,355.0,2.2,31.0,455.0,224.21,161.79
2016,9,18,14,15,86.0,316.0,2.2,30.5,378.5,201.37,156.29
2016,9,18,14,30,36.0,277.0,2.2,30.0,302.0,180.12,140.21
2016,9,18,14,45,19.0,224.5,2.2,30.0,238.0,160.33,124.82
2016,9,18,15,0,2.0,172.0,2.2,30.0,174.0,126.08,97.67
2016,9,18,15,15,73.5,207.0,2.1,29.5,247.5,141.86,110.95
2016,9,18,15,30,145.0,242.0,2.0,29.0,321.0,154.75,121.9
2016,9,18,15,45,72.5,184.0,1.9,29.0,223.5,126.98,99.67
2016,9,18,16,0,0.0,126.0,1.8,29.0,126.0,93.19,72.25
2016,9,18,16,15,0.0,110.5,1.6,28.5,110.5,82.14,63.49
2016,9,18,16,30,0.0,95.0,1.4,28.0,95.0,71.0,54.48
2016,9,18,16,45,0.0,79.5,1.2,27.5,79.5,59.77,45.23
2016,9,18,17,0,0.0,64.0,1.0,27.0,64.0,48.45,35.72
2016,9,18,17,15,0.0,49.0,0.9,26.5,49.0,37.38,26.22
2016,9,18,17,30,0.0,34.0,0.8,26.0,34.0,25.97,16.29
2016,9,18,17,45,0.0,22.0,0.75,25.5,22.0,16.77,8.04
2016,9,18,18,0,0.0,10.0,0.7,25.0,10.0,7.59,0.0
2016,9,18,18,15,0.0,5.0,0.7,25.0,5.0,3.93,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,6,15,0.0,10.5,0.8,21.0,10.5,8.26,0.0
2016,9,19,6,30,0.0,21.0,1.0,21.0,21.0,17.5,4.95
2016,9,19,6,45,11.0,41.0,1.25,21.5,43.0,50.84,35.64
2016,9,19,7,0,22.0,61.0,1.5,22.0,65.0,91.88,70.55
2016,9,19,7,15,34.5,82.5,1.4,22.0,91.5,126.35,99.89
2016,9,19,7,30,47.0,104.0,1.3,22.0,118.0,159.71,127.73
2016,9,19,7,45,23.5,109.0,1.25,22.5,116.0,134.21,105.76
2016,9,19,8,0,0.0,114.0,1.2,23.0,114.0,97.7,74.73
2016,9,19,8,15,0.0,65.0,1.1,23.0,65.0,49.84,35.54
2016,9,19,8,30,0.0,16.0,1.0,23.0,16.0,12.2,4.46
2016,9,19,8,45,0.0,71.0,0.95,23.5,71.0,54.52,39.11
2016,9,19,9,0,0.0,126.0,0.9,24.0,126.0,100.64,75.92
2016,9,19,9,15,5.5,166.5,0.85,24.0,170.5,141.35,107.98
2016,9,19,9,30,11.0,207.0,0.8,24.0,215.0,181.85,139.23
2016,9,19,9,45,37.0,255.0,0.8,24.5,281.0,266.2,203.49
2016,9,19,10,0,63.0,303.0,0.8,25.0,347.0,331.31,251.08
2016,9,19,10,15,66.5,314.5,0.8,25.0,363.0,337.4,254.59
2016,9,19,10,30,70.0,326.0,0.8,25.0,379.0,342.85,258.03
2016,9,19,10,45,84.0,349.0,0.8,25.0,414.0,366.27,274.71
2016,9,19,11,0,98.0,372.0,0.8,25.0,449.0,387.26,289.3
2016,9,19,11,15,109.0,383.0,0.85,25.0,470.0,393.18,293.17
2016,9,19,11,30,120.0,394.0,0.9,25.0,491.0,406.06,301.98
2016,9,19,11,45,210.5,390.5,0.95,25.5,562.0,442.23,327.41
2016,9,19,12,0,301.0,387.0,1.0,26.0,633.0,473.48,347.8
2016,9,19,12,15,277.0,392.0,1.0,26.0,619.0,437.76,320.63
2016,9,19,12,30,253.0,397.0,1.0,26.0,605.0,403.73,295.02
2016,9,19,12,45,552.0,255.0,1.05,26.0,700.5,397.68,284.64
2016,9,19,13,0,851.0,113.0,1.1,26.0,796.0,363.1,248.12
2016,9,19,13,15,846.5,112.0,1.2,26.0,779.5,307.17,200.78
2016,9,19,13,30,842.0,111.0,1.3,26.0,763.0,250.97,154.34
2016,9,19,13,45,832.5,111.0,1.4,26.0,739.0,194.6,112.06
2016,9,19,14,0,823.0,111.0,1.5,26.0,715.0,130.38,73.54
2016,9,19,14,15,676.0,169.0,1.6,26.0,651.0,107.99,83.86
2016,9,19,14,30,529.0,227.0,1.7,26.0,587.0,139.43,109.72
2016,9,19,14,45,344.0,255.0,1.85,26.0,483.5,158.7,125.58
2016,9,19,15,0,159.0,283.0,2.0,26.0,380.0,176.07,139.97
2016,9,19,15,15,447.5,190.0,2.05,26.0,437.0,122.02,96.22
2016,9,19,15,30,736.0,97.0,2.1,26.0,494.0,79.7,61.5
2016,9,19,15,45,702.0,96.0,2.2,26.0,446.5,73.0,56.15
2016,9,19,16,0,668.0,95.0,2.3,26.0,399.0,72.51,55.94
2016,9,19,16,15,632.5,89.5,2.25,25.5,350.0,69.0,53.27
2016,9,19,16,30,597.0,84.0,2.2,25.0,301.0,65.44,50.51
2016,9,19,16,45,540.0,78.0,2.15,24.5,250.5,61.19,47.06
2016,9,19,17,0,483.0,72.0,2.1,24.0,200.0,57.01,43.52
2016,9,19,17,15,408.5,61.5,1.9,23.5,152.5,49.14,36.62
2016,9,19,17,30,334.0,51.0,1.7,23.0,105.0,38.69,27.27
2016,9,19,17,45,227.0,36.0,1.55,23.0,66.5,27.29,16.59
2016,9,19,18,0,120.0,21.0,1.4,23.0,28.0,15.91,0.0
2016,9,19,18,15,60.0,10.5,1.5,22.5,14.0,8.26,0.0
2016,9,19,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,6,15,108.5,11.5,2.7,17.5,19.0,99.14,0.0
2016,9,20,6,30,217.0,23.0,2.8,18.0,38.0,262.47,146.53
2016,9,20,6,45,328.0,34.5,2.9,18.5,80.0,390.31,309.92
2016,9,20,7,0,439.0,46.0,3.0,19.0,122.0,510.38,411.95
2016,9,20,7,15,508.0,53.5,3.15,19.5,171.0,589.5,476.56
2016,9,20,7,30,577.0,61.0,3.3,20.0,220.0,668.68,537.74
2016,9,20,7,45,621.0,67.0,3.45,20.5,270.5,721.2,576.14
2016,9,20,8,0,665.0,73.0,3.6,21.0,321.0,771.8,611.55
2016,9,20,8,15,420.5,135.5,3.7,21.5,300.0,603.29,483.05
2016,9,20,8,30,176.0,198.0,3.8,22.0,279.0,394.04,315.33
2016,9,20,8,45,98.0,199.0,3.9,22.5,245.5,289.52,230.72
2016,9,20,9,0,20.0,200.0,4.0,23.0,212.0,190.51,148.81
2016,9,20,9,15,74.5,242.5,4.0,23.5,288.5,301.53,237.03
2016,9,20,9,30,129.0,285.0,4.0,24.0,365.0,411.07,320.57
2016,9,20,9,45,85.5,285.0,4.05,24.5,339.5,341.02,264.47
2016,9,20,10,0,42.0,285.0,4.1,25.0,314.0,294.67,226.77
2016,9,20,10,15,120.0,319.5,4.1,25.5,407.0,405.05,311.29
2016,9,20,10,30,198.0,354.0,4.1,26.0,500.0,489.12,373.32
2016,9,20,10,45,99.0,243.0,4.1,26.5,316.0,295.35,225.98
2016,9,20,11,0,0.0,132.0,4.1,27.0,132.0,102.72,75.34
2016,9,20,11,15,58.5,261.5,4.1,27.0,309.0,254.7,193.66
2016,9,20,11,30,117.0,391.0,4.1,27.0,486.0,401.11,302.74
2016,9,20,11,45,73.5,359.0,4.15,27.5,419.0,328.4,246.97
2016,9,20,12,0,30.0,327.0,4.2,28.0,352.0,270.6,202.88
2016,9,20,12,15,23.0,299.5,4.25,28.0,318.5,239.0,179.04
