Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,16,15,663.5,73.0,1.95,25.5,309.0,58.68,44.67
2016,9,30,16,30,623.0,68.0,1.7,25.0,259.0,54.96,41.65
2016,9,30,16,45,554.5,62.0,1.45,24.5,208.0,50.2,37.59
2016,9,30,17,0,486.0,56.0,1.2,24.0,157.0,45.55,33.43
2016,9,30,17,15,391.0,45.0,1.1,23.5,111.0,36.75,25.51
2016,9,30,17,30,296.0,34.0,1.0,23.0,65.0,27.96,16.91
2016,9,30,17,45,148.0,17.0,0.9,22.5,32.5,13.81,0.0
2016,9,30,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,15,89.0,7.0,0.8,14.5,10.5,0.0,0.0
2016,10,1,6,30,178.0,14.0,0.8,15.0,21.0,159.9,0.0
2016,10,1,6,45,312.5,26.5,0.85,15.5,62.0,361.39,266.29
2016,10,1,7,0,447.0,39.0,0.9,16.0,103.0,498.64,394.53
2016,10,1,7,15,525.5,47.0,0.8,16.5,152.5,584.57,463.22
2016,10,1,7,30,604.0,55.0,0.7,17.0,202.0,670.88,526.8
2016,10,1,7,45,338.5,95.0,0.6,17.5,181.0,472.39,378.38
2016,10,1,8,0,73.0,135.0,0.5,18.0,160.0,213.21,171.2
2016,10,1,8,15,169.5,153.5,0.9,19.0,223.0,338.17,273.9
2016,10,1,8,30,266.0,172.0,1.3,20.0,286.0,464.07,370.73
2016,10,1,8,45,544.5,126.5,1.7,21.0,394.0,690.89,540.86
2016,10,1,9,0,823.0,81.0,2.1,22.0,502.0,875.44,667.39
2016,10,1,9,15,840.0,84.0,2.2,22.0,544.5,878.46,666.65
2016,10,1,9,30,857.0,87.0,2.3,22.0,587.0,877.38,665.06
2016,10,1,9,45,869.5,89.0,2.4,22.5,624.0,857.65,649.61
2016,10,1,10,0,882.0,91.0,2.5,23.0,661.0,843.87,638.53
2016,10,1,10,15,891.0,92.5,2.5,23.0,690.5,822.78,622.99
2016,10,1,10,30,900.0,94.0,2.5,23.0,720.0,797.94,605.03
2016,10,1,10,45,905.5,95.0,2.5,23.5,742.5,766.32,581.35
2016,10,1,11,0,911.0,96.0,2.5,24.0,765.0,731.34,553.73
2016,10,1,11,15,914.5,97.0,2.45,24.0,779.5,691.83,523.0
2016,10,1,11,30,918.0,98.0,2.4,24.0,794.0,649.37,489.54
2016,10,1,11,45,919.5,98.0,2.4,24.5,800.5,602.18,451.22
2016,10,1,12,0,921.0,98.0,2.4,25.0,807.0,552.65,410.26
2016,10,1,12,15,920.0,98.0,2.35,25.0,805.0,499.85,366.46
2016,10,1,12,30,919.0,98.0,2.3,25.0,803.0,445.39,320.18
2016,10,1,12,45,916.0,97.5,2.3,25.5,792.5,388.44,270.58
2016,10,1,13,0,913.0,97.0,2.3,26.0,782.0,330.53,219.85
2016,10,1,13,15,907.5,96.0,2.3,26.0,763.5,271.01,169.27
2016,10,1,13,30,902.0,95.0,2.3,26.0,745.0,211.3,122.02
2016,10,1,13,45,891.5,95.0,2.35,26.0,718.5,151.78,83.79
2016,10,1,14,0,881.0,95.0,2.4,26.0,692.0,93.08,71.86
2016,10,1,14,15,869.5,93.0,2.35,25.5,658.5,87.38,67.5
2016,10,1,14,30,858.0,91.0,2.3,25.0,625.0,85.81,66.49
2016,10,1,14,45,839.5,90.0,2.25,25.0,585.5,76.57,58.94
2016,10,1,15,0,821.0,89.0,2.2,25.0,546.0,75.9,58.55
2016,10,1,15,15,801.0,86.0,2.1,25.0,501.5,73.85,57.0
2016,10,1,15,30,781.0,83.0,2.0,25.0,457.0,71.75,55.42
2016,10,1,15,45,751.0,79.5,1.9,25.0,408.0,69.07,53.33
2016,10,1,16,0,721.0,76.0,1.8,25.0,359.0,66.37,51.2
2016,10,1,16,15,681.0,70.5,1.55,24.0,308.5,57.2,43.7
2016,10,1,16,30,641.0,65.0,1.3,23.0,258.0,53.02,40.34
2016,10,1,16,45,579.5,58.0,1.1,22.5,207.0,47.46,35.55
2016,10,1,17,0,518.0,51.0,0.9,22.0,156.0,41.92,30.58
2016,10,1,17,15,422.0,40.5,0.9,21.5,109.5,33.34,22.78
2016,10,1,17,30,326.0,30.0,0.9,21.0,63.0,24.78,14.21
2016,10,1,17,45,163.0,15.0,0.95,20.5,31.5,12.2,0.0
2016,10,1,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,8.5,1.3,13.0,8.5,0.0,0.0
2016,10,2,6,30,0.0,17.0,1.5,13.0,17.0,13.38,0.0
2016,10,2,6,45,144.0,31.0,1.75,13.5,51.0,221.09,162.64
2016,10,2,7,0,288.0,45.0,2.0,14.0,85.0,362.13,296.1
2016,10,2,7,15,340.0,60.5,1.9,14.5,127.5,429.43,354.45
2016,10,2,7,30,392.0,76.0,1.8,15.0,170.0,497.09,409.5
2016,10,2,7,45,437.5,86.0,1.75,16.0,214.5,550.36,449.67
2016,10,2,8,0,483.0,96.0,1.7,17.0,259.0,602.74,486.91
2016,10,2,8,15,612.5,87.5,1.65,18.0,327.0,719.32,569.21
2016,10,2,8,30,742.0,79.0,1.6,19.0,395.0,816.76,632.98
2016,10,2,8,45,645.0,114.5,1.55,20.0,411.5,768.21,593.3
2016,10,2,9,0,548.0,150.0,1.5,21.0,428.0,698.41,540.26
2016,10,2,9,15,685.5,121.0,1.4,21.5,499.0,786.29,598.79
2016,10,2,9,30,823.0,92.0,1.3,22.0,570.0,850.68,637.55
2016,10,2,9,45,690.0,147.5,1.25,22.5,565.5,780.25,586.07
2016,10,2,10,0,557.0,203.0,1.2,23.0,561.0,693.29,521.93
2016,10,2,10,15,717.0,149.0,1.1,23.5,631.5,752.27,562.23
2016,10,2,10,30,877.0,95.0,1.0,24.0,702.0,778.22,576.2
2016,10,2,10,45,883.0,96.0,0.95,24.5,724.0,747.71,553.0
2016,10,2,11,0,889.0,97.0,0.9,25.0,746.0,713.89,526.49
2016,10,2,11,15,892.5,98.0,0.8,25.0,760.5,675.24,496.77
2016,10,2,11,30,896.0,99.0,0.7,25.0,775.0,633.71,464.55
2016,10,2,11,45,897.0,99.0,0.65,25.0,781.0,587.25,428.76
2016,10,2,12,0,898.0,99.0,0.6,25.0,787.0,538.56,390.43
2016,10,2,12,15,897.0,99.0,0.55,25.0,785.0,486.95,348.91
2016,10,2,12,30,896.0,99.0,0.5,25.0,783.0,433.71,305.01
2016,10,2,12,45,891.5,99.5,0.45,25.5,772.0,378.27,258.0
2016,10,2,13,0,887.0,100.0,0.4,26.0,761.0,322.02,210.05
2016,10,2,13,15,881.0,99.0,0.4,26.0,743.0,263.88,162.16
2016,10,2,13,30,875.0,98.0,0.4,26.0,725.0,205.66,117.51
2016,10,2,13,45,866.0,97.0,0.4,26.0,699.0,147.28,81.34
2016,10,2,14,0,857.0,96.0,0.4,26.0,673.0,89.62,68.72
2016,10,2,14,15,845.5,94.5,0.45,26.0,640.5,87.6,67.38
2016,10,2,14,30,834.0,93.0,0.5,26.0,608.0,77.98,59.62
2016,10,2,14,45,817.5,91.0,0.55,26.0,569.0,76.75,58.77
2016,10,2,15,0,801.0,89.0,0.6,26.0,530.0,75.5,57.91
2016,10,2,15,15,780.0,86.0,0.65,25.5,486.0,73.45,56.51
2016,10,2,15,30,759.0,83.0,0.7,25.0,442.0,71.37,55.07
2016,10,2,15,45,725.5,80.0,0.75,25.0,394.0,69.03,53.28
2016,10,2,16,0,692.0,77.0,0.8,25.0,346.0,61.6,47.14
2016,10,2,16,15,650.5,71.5,0.75,24.5,296.0,57.51,43.88
2016,10,2,16,30,609.0,66.0,0.7,24.0,246.0,53.41,40.5
2016,10,2,16,45,543.5,59.0,0.7,23.5,196.0,47.9,35.76
2016,10,2,17,0,478.0,52.0,0.7,23.0,146.0,42.44,30.86
2016,10,2,17,15,380.0,41.0,0.7,22.5,101.5,33.56,22.79
2016,10,2,17,30,282.0,30.0,0.7,22.0,57.0,24.68,13.67
2016,10,2,17,45,141.0,15.0,0.75,21.5,28.5,11.8,0.0
2016,10,2,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,8.0,1.75,15.0,8.0,0.0,0.0
2016,10,3,6,30,0.0,16.0,1.9,15.0,16.0,12.59,0.0
2016,10,3,6,45,154.5,31.0,2.05,15.5,52.0,228.45,163.51
2016,10,3,7,0,309.0,46.0,2.2,16.0,88.0,382.32,309.49
2016,10,3,7,15,390.0,57.5,2.2,16.5,134.5,472.42,385.89
2016,10,3,7,30,471.0,69.0,2.2,17.0,181.0,563.92,459.1
2016,10,3,7,45,528.5,77.0,2.2,17.5,230.5,629.23,508.66
2016,10,3,8,0,586.0,85.0,2.2,18.0,280.0,692.41,554.22
2016,10,3,8,15,554.5,104.0,2.15,18.5,312.0,683.18,544.52
2016,10,3,8,30,523.0,123.0,2.1,19.0,344.0,661.77,526.1
2016,10,3,8,45,623.0,114.0,2.05,20.0,407.0,745.37,583.03
2016,10,3,9,0,723.0,105.0,2.0,21.0,470.0,814.05,626.32
2016,10,3,9,15,743.0,108.5,1.85,21.5,511.5,820.53,625.83
2016,10,3,9,30,763.0,112.0,1.7,22.0,553.0,817.9,619.69
2016,10,3,9,45,802.5,104.0,1.55,22.5,593.5,821.22,617.78
2016,10,3,10,0,842.0,96.0,1.4,23.0,634.0,819.27,612.27
2016,10,3,10,15,852.0,97.5,1.25,23.5,663.5,790.88,589.19
2016,10,3,10,30,862.0,99.0,1.1,24.0,693.0,767.76,570.15
2016,10,3,10,45,718.5,169.0,0.95,24.5,674.5,706.21,522.13
2016,10,3,11,0,575.0,239.0,0.8,25.0,656.0,628.22,462.97
2016,10,3,11,15,727.5,172.0,0.7,25.0,711.0,640.0,470.5
2016,10,3,11,30,880.0,105.0,0.6,25.0,766.0,626.11,458.43
2016,10,3,11,45,601.5,227.0,0.5,25.0,680.5,530.88,387.08
2016,10,3,12,0,323.0,349.0,0.4,25.0,595.0,437.39,318.95
2016,10,3,12,15,344.0,342.0,0.35,25.0,603.5,414.1,300.76
2016,10,3,12,30,365.0,335.0,0.3,25.0,612.0,388.3,279.51
2016,10,3,12,45,412.0,311.5,0.25,25.5,620.0,357.79,253.21
2016,10,3,13,0,459.0,288.0,0.2,26.0,628.0,319.93,220.89
2016,10,3,13,15,474.0,274.5,0.2,26.0,618.0,277.55,187.01
2016,10,3,13,30,489.0,261.0,0.2,26.0,608.0,233.68,153.81
2016,10,3,13,45,359.0,286.0,0.25,26.0,536.0,203.62,140.69
2016,10,3,14,0,229.0,311.0,0.3,26.0,464.0,191.63,150.18
2016,10,3,14,15,276.5,286.0,0.35,26.0,462.0,172.47,135.47
2016,10,3,14,30,324.0,261.0,0.4,26.0,460.0,162.1,127.66
2016,10,3,14,45,533.5,186.0,0.5,26.0,488.5,121.76,95.52
2016,10,3,15,0,743.0,111.0,0.6,26.0,517.0,82.45,63.6
2016,10,3,15,15,720.0,107.0,0.65,25.5,473.5,80.31,62.25
2016,10,3,15,30,697.0,103.0,0.7,25.0,430.0,78.15,60.77
2016,10,3,15,45,653.5,100.5,0.75,25.0,381.0,76.64,59.7
2016,10,3,16,0,610.0,98.0,0.8,25.0,332.0,75.27,58.73
2016,10,3,16,15,564.0,90.5,0.8,24.5,283.0,70.3,54.75
2016,10,3,16,30,518.0,83.0,0.8,24.0,234.0,65.28,50.62
2016,10,3,16,45,453.5,72.5,0.8,23.5,185.5,57.65,44.07
2016,10,3,17,0,389.0,62.0,0.8,23.0,137.0,46.85,34.56
2016,10,3,17,15,291.0,47.5,0.8,22.0,93.5,35.89,24.71
2016,10,3,17,30,193.0,33.0,0.8,21.0,50.0,24.92,13.38
2016,10,3,17,45,96.5,16.5,0.85,20.5,25.0,12.98,0.0
2016,10,3,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,37.0,6.5,1.95,14.0,7.5,0.0,0.0
2016,10,4,6,30,74.0,13.0,2.1,14.0,15.0,71.66,0.0
2016,10,4,6,45,197.5,28.5,2.3,14.5,51.0,258.12,181.27
2016,10,4,7,0,321.0,44.0,2.5,15.0,87.0,389.09,315.66
2016,10,4,7,15,403.5,55.5,2.55,16.0,134.0,481.33,394.14
2016,10,4,7,30,486.0,67.0,2.6,17.0,181.0,573.96,468.08
2016,10,4,7,45,546.0,74.0,2.7,18.0,231.0,640.2,518.15
2016,10,4,8,0,606.0,81.0,2.8,19.0,281.0,704.24,564.07
2016,10,4,8,15,644.0,87.0,2.9,19.5,330.0,744.12,591.4
2016,10,4,8,30,682.0,93.0,3.0,20.0,379.0,780.86,615.72
2016,10,4,8,45,712.5,96.5,3.1,20.5,425.5,804.09,629.77
2016,10,4,9,0,743.0,100.0,3.2,21.0,472.0,823.59,641.04
2016,10,4,9,15,762.5,103.5,3.15,21.5,514.0,824.02,637.91
2016,10,4,9,30,782.0,107.0,3.1,22.0,556.0,826.43,636.45
2016,10,4,9,45,805.0,106.0,3.05,22.5,593.5,822.76,630.85
2016,10,4,10,0,828.0,105.0,3.0,23.0,631.0,814.75,622.46
2016,10,4,10,15,838.0,107.0,2.95,23.0,660.5,795.23,607.44
2016,10,4,10,30,848.0,109.0,2.9,23.0,690.0,771.93,590.02
2016,10,4,10,45,853.5,111.0,2.9,23.5,711.5,741.65,565.88
2016,10,4,11,0,859.0,113.0,2.9,24.0,733.0,708.03,538.68
2016,10,4,11,15,863.5,113.5,2.9,24.0,747.5,664.07,504.88
2016,10,4,11,30,868.0,114.0,2.9,24.0,762.0,623.46,472.61
2016,10,4,11,45,868.0,115.5,2.9,24.5,768.0,578.51,435.47
2016,10,4,12,0,868.0,117.0,2.9,25.0,774.0,531.43,395.91
2016,10,4,12,15,867.5,117.0,2.9,25.0,772.0,481.06,353.69
2016,10,4,12,30,867.0,117.0,2.9,25.0,770.0,429.1,309.13
2016,10,4,12,45,861.5,117.5,2.95,25.0,759.5,372.04,260.0
2016,10,4,13,0,856.0,118.0,3.0,25.0,749.0,315.51,210.88
2016,10,4,13,15,850.5,117.0,3.0,25.0,730.5,257.6,161.77
2016,10,4,13,30,845.0,116.0,3.0,25.0,712.0,199.65,116.61
2016,10,4,13,45,638.5,188.5,3.05,25.0,630.0,163.53,104.2
2016,10,4,14,0,432.0,261.0,3.1,25.0,548.0,155.81,123.84
2016,10,4,14,15,374.5,260.5,3.1,24.5,500.5,162.62,129.91
2016,10,4,14,30,317.0,260.0,3.1,24.0,453.0,161.53,129.55
2016,10,4,14,45,541.0,182.0,3.15,24.0,485.0,119.85,95.39
2016,10,4,15,0,765.0,104.0,3.2,24.0,517.0,85.19,66.68
2016,10,4,15,15,742.0,100.0,3.15,23.5,473.5,76.34,59.55
2016,10,4,15,30,719.0,96.0,3.1,23.0,430.0,73.99,57.87
2016,10,4,15,45,688.0,91.0,3.1,23.0,382.5,70.77,55.31
2016,10,4,16,0,657.0,86.0,3.1,23.0,335.0,67.51,52.68
2016,10,4,16,15,613.0,79.5,2.9,22.5,285.5,62.94,48.96
2016,10,4,16,30,569.0,73.0,2.7,22.0,236.0,58.33,45.09
2016,10,4,16,45,507.0,64.0,2.5,21.5,187.0,51.57,39.18
2016,10,4,17,0,445.0,55.0,2.3,21.0,138.0,44.76,33.01
2016,10,4,17,15,343.0,42.0,2.1,20.0,94.0,34.34,23.51
2016,10,4,17,30,241.0,29.0,1.9,19.0,50.0,23.85,11.98
2016,10,4,17,45,120.5,14.5,1.7,18.5,25.0,11.41,0.0
2016,10,4,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,6,15,34.5,6.5,2.7,13.5,7.0,0.0,0.0
2016,10,5,6,30,69.0,13.0,2.9,14.0,14.0,67.36,0.0
2016,10,5,6,45,191.5,29.0,3.1,14.5,49.5,252.38,171.53
2016,10,5,7,0,314.0,45.0,3.3,15.0,85.0,384.65,312.49
2016,10,5,7,15,402.0,56.0,3.45,15.5,132.5,479.08,394.65
2016,10,5,7,30,490.0,67.0,3.6,16.0,180.0,576.04,474.21
2016,10,5,7,45,245.0,48.5,3.75,16.5,105.0,313.47,263.41
2016,10,5,8,0,0.0,30.0,3.9,17.0,30.0,22.87,13.76
2016,10,5,8,15,0.0,74.5,3.85,17.5,74.5,57.67,43.15
2016,10,5,8,30,0.0,119.0,3.8,18.0,119.0,99.16,77.53
2016,10,5,8,45,0.0,129.5,3.8,18.5,129.5,107.01,83.57
2016,10,5,9,0,0.0,140.0,3.8,19.0,140.0,114.94,89.65
2016,10,5,9,15,0.0,129.0,3.75,19.0,129.0,103.26,79.81
2016,10,5,9,30,0.0,118.0,3.7,19.0,118.0,92.84,71.08
2016,10,5,9,45,23.5,191.5,3.65,19.5,206.5,190.46,150.47
2016,10,5,10,0,47.0,265.0,3.6,20.0,295.0,278.69,219.85
2016,10,5,10,15,24.5,218.0,3.55,20.5,233.5,208.77,163.26
2016,10,5,10,30,2.0,171.0,3.5,21.0,172.0,136.68,104.98
2016,10,5,10,45,8.5,209.0,3.45,21.5,215.0,171.88,132.77
2016,10,5,11,0,15.0,247.0,3.4,22.0,258.0,205.89,159.04
2016,10,5,11,15,7.5,194.5,3.35,22.0,200.0,156.65,120.03
2016,10,5,11,30,0.0,142.0,3.3,22.0,142.0,110.0,82.94
2016,10,5,11,45,20.0,229.5,3.25,22.0,245.0,188.05,144.67
2016,10,5,12,0,40.0,317.0,3.2,22.0,348.0,264.39,203.42
2016,10,5,12,15,81.0,340.0,3.15,22.0,401.0,291.33,223.15
2016,10,5,12,30,122.0,363.0,3.1,22.0,454.0,311.66,237.14
2016,10,5,12,45,71.0,315.5,3.1,22.5,368.5,250.79,190.5
2016,10,5,13,0,20.0,268.0,3.1,23.0,283.0,202.17,154.05
2016,10,5,13,15,25.5,274.5,3.05,23.0,293.0,203.93,155.27
2016,10,5,13,30,31.0,281.0,3.0,23.0,303.0,195.4,148.51
2016,10,5,13,45,19.5,242.0,3.0,23.0,255.5,174.46,133.13
2016,10,5,14,0,8.0,203.0,3.0,23.0,208.0,146.8,117.42
2016,10,5,14,15,8.5,201.0,3.0,22.5,206.5,144.99,116.43
2016,10,5,14,30,9.0,199.0,3.0,22.0,205.0,143.06,115.32
2016,10,5,14,45,6.0,183.5,3.0,22.0,187.5,132.54,106.82
2016,10,5,15,0,3.0,168.0,3.0,22.0,170.0,121.9,98.2
2016,10,5,15,15,1.5,147.5,2.95,22.0,148.5,107.97,86.74
2016,10,5,15,30,0.0,127.0,2.9,22.0,127.0,93.83,75.02
2016,10,5,15,45,0.0,112.5,2.9,22.0,112.5,83.51,66.46
2016,10,5,16,0,0.0,98.0,2.9,22.0,98.0,73.11,57.71
2016,10,5,16,15,273.5,87.0,2.75,21.5,163.5,61.9,48.27
2016,10,5,16,30,547.0,76.0,2.6,21.0,229.0,60.47,47.12
2016,10,5,16,45,478.5,66.5,2.5,20.5,180.0,53.37,40.88
2016,10,5,17,0,410.0,57.0,2.4,20.0,131.0,46.24,34.37
2016,10,5,17,15,302.0,43.5,2.2,19.0,88.0,33.08,22.44
2016,10,5,17,30,194.0,30.0,2.0,18.0,45.0,22.73,10.27
2016,10,5,17,45,97.0,15.0,1.85,17.5,22.5,11.8,0.0
2016,10,5,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,6,6,15,49.5,6.0,2.25,12.5,7.0,0.0,0.0
2016,10,6,6,30,99.0,12.0,2.5,13.0,14.0,91.2,0.0
2016,10,6,6,45,250.5,24.5,2.8,13.5,51.0,294.06,192.26
2016,10,6,7,0,402.0,37.0,3.1,14.0,88.0,451.41,364.86
2016,10,6,7,15,488.0,45.5,3.25,14.5,136.5,542.71,445.05
2016,10,6,7,30,574.0,54.0,3.4,15.0,185.0,634.65,520.37
2016,10,6,7,45,632.0,59.0,3.6,15.5,236.5,695.66,568.36
2016,10,6,8,0,690.0,64.0,3.8,16.0,288.0,748.49,607.85
2016,10,6,8,15,725.5,68.5,3.85,16.5,337.5,784.72,632.72
2016,10,6,8,30,761.0,73.0,3.9,17.0,387.0,817.55,654.23
2016,10,6,8,45,787.5,75.5,3.95,18.0,433.5,835.95,663.38
2016,10,6,9,0,814.0,78.0,4.0,19.0,480.0,850.46,669.58
2016,10,6,9,15,831.5,80.5,3.95,19.5,522.0,852.92,667.88
2016,10,6,9,30,849.0,83.0,3.9,20.0,564.0,841.9,656.76
2016,10,6,9,45,862.5,84.5,3.85,20.5,600.0,832.15,646.87
2016,10,6,10,0,876.0,86.0,3.8,21.0,636.0,818.5,634.39
2016,10,6,10,15,885.0,87.5,3.75,21.0,665.0,797.36,618.02
2016,10,6,10,30,894.0,89.0,3.7,21.0,694.0,772.5,599.18
2016,10,6,10,45,901.0,89.5,3.65,21.5,716.5,741.55,574.61
2016,10,6,11,0,908.0,90.0,3.6,22.0,739.0,707.2,546.02
2016,10,6,11,15,911.5,90.5,3.55,22.0,752.5,667.34,514.01
2016,10,6,11,30,915.0,91.0,3.5,22.0,766.0,624.6,479.22
2016,10,6,11,45,917.0,91.0,3.45,22.5,772.0,577.92,439.81
2016,10,6,12,0,919.0,91.0,3.4,23.0,778.0,528.87,397.76
2016,10,6,12,15,918.0,91.0,3.35,23.0,776.0,476.35,352.83
2016,10,6,12,30,917.0,91.0,3.3,23.0,774.0,422.18,305.49
2016,10,6,12,45,486.0,206.0,3.3,23.5,567.5,305.16,220.38
2016,10,6,13,0,55.0,321.0,3.3,24.0,361.0,239.75,181.11
2016,10,6,13,15,189.5,315.5,3.3,24.0,449.0,248.73,182.45
2016,10,6,13,30,324.0,310.0,3.3,24.0,537.0,237.83,168.64
2016,10,6,13,45,600.5,199.5,3.3,24.0,599.0,162.84,106.8
2016,10,6,14,0,877.0,89.0,3.3,24.0,661.0,85.22,66.07
2016,10,6,14,15,865.0,87.0,3.3,24.0,628.0,83.59,64.92
2016,10,6,14,30,853.0,85.0,3.3,24.0,595.0,81.89,63.64
2016,10,6,14,45,837.5,82.5,3.3,24.0,555.5,71.83,55.35
2016,10,6,15,0,822.0,80.0,3.3,24.0,516.0,70.06,54.01
2016,10,6,15,15,800.0,77.0,3.25,23.5,472.0,67.76,52.34
2016,10,6,15,30,778.0,74.0,3.2,23.0,428.0,65.42,50.62
2016,10,6,15,45,745.5,71.0,3.2,23.0,379.5,62.86,48.59
2016,10,6,16,0,713.0,68.0,3.2,23.0,331.0,60.32,46.54
2016,10,6,16,15,669.0,63.5,3.0,22.5,281.0,52.16,39.67
2016,10,6,16,30,625.0,59.0,2.8,22.0,231.0,48.55,36.61
2016,10,6,16,45,553.0,52.5,2.65,21.5,181.0,43.18,31.88
2016,10,6,17,0,481.0,46.0,2.5,21.0,131.0,37.91,27.02
2016,10,6,17,15,368.0,35.5,2.4,20.5,87.5,29.23,18.93
2016,10,6,17,30,255.0,25.0,2.3,20.0,44.0,20.63,7.51
2016,10,6,17,45,127.5,12.5,2.2,19.5,22.0,9.83,0.0
2016,10,6,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,1.5,3.1,16.0,1.5,0.0,0.0
2016,10,7,6,30,0.0,3.0,3.1,16.0,3.0,2.36,0.0
2016,10,7,6,45,0.0,12.5,3.15,16.0,12.5,9.5,0.27
2016,10,7,7,0,0.0,22.0,3.2,16.0,22.0,16.76,8.09
2016,10,7,7,15,0.0,35.0,3.2,16.0,35.0,26.74,16.86
2016,10,7,7,30,0.0,48.0,3.2,16.0,48.0,36.74,25.59
2016,10,7,7,45,0.0,62.0,3.2,16.5,62.0,48.87,35.95
2016,10,7,8,0,0.0,76.0,3.2,17.0,76.0,60.91,46.06
2016,10,7,8,15,56.5,124.0,3.2,17.0,147.0,175.42,143.91
2016,10,7,8,30,113.0,172.0,3.2,17.0,218.0,301.09,247.21
2016,10,7,8,45,56.5,137.0,3.25,17.5,160.0,179.33,145.52
2016,10,7,9,0,0.0,102.0,3.3,18.0,102.0,80.17,61.27
2016,10,7,9,15,0.0,112.0,3.3,18.0,112.0,88.3,67.87
2016,10,7,9,30,0.0,122.0,3.3,18.0,122.0,96.36,74.3
2016,10,7,9,45,0.0,136.0,3.3,18.5,136.0,107.78,83.28
2016,10,7,10,0,0.0,150.0,3.3,19.0,150.0,119.05,92.06
2016,10,7,10,15,2.0,167.0,3.3,19.0,168.5,134.25,104.2
2016,10,7,10,30,4.0,184.0,3.3,19.0,187.0,149.07,115.96
2016,10,7,10,45,3.0,176.0,3.3,19.5,178.5,140.69,108.8
2016,10,7,11,0,2.0,168.0,3.3,20.0,170.0,132.72,102.08
2016,10,7,11,15,3.0,170.5,3.3,20.0,173.0,134.68,103.56
2016,10,7,11,30,4.0,173.0,3.3,20.0,176.0,136.51,104.95
2016,10,7,11,45,10.0,215.0,3.3,20.5,222.5,171.34,132.3
2016,10,7,12,0,16.0,257.0,3.3,21.0,269.0,204.34,157.77
2016,10,7,12,15,9.0,212.0,3.25,21.0,219.0,165.45,127.1
2016,10,7,12,30,2.0,167.0,3.2,21.0,169.0,128.17,97.71
2016,10,7,12,45,11.5,217.5,3.2,21.5,226.5,166.92,127.98
2016,10,7,13,0,21.0,268.0,3.2,22.0,284.0,201.96,154.73
2016,10,7,13,15,18.5,255.5,3.15,22.0,269.0,189.56,145.08
2016,10,7,13,30,16.0,243.0,3.1,22.0,254.0,177.68,136.05
2016,10,7,13,45,23.0,249.5,3.05,22.0,265.0,178.72,137.09
2016,10,7,14,0,30.0,256.0,3.0,22.0,276.0,168.4,135.79
2016,10,7,14,15,23.5,235.0,2.9,22.0,250.0,165.8,133.91
2016,10,7,14,30,17.0,214.0,2.8,22.0,224.0,152.15,122.89
2016,10,7,14,45,15.5,200.0,2.75,22.0,209.0,142.66,115.3
2016,10,7,15,0,14.0,186.0,2.7,22.0,194.0,133.04,107.58
2016,10,7,15,15,7.0,147.0,2.65,22.0,151.0,107.55,86.42
2016,10,7,15,30,0.0,108.0,2.6,22.0,108.0,80.99,64.13
2016,10,7,15,45,0.0,95.0,2.55,22.0,95.0,71.58,56.28
2016,10,7,16,0,0.0,82.0,2.5,22.0,82.0,62.09,48.27
2016,10,7,16,15,0.0,69.5,2.45,21.5,69.5,52.88,40.47
2016,10,7,16,30,0.0,57.0,2.4,21.0,57.0,43.6,32.46
2016,10,7,16,45,0.0,44.0,2.35,21.0,44.0,33.65,23.66
2016,10,7,17,0,0.0,31.0,2.3,21.0,31.0,23.65,14.73
2016,10,7,17,15,0.0,20.5,2.25,20.5,20.5,15.61,7.43
2016,10,7,17,30,0.0,10.0,2.2,20.0,10.0,7.59,0.0
2016,10,7,17,45,0.0,5.0,2.2,20.0,5.0,3.93,0.0
2016,10,7,18,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,8,6,45,0.0,3.0,4.1,18.5,3.0,2.27,0.0
2016,10,8,7,0,0.0,6.0,4.2,19.0,6.0,4.54,0.0
2016,10,8,7,15,0.0,10.0,4.3,19.0,10.0,7.58,0.65
2016,10,8,7,30,0.0,14.0,4.4,19.0,14.0,10.63,3.29
2016,10,8,7,45,0.0,18.5,4.55,19.0,18.5,14.06,6.24
2016,10,8,8,0,0.0,23.0,4.7,19.0,23.0,17.51,9.16
2016,10,8,8,15,0.0,26.5,4.9,19.0,26.5,20.19,11.4
2016,10,8,8,30,0.0,30.0,5.1,19.0,30.0,22.89,13.63
2016,10,8,8,45,0.0,40.0,5.35,19.0,40.0,30.58,20.02
2016,10,8,9,0,0.0,50.0,5.6,19.0,50.0,38.29,26.38
2016,10,8,9,15,0.0,45.5,5.8,19.0,45.5,34.85,23.42
2016,10,8,9,30,0.0,41.0,6.0,19.0,41.0,31.41,20.49
2016,10,8,9,45,0.0,30.5,6.25,19.5,30.5,23.36,13.72
2016,10,8,10,0,0.0,20.0,6.5,20.0,20.0,15.31,7.0
2016,10,8,10,15,0.0,20.5,6.6,20.0,20.5,15.71,7.3
2016,10,8,10,30,0.0,21.0,6.7,20.0,21.0,16.1,7.61
2016,10,8,10,45,0.0,24.0,6.85,20.0,24.0,18.42,9.49
2016,10,8,11,0,0.0,27.0,7.0,20.0,27.0,20.73,11.37
2016,10,8,11,15,0.0,27.5,6.95,20.0,27.5,21.13,11.68
2016,10,8,11,30,0.0,28.0,6.9,20.0,28.0,21.52,11.99
2016,10,8,11,45,0.0,32.0,6.9,20.0,32.0,24.61,14.51
2016,10,8,12,0,0.0,36.0,6.9,20.0,36.0,27.69,17.03
2016,10,8,12,15,0.0,30.5,6.8,20.0,30.5,23.45,13.56
2016,10,8,12,30,0.0,25.0,6.7,20.0,25.0,19.21,10.1
2016,10,8,12,45,0.0,27.5,6.6,20.0,27.5,21.13,11.68
2016,10,8,13,0,0.0,30.0,6.5,20.0,30.0,23.05,13.26
2016,10,8,13,15,0.0,34.5,6.4,19.5,34.5,26.51,16.16
2016,10,8,13,30,0.0,39.0,6.3,19.0,39.0,29.96,19.07
2016,10,8,13,45,0.0,48.5,6.25,19.0,48.5,37.27,25.12
2016,10,8,14,0,0.0,58.0,6.2,19.0,58.0,44.58,32.82
2016,10,8,14,15,0.0,35.5,6.2,19.0,35.5,27.22,17.9
2016,10,8,14,30,0.0,13.0,6.2,19.0,13.0,9.94,2.97
2016,10,8,14,45,0.0,21.0,6.2,19.0,21.0,16.05,8.32
2016,10,8,15,0,0.0,29.0,6.2,19.0,29.0,22.17,13.68
2016,10,8,15,15,0.0,18.0,6.2,18.5,18.0,13.73,6.38
2016,10,8,15,30,0.0,7.0,6.2,18.0,7.0,5.33,0.0
2016,10,8,15,45,0.0,6.5,6.2,18.0,6.5,4.94,0.0
2016,10,8,16,0,0.0,6.0,6.2,18.0,6.0,4.56,0.0
2016,10,8,16,15,0.0,5.0,6.15,18.0,5.0,3.79,0.0
2016,10,8,16,30,0.0,4.0,6.1,18.0,4.0,3.03,0.0
2016,10,8,16,45,0.0,3.0,6.1,18.0,3.0,2.27,0.0
2016,10,8,17,0,0.0,2.0,6.1,18.0,2.0,1.51,0.0
2016,10,8,17,15,0.0,1.0,6.1,17.5,1.0,0.75,0.0
2016,10,8,17,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,6.35,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,6.55,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,6.55,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,9,6,45,256.0,15.0,4.0,10.5,45.0,271.13,142.47
2016,10,9,7,0,512.0,30.0,4.1,11.0,90.0,523.45,423.2
2016,10,9,7,15,598.0,36.5,4.25,11.0,141.0,614.63,508.14
2016,10,9,7,30,684.0,43.0,4.4,11.0,192.0,705.35,585.67
2016,10,9,7,45,734.5,47.5,4.55,11.5,245.0,760.22,630.25
2016,10,9,8,0,785.0,52.0,4.7,12.0,298.0,812.61,670.36
2016,10,9,8,15,818.5,55.0,4.75,12.5,349.5,834.48,684.89
2016,10,9,8,30,852.0,58.0,4.8,13.0,401.0,862.74,703.51
2016,10,9,8,45,874.0,61.0,4.9,13.5,449.5,877.01,711.42
2016,10,9,9,0,896.0,64.0,5.0,14.0,498.0,887.4,716.37
2016,10,9,9,15,912.0,66.0,5.0,14.5,540.5,887.13,712.79
2016,10,9,9,30,928.0,68.0,5.0,15.0,583.0,882.77,706.4
2016,10,9,9,45,940.5,69.0,5.05,15.5,620.0,870.07,694.42
2016,10,9,10,0,953.0,70.0,5.1,16.0,657.0,853.28,679.68
2016,10,9,10,15,960.5,71.0,5.05,16.5,686.5,828.48,658.71
2016,10,9,10,30,968.0,72.0,5.0,17.0,716.0,799.86,635.19
2016,10,9,10,45,973.5,72.0,5.0,17.5,737.5,765.02,607.43
2016,10,9,11,0,979.0,72.0,5.0,18.0,759.0,726.71,574.9
2016,10,9,11,15,982.0,72.5,4.95,18.0,773.0,684.0,539.4
2016,10,9,11,30,985.0,73.0,4.9,18.0,787.0,638.26,500.88
2016,10,9,11,45,986.5,72.5,4.85,18.5,793.0,587.98,457.11
2016,10,9,12,0,988.0,72.0,4.8,19.0,799.0,535.26,410.51
2016,10,9,12,15,987.0,72.0,4.7,19.0,796.0,479.67,361.26
2016,10,9,12,30,986.0,72.0,4.6,19.0,793.0,422.3,309.47
2016,10,9,12,45,983.0,72.0,4.6,19.5,782.0,362.76,254.85
2016,10,9,13,0,980.0,72.0,4.6,20.0,771.0,302.15,199.64
2016,10,9,13,15,975.0,71.0,4.55,20.0,752.0,239.61,145.57
2016,10,9,13,30,970.0,70.0,4.5,20.0,733.0,176.78,97.43
2016,10,9,13,45,963.0,69.0,4.5,20.0,706.0,113.78,62.96
2016,10,9,14,0,956.0,68.0,4.5,20.0,679.0,74.23,57.98
2016,10,9,14,15,946.0,66.5,4.45,20.0,645.0,72.64,56.76
2016,10,9,14,30,936.0,65.0,4.4,20.0,611.0,70.95,55.46
2016,10,9,14,45,922.5,63.5,4.35,20.0,571.0,69.09,54.0
2016,10,9,15,0,909.0,62.0,4.3,20.0,531.0,67.13,52.47
2016,10,9,15,15,889.5,60.0,4.15,19.5,485.5,64.6,50.56
2016,10,9,15,30,870.0,58.0,4.0,19.0,440.0,61.97,48.53
2016,10,9,15,45,842.0,55.5,3.9,18.5,390.0,58.73,45.95
2016,10,9,16,0,814.0,53.0,3.8,18.0,340.0,55.39,43.23
2016,10,9,16,15,773.0,49.5,3.6,17.5,288.0,46.8,35.81
2016,10,9,16,30,732.0,46.0,3.4,17.0,236.0,43.25,32.7
2016,10,9,16,45,664.5,40.5,3.2,16.5,184.0,37.85,27.79
2016,10,9,17,0,597.0,35.0,3.0,16.0,132.0,32.53,22.77
2016,10,9,17,15,476.5,27.0,2.85,15.0,86.0,24.84,15.27
2016,10,9,17,30,356.0,19.0,2.7,14.0,40.0,17.36,0.0
2016,10,9,17,45,178.0,9.5,2.6,13.5,20.0,7.47,0.0
2016,10,9,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,10,6,45,239.5,15.5,1.95,7.5,43.0,261.83,119.99
2016,10,10,7,0,479.0,31.0,2.2,8.0,86.0,493.85,399.22
2016,10,10,7,15,567.5,38.5,2.35,8.5,136.5,588.26,485.59
2016,10,10,7,30,656.0,46.0,2.5,9.0,187.0,682.13,563.72
2016,10,10,7,45,708.5,51.0,2.65,10.0,239.5,739.39,608.41
2016,10,10,8,0,761.0,56.0,2.8,11.0,292.0,794.04,648.4
2016,10,10,8,15,796.0,59.5,2.9,11.5,343.5,827.78,671.75
2016,10,10,8,30,831.0,63.0,3.0,12.0,395.0,858.0,691.65
2016,10,10,8,45,855.5,65.5,3.2,12.5,443.0,863.76,693.82
2016,10,10,9,0,880.0,68.0,3.4,13.0,491.0,875.56,700.43
2016,10,10,9,15,897.0,70.0,3.35,13.5,534.0,876.11,697.23
2016,10,10,9,30,914.0,72.0,3.3,14.0,577.0,872.6,691.32
2016,10,10,9,45,928.0,73.0,3.3,14.5,614.0,861.22,680.27
2016,10,10,10,0,942.0,74.0,3.3,15.0,651.0,845.73,666.54
2016,10,10,10,15,950.5,75.5,3.25,15.5,681.0,822.37,647.1
2016,10,10,10,30,959.0,77.0,3.2,16.0,711.0,795.12,625.14
2016,10,10,10,45,965.0,77.5,3.15,16.5,733.0,761.26,598.09
2016,10,10,11,0,971.0,78.0,3.1,17.0,755.0,723.89,566.72
2016,10,10,11,15,974.0,78.5,3.05,17.0,769.0,681.28,532.03
2016,10,10,11,30,977.0,79.0,3.0,17.0,783.0,635.68,494.35
2016,10,10,11,45,978.0,79.5,3.0,17.5,789.0,586.23,452.11
2016,10,10,12,0,979.0,80.0,3.0,18.0,795.0,534.34,406.97
2016,10,10,12,15,978.0,80.0,2.95,18.0,792.0,478.98,358.66
2016,10,10,12,30,977.0,80.0,2.9,18.0,789.0,421.86,307.75
2016,10,10,12,45,974.0,79.5,2.85,18.0,778.0,362.24,254.04
2016,10,10,13,0,971.0,79.0,2.8,18.0,767.0,301.59,199.6
2016,10,10,13,15,966.0,78.0,2.75,18.0,747.5,239.43,146.2
2016,10,10,13,30,961.0,77.0,2.7,18.0,728.0,176.99,98.88
2016,10,10,13,45,953.0,76.0,2.7,18.5,701.0,114.33,65.46
2016,10,10,14,0,945.0,75.0,2.7,19.0,674.0,78.34,61.71
2016,10,10,14,15,934.5,73.5,2.65,18.5,640.0,76.81,60.68
2016,10,10,14,30,924.0,72.0,2.6,18.0,606.0,75.19,59.56
2016,10,10,14,45,909.0,70.0,2.55,18.0,565.5,73.04,57.86
2016,10,10,15,0,894.0,68.0,2.5,18.0,525.0,70.79,56.08
2016,10,10,15,15,873.0,65.5,2.35,17.5,479.0,67.96,53.91
2016,10,10,15,30,852.0,63.0,2.2,17.0,433.0,65.02,51.62
2016,10,10,15,45,823.5,60.0,2.1,17.0,383.5,56.0,43.86
2016,10,10,16,0,795.0,57.0,2.0,17.0,334.0,53.12,41.44
2016,10,10,16,15,751.5,53.0,1.75,16.0,281.5,49.26,38.23
2016,10,10,16,30,708.0,49.0,1.5,15.0,229.0,45.42,34.92
2016,10,10,16,45,640.0,43.0,1.3,14.5,177.5,39.73,29.7
2016,10,10,17,0,572.0,37.0,1.1,14.0,126.0,34.11,24.34
2016,10,10,17,15,447.0,27.5,1.1,13.0,81.0,25.18,15.53
2016,10,10,17,30,322.0,18.0,1.1,12.0,36.0,16.38,0.0
2016,10,10,17,45,161.0,9.0,1.1,11.5,18.0,7.08,0.0
2016,10,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
