Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,10,11,6,45,232.0,15.0,1.95,6.5,41.0,252.6,93.4
2016,10,11,7,0,464.0,30.0,2.2,7.0,82.0,478.7,387.19
2016,10,11,7,15,553.5,37.5,2.15,7.5,131.5,573.22,474.32
2016,10,11,7,30,643.0,45.0,2.1,8.0,181.0,667.42,552.02
2016,10,11,7,45,698.5,49.5,2.1,9.0,233.0,726.33,597.16
2016,10,11,8,0,754.0,54.0,2.1,10.0,285.0,782.71,637.39
2016,10,11,8,15,788.5,57.5,2.15,10.5,336.0,815.79,659.86
2016,10,11,8,30,823.0,61.0,2.2,11.0,387.0,845.43,678.98
2016,10,11,8,45,848.0,63.5,2.25,12.0,434.5,851.66,679.36
2016,10,11,9,0,873.0,66.0,2.3,13.0,482.0,863.93,684.17
2016,10,11,9,15,889.5,68.0,2.25,13.5,524.5,864.13,680.63
2016,10,11,9,30,906.0,70.0,2.2,14.0,567.0,860.31,674.49
2016,10,11,9,45,919.0,71.5,2.2,14.5,603.5,848.86,663.62
2016,10,11,10,0,932.0,73.0,2.2,15.0,640.0,833.34,650.17
2016,10,11,10,15,770.0,133.0,2.15,15.0,616.5,752.58,590.66
2016,10,11,10,30,608.0,193.0,2.1,15.0,593.0,659.08,518.25
2016,10,11,10,45,783.0,136.0,2.05,15.5,667.5,694.66,544.21
2016,10,11,11,0,958.0,79.0,2.0,16.0,742.0,712.87,555.08
2016,10,11,11,15,961.0,79.5,1.95,16.5,756.0,670.77,519.67
2016,10,11,11,30,964.0,80.0,1.9,17.0,770.0,625.72,481.95
2016,10,11,11,45,964.0,81.0,1.85,17.5,775.5,576.78,440.54
2016,10,11,12,0,964.0,82.0,1.8,18.0,781.0,525.52,396.41
2016,10,11,12,15,963.0,81.5,1.75,18.0,778.5,470.5,349.05
2016,10,11,12,30,962.0,81.0,1.7,18.0,776.0,413.79,299.16
2016,10,11,12,45,958.5,81.0,1.7,18.0,764.5,355.25,247.1
2016,10,11,13,0,955.0,81.0,1.7,18.0,753.0,295.73,194.3
2016,10,11,13,15,950.0,80.0,1.7,18.0,734.0,234.51,142.37
2016,10,11,13,30,945.0,79.0,1.7,18.0,715.0,173.04,96.59
2016,10,11,13,45,809.0,119.0,1.7,18.0,648.5,121.69,76.18
2016,10,11,14,0,673.0,159.0,1.7,18.0,582.0,107.16,86.44
2016,10,11,14,15,650.0,155.0,1.7,18.0,546.5,105.64,85.35
2016,10,11,14,30,627.0,151.0,1.7,18.0,511.0,104.2,84.33
2016,10,11,14,45,751.5,110.5,1.75,18.0,512.0,82.45,65.92
2016,10,11,15,0,876.0,70.0,1.8,18.0,513.0,71.66,56.83
2016,10,11,15,15,802.0,73.0,1.75,17.5,450.5,65.1,51.43
2016,10,11,15,30,728.0,76.0,1.7,17.0,388.0,66.14,52.61
2016,10,11,15,45,750.0,67.0,1.7,17.0,355.5,60.05,47.43
2016,10,11,16,0,772.0,58.0,1.7,17.0,323.0,53.55,41.82
2016,10,11,16,15,728.0,53.5,1.5,16.0,272.0,49.35,38.31
2016,10,11,16,30,684.0,49.0,1.3,15.0,221.0,45.16,34.67
2016,10,11,16,45,611.5,43.0,1.15,14.5,170.0,39.49,29.46
2016,10,11,17,0,539.0,37.0,1.0,14.0,119.0,33.92,24.11
2016,10,11,17,15,411.0,27.0,1.0,13.0,75.0,24.6,14.79
2016,10,11,17,30,283.0,17.0,1.0,12.0,31.0,15.4,0.0
2016,10,11,17,45,141.5,8.5,1.05,11.5,15.5,6.69,0.0
2016,10,11,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,10,12,6,45,210.5,16.0,1.85,6.5,38.5,234.66,59.65
2016,10,12,7,0,421.0,32.0,2.1,7.0,77.0,455.44,367.04
2016,10,12,7,15,514.5,40.5,2.1,7.5,126.0,551.22,456.53
2016,10,12,7,30,608.0,49.0,2.1,8.0,175.0,648.14,537.07
2016,10,12,7,45,664.5,54.5,2.1,9.0,227.0,699.99,577.23
2016,10,12,8,0,721.0,60.0,2.1,10.0,279.0,758.48,619.61
2016,10,12,8,15,758.0,64.0,2.0,11.0,329.5,794.5,642.06
2016,10,12,8,30,795.0,68.0,1.9,12.0,380.0,826.98,660.7
2016,10,12,8,45,821.0,71.5,1.85,13.0,427.5,845.18,668.74
2016,10,12,9,0,847.0,75.0,1.8,14.0,475.0,859.37,673.75
2016,10,12,9,15,865.0,77.0,1.7,14.5,517.0,860.55,670.24
2016,10,12,9,30,883.0,79.0,1.6,15.0,559.0,848.66,657.85
2016,10,12,9,45,897.5,80.5,1.55,15.5,596.0,838.53,647.63
2016,10,12,10,0,912.0,82.0,1.5,16.0,633.0,824.35,634.79
2016,10,12,10,15,921.0,83.5,1.45,16.0,662.5,801.85,617.6
2016,10,12,10,30,930.0,85.0,1.4,16.0,692.0,775.55,597.99
2016,10,12,10,45,936.0,86.0,1.35,16.5,714.0,742.91,571.82
2016,10,12,11,0,942.0,87.0,1.3,17.0,736.0,706.83,542.21
2016,10,12,11,15,945.5,87.5,1.25,17.0,749.5,665.43,509.33
2016,10,12,11,30,949.0,88.0,1.2,17.0,763.0,621.09,473.6
2016,10,12,11,45,950.0,88.0,1.15,17.5,768.5,572.26,432.85
2016,10,12,12,0,951.0,88.0,1.1,18.0,774.0,521.11,389.41
2016,10,12,12,15,949.5,88.0,1.0,18.0,771.0,466.81,342.95
2016,10,12,12,30,948.0,88.0,0.9,18.0,768.0,410.88,294.12
2016,10,12,12,45,944.0,87.5,0.8,18.5,756.5,352.43,242.22
2016,10,12,13,0,940.0,87.0,0.7,19.0,745.0,293.13,190.04
2016,10,12,13,15,934.0,86.5,0.55,19.0,725.5,232.84,139.85
2016,10,12,13,30,928.0,86.0,0.4,19.0,706.0,172.4,96.08
2016,10,12,13,45,919.5,84.5,0.3,19.5,679.0,111.28,66.14
2016,10,12,14,0,911.0,83.0,0.2,20.0,652.0,82.34,64.64
2016,10,12,14,15,899.0,81.5,0.2,20.0,618.0,80.87,63.64
2016,10,12,14,30,887.0,80.0,0.2,20.0,584.0,79.32,62.48
2016,10,12,14,45,870.0,78.0,0.2,20.0,543.5,77.24,60.88
2016,10,12,15,0,853.0,76.0,0.2,20.0,503.0,68.14,53.31
2016,10,12,15,15,831.0,73.0,0.25,19.5,458.0,65.68,51.51
2016,10,12,15,30,809.0,70.0,0.3,19.0,413.0,63.19,49.63
2016,10,12,15,45,778.0,66.0,0.4,19.0,364.0,59.76,46.8
2016,10,12,16,0,747.0,62.0,0.5,19.0,315.0,56.3,43.88
2016,10,12,16,15,700.5,57.0,0.5,18.5,263.5,51.81,40.08
2016,10,12,16,30,654.0,52.0,0.5,18.0,212.0,47.34,36.15
2016,10,12,16,45,579.0,45.0,0.55,17.5,162.0,37.74,27.53
2016,10,12,17,0,504.0,38.0,0.6,17.0,112.0,31.85,21.95
2016,10,12,17,15,370.5,27.0,0.65,16.5,69.5,22.47,12.5
2016,10,12,17,30,237.0,16.0,0.7,16.0,27.0,13.21,0.0
2016,10,12,17,45,118.5,8.0,0.8,15.5,13.5,6.29,0.0
2016,10,12,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,45,194.5,15.0,1.05,9.0,35.5,217.55,22.49
2016,10,13,7,0,389.0,30.0,1.1,10.0,71.0,424.74,334.69
2016,10,13,7,15,480.5,38.5,1.2,10.5,117.5,517.5,420.98
2016,10,13,7,30,572.0,47.0,1.3,11.0,164.0,611.82,498.49
2016,10,13,7,45,624.5,53.0,1.4,12.0,213.5,667.61,541.67
2016,10,13,8,0,677.0,59.0,1.5,13.0,263.0,715.59,576.5
2016,10,13,8,15,713.5,63.5,1.5,13.5,311.0,751.58,600.83
2016,10,13,8,30,750.0,68.0,1.5,14.0,359.0,784.24,621.7
2016,10,13,8,45,771.5,72.0,1.55,15.0,403.5,799.29,628.72
2016,10,13,9,0,793.0,76.0,1.6,16.0,448.0,810.6,633.04
2016,10,13,9,15,810.5,79.0,1.7,16.5,488.5,813.3,632.98
2016,10,13,9,30,828.0,82.0,1.8,17.0,529.0,812.03,630.27
2016,10,13,9,45,838.5,84.5,1.9,18.0,563.0,800.36,619.22
2016,10,13,10,0,849.0,87.0,2.0,19.0,597.0,776.97,600.16
2016,10,13,10,15,857.5,88.5,2.0,19.5,625.0,755.76,583.22
2016,10,13,10,30,866.0,90.0,2.0,20.0,653.0,731.01,563.91
2016,10,13,10,45,867.5,93.5,2.05,20.5,672.5,699.89,538.84
2016,10,13,11,0,869.0,97.0,2.1,21.0,692.0,665.73,511.07
2016,10,13,11,15,872.0,97.5,2.05,21.0,704.5,626.84,479.87
2016,10,13,11,30,875.0,98.0,2.0,21.0,717.0,585.27,446.03
2016,10,13,11,45,874.0,99.0,2.0,21.5,721.5,539.55,407.71
2016,10,13,12,0,873.0,100.0,2.0,22.0,726.0,491.84,366.99
2016,10,13,12,15,872.0,100.0,1.9,22.0,723.0,441.55,323.72
2016,10,13,12,30,871.0,100.0,1.8,22.0,720.0,389.73,278.32
2016,10,13,12,45,868.5,98.5,1.75,22.5,709.5,335.07,229.81
2016,10,13,13,0,866.0,97.0,1.7,23.0,699.0,279.55,181.08
2016,10,13,13,15,860.0,96.0,1.6,23.0,680.5,223.11,134.49
2016,10,13,13,30,854.0,95.0,1.5,23.0,662.0,166.61,94.16
2016,10,13,13,45,843.0,94.5,1.45,23.5,635.5,110.31,67.65
2016,10,13,14,0,832.0,94.0,1.4,24.0,609.0,78.53,60.63
2016,10,13,14,15,819.5,92.0,1.3,24.0,576.5,77.34,59.8
2016,10,13,14,30,807.0,90.0,1.2,24.0,544.0,76.14,58.93
2016,10,13,14,45,786.0,88.5,1.1,24.0,505.0,75.09,58.19
2016,10,13,15,0,765.0,87.0,1.0,24.0,466.0,74.06,57.49
2016,10,13,15,15,741.0,83.5,0.9,24.0,423.0,71.56,55.55
2016,10,13,15,30,717.0,80.0,0.8,24.0,380.0,69.03,53.57
2016,10,13,15,45,679.0,76.0,0.75,24.0,333.0,60.8,46.7
2016,10,13,16,0,641.0,72.0,0.7,24.0,286.0,57.84,44.27
2016,10,13,16,15,591.5,65.5,0.65,23.5,238.0,52.9,40.14
2016,10,13,16,30,542.0,59.0,0.6,23.0,190.0,47.96,35.86
2016,10,13,16,45,459.5,50.5,0.6,22.5,143.0,41.16,29.79
2016,10,13,17,0,377.0,42.0,0.6,22.0,96.0,34.42,23.52
2016,10,13,17,15,254.5,28.5,0.55,21.5,58.5,23.34,12.44
2016,10,13,17,30,132.0,15.0,0.5,21.0,21.0,11.8,0.0
2016,10,13,17,45,66.0,7.5,0.45,21.0,10.5,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,14,6,45,112.0,19.0,2.45,10.5,30.5,150.35,0.0
2016,10,14,7,0,224.0,38.0,2.6,11.0,61.0,294.73,233.75
2016,10,14,7,15,315.5,52.5,2.65,11.5,105.0,389.41,323.65
2016,10,14,7,30,407.0,67.0,2.7,12.0,149.0,487.02,406.65
2016,10,14,7,45,307.5,90.5,2.75,12.5,162.0,428.26,359.68
2016,10,14,8,0,208.0,114.0,2.8,13.0,175.0,346.04,290.95
2016,10,14,8,15,289.0,125.0,2.75,13.5,226.5,424.55,355.82
2016,10,14,8,30,370.0,136.0,2.7,14.0,278.0,523.83,433.39
2016,10,14,8,45,288.0,167.5,2.7,14.5,286.5,459.88,378.65
2016,10,14,9,0,206.0,199.0,2.7,15.0,295.0,396.03,324.54
2016,10,14,9,15,318.0,198.0,2.55,15.5,361.5,498.96,405.54
2016,10,14,9,30,430.0,197.0,2.4,16.0,428.0,597.65,478.98
2016,10,14,9,45,311.0,235.5,2.25,16.5,408.0,506.16,403.89
2016,10,14,10,0,192.0,274.0,2.1,17.0,388.0,419.3,333.16
2016,10,14,10,15,376.0,239.5,1.95,17.0,477.0,526.38,416.93
2016,10,14,10,30,560.0,205.0,1.8,17.0,566.0,622.21,487.26
2016,10,14,10,45,471.5,246.0,1.7,17.5,556.5,570.4,443.67
2016,10,14,11,0,383.0,287.0,1.6,18.0,547.0,509.96,395.39
2016,10,14,11,15,339.5,304.5,1.5,18.0,539.0,473.59,366.3
2016,10,14,11,30,296.0,322.0,1.4,18.0,531.0,438.96,338.38
2016,10,14,11,45,233.0,333.5,1.35,18.5,499.0,385.89,296.51
2016,10,14,12,0,170.0,345.0,1.3,19.0,467.0,345.65,264.68
2016,10,14,12,15,159.5,343.5,1.2,19.0,457.5,322.82,246.27
2016,10,14,12,30,149.0,342.0,1.1,19.0,448.0,300.83,228.45
2016,10,14,12,45,167.0,336.0,1.0,19.0,453.0,285.19,214.72
2016,10,14,13,0,185.0,330.0,0.9,19.0,458.0,267.43,199.22
2016,10,14,13,15,209.0,318.5,0.8,19.0,459.0,245.5,180.72
2016,10,14,13,30,233.0,307.0,0.7,19.0,460.0,220.92,161.92
2016,10,14,13,45,263.0,288.5,0.65,19.5,455.5,182.93,136.94
2016,10,14,14,0,293.0,270.0,0.6,20.0,451.0,165.75,133.91
2016,10,14,14,15,509.5,197.0,0.6,19.5,490.5,127.1,102.5
2016,10,14,14,30,726.0,124.0,0.6,19.0,530.0,89.91,71.74
2016,10,14,14,45,699.0,122.0,0.6,19.0,490.5,89.12,71.36
2016,10,14,15,0,672.0,120.0,0.6,19.0,451.0,88.43,70.97
2016,10,14,15,15,643.5,115.0,0.65,19.0,407.5,85.74,68.88
2016,10,14,15,30,615.0,110.0,0.7,19.0,364.0,83.04,66.77
2016,10,14,15,45,567.0,104.5,0.8,19.0,317.0,79.67,64.05
2016,10,14,16,0,519.0,99.0,0.9,19.0,270.0,73.11,58.49
2016,10,14,16,15,463.5,89.0,0.85,18.5,222.5,65.94,52.37
2016,10,14,16,30,408.0,79.0,0.8,18.0,175.0,58.69,45.99
2016,10,14,16,45,331.5,65.0,0.75,17.5,130.5,48.45,36.75
2016,10,14,17,0,255.0,51.0,0.7,17.0,86.0,38.12,27.15
2016,10,14,17,15,127.5,33.5,0.75,16.0,51.0,24.89,13.46
2016,10,14,17,30,0.0,16.0,0.8,15.0,16.0,12.59,0.0
2016,10,14,17,45,0.0,8.0,0.85,14.5,8.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,45,68.5,18.5,1.05,10.5,25.5,98.38,0.0
2016,10,15,7,0,137.0,37.0,1.2,11.0,51.0,200.29,156.28
2016,10,15,7,15,206.5,55.0,1.2,11.5,89.5,280.28,232.09
2016,10,15,7,30,276.0,73.0,1.2,12.0,128.0,380.32,316.5
2016,10,15,7,45,351.5,80.5,1.25,12.5,171.0,452.62,376.4
2016,10,15,8,0,427.0,88.0,1.3,13.0,214.0,525.07,433.08
2016,10,15,8,15,413.5,108.5,1.3,13.5,248.0,534.48,438.46
2016,10,15,8,30,400.0,129.0,1.3,14.0,282.0,540.82,440.67
2016,10,15,8,45,429.0,142.0,1.3,14.5,324.0,573.01,463.02
2016,10,15,9,0,458.0,155.0,1.3,15.0,366.0,602.35,482.39
2016,10,15,9,15,420.0,180.5,1.2,15.5,387.5,584.91,464.74
2016,10,15,9,30,382.0,206.0,1.1,16.0,409.0,546.73,432.86
2016,10,15,9,45,408.5,215.0,1.05,16.5,445.5,580.08,454.93
2016,10,15,10,0,435.0,224.0,1.0,17.0,482.0,591.41,460.28
2016,10,15,10,15,582.5,186.5,0.95,17.5,549.5,645.15,498.34
2016,10,15,10,30,730.0,149.0,0.9,18.0,617.0,696.35,532.22
2016,10,15,10,45,740.0,151.0,0.9,18.5,638.0,671.32,510.89
2016,10,15,11,0,750.0,153.0,0.9,19.0,659.0,642.93,487.8
2016,10,15,11,15,755.5,154.0,0.9,19.0,673.0,607.67,460.34
2016,10,15,11,30,761.0,155.0,0.9,19.0,687.0,569.68,430.29
2016,10,15,11,45,764.0,155.0,0.9,19.5,692.5,527.0,395.29
2016,10,15,12,0,767.0,155.0,0.9,20.0,698.0,482.2,357.87
2016,10,15,12,15,766.5,155.0,0.9,20.0,695.5,434.06,317.7
2016,10,15,12,30,766.0,155.0,0.9,20.0,693.0,384.56,275.48
2016,10,15,12,45,799.0,135.5,0.95,20.5,689.5,333.31,229.98
2016,10,15,13,0,832.0,116.0,1.0,21.0,686.0,274.82,178.72
2016,10,15,13,15,606.5,194.0,1.0,21.0,604.0,229.37,150.56
2016,10,15,13,30,381.0,272.0,1.0,21.0,522.0,210.66,147.87
2016,10,15,13,45,589.5,191.5,1.05,21.0,560.0,138.1,97.09
2016,10,15,14,0,798.0,111.0,1.1,21.0,598.0,88.93,70.12
2016,10,15,14,15,784.0,108.5,1.1,21.0,565.0,87.64,69.28
2016,10,15,14,30,770.0,106.0,1.1,21.0,532.0,86.37,68.37
2016,10,15,14,45,749.0,103.5,1.15,21.0,493.5,78.38,61.76
2016,10,15,15,0,728.0,101.0,1.2,21.0,455.0,77.04,60.81
2016,10,15,15,15,701.0,96.5,1.15,20.5,411.5,74.26,58.73
2016,10,15,15,30,674.0,92.0,1.1,20.0,368.0,71.45,56.61
2016,10,15,15,45,628.5,88.0,1.1,20.0,320.5,68.7,54.37
2016,10,15,16,0,583.0,84.0,1.1,20.0,273.0,66.04,52.16
2016,10,15,16,15,527.5,76.0,1.0,19.5,225.0,60.28,47.25
2016,10,15,16,30,472.0,68.0,0.9,19.0,177.0,54.51,42.14
2016,10,15,16,45,385.0,57.0,0.8,18.5,131.5,43.33,32.11
2016,10,15,17,0,298.0,46.0,0.7,18.0,86.0,34.84,24.13
2016,10,15,17,15,179.5,29.5,0.75,17.5,50.5,22.33,10.72
2016,10,15,17,30,61.0,13.0,0.8,17.0,15.0,10.23,0.0
2016,10,15,17,45,30.5,6.5,0.85,16.5,7.5,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,45,121.5,17.0,0.4,12.5,29.0,151.33,0.0
2016,10,16,7,0,243.0,34.0,0.4,13.0,58.0,303.54,230.99
2016,10,16,7,15,339.5,46.5,0.5,13.5,101.5,400.64,322.6
2016,10,16,7,30,436.0,59.0,0.6,14.0,145.0,502.3,405.46
2016,10,16,7,45,504.0,67.0,0.75,14.5,193.0,574.02,462.08
2016,10,16,8,0,572.0,75.0,0.9,15.0,241.0,643.63,514.64
2016,10,16,8,15,614.5,81.0,1.05,16.0,288.5,685.67,544.0
2016,10,16,8,30,657.0,87.0,1.2,17.0,336.0,724.59,570.15
2016,10,16,8,45,690.5,90.5,1.35,18.0,381.0,749.01,585.17
2016,10,16,9,0,724.0,94.0,1.5,19.0,426.0,769.71,597.3
2016,10,16,9,15,745.5,97.5,1.55,19.0,466.0,776.22,600.57
2016,10,16,9,30,767.0,101.0,1.6,19.0,506.0,774.42,598.23
2016,10,16,9,45,802.5,95.5,1.65,19.5,544.5,775.04,596.64
2016,10,16,10,0,838.0,90.0,1.7,20.0,583.0,770.68,591.68
2016,10,16,10,15,848.5,91.5,1.7,20.5,611.0,750.35,575.33
2016,10,16,10,30,859.0,93.0,1.7,21.0,639.0,719.92,551.81
2016,10,16,10,45,864.5,94.5,1.75,21.5,660.0,689.66,527.5
2016,10,16,11,0,870.0,96.0,1.8,22.0,681.0,656.21,500.48
2016,10,16,11,15,874.0,97.0,1.75,22.0,694.5,618.34,470.08
2016,10,16,11,30,878.0,98.0,1.7,22.0,708.0,577.66,436.96
2016,10,16,11,45,878.5,98.5,1.7,22.5,713.0,532.17,398.96
2016,10,16,12,0,879.0,99.0,1.7,23.0,718.0,484.57,358.45
2016,10,16,12,15,878.0,99.0,1.7,23.0,715.0,434.06,315.42
2016,10,16,12,30,877.0,99.0,1.7,23.0,712.0,382.01,270.16
2016,10,16,12,45,873.5,98.5,1.7,23.0,701.0,327.58,222.53
2016,10,16,13,0,870.0,98.0,1.7,23.0,690.0,272.34,174.74
2016,10,16,13,15,864.0,97.0,1.7,23.0,671.5,215.76,128.77
2016,10,16,13,30,858.0,96.0,1.7,23.0,653.0,159.14,89.87
2016,10,16,13,45,598.5,176.0,1.7,23.5,557.0,127.64,89.29
2016,10,16,14,0,339.0,256.0,1.7,24.0,461.0,160.12,128.15
2016,10,16,14,15,575.5,172.5,1.7,23.5,498.0,115.18,91.48
2016,10,16,14,30,812.0,89.0,1.7,23.0,535.0,75.78,58.91
2016,10,16,14,45,792.5,86.5,1.75,23.0,496.0,74.03,57.64
2016,10,16,15,0,773.0,84.0,1.8,23.0,457.0,72.27,56.32
2016,10,16,15,15,748.0,80.5,1.75,22.5,413.5,69.67,54.38
2016,10,16,15,30,723.0,77.0,1.7,22.0,370.0,67.04,52.4
2016,10,16,15,45,686.0,73.0,1.7,22.0,323.0,58.93,45.54
2016,10,16,16,0,649.0,69.0,1.7,22.0,276.0,55.91,43.0
2016,10,16,16,15,596.0,62.5,1.55,21.5,227.5,50.85,38.69
2016,10,16,16,30,543.0,56.0,1.4,21.0,179.0,45.8,34.23
2016,10,16,16,45,460.5,47.0,1.25,20.5,133.0,38.54,27.66
2016,10,16,17,0,378.0,38.0,1.1,20.0,87.0,31.32,20.83
2016,10,16,17,15,242.0,25.0,1.1,19.0,51.0,20.53,8.47
2016,10,16,17,30,106.0,12.0,1.1,18.0,15.0,9.44,0.0
2016,10,16,17,45,53.0,6.0,1.1,17.5,7.5,0.0,0.0
2016,10,16,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,6,45,140.0,15.0,1.1,14.5,28.0,126.46,0.0
2016,10,17,7,0,280.0,30.0,1.2,15.0,56.0,328.51,246.62
2016,10,17,7,15,378.0,41.0,1.2,15.5,99.5,427.25,343.08
2016,10,17,7,30,476.0,52.0,1.2,16.0,143.0,528.12,425.52
2016,10,17,7,45,541.5,59.0,1.25,16.5,191.5,595.62,478.46
2016,10,17,8,0,607.0,66.0,1.3,17.0,240.0,661.32,527.29
2016,10,17,8,15,648.5,71.0,1.4,17.5,287.5,700.76,555.2
2016,10,17,8,30,690.0,76.0,1.5,18.0,335.0,737.21,580.01
2016,10,17,8,45,720.0,80.0,1.6,19.0,379.5,753.65,588.74
2016,10,17,9,0,750.0,84.0,1.7,20.0,424.0,772.37,598.95
2016,10,17,9,15,770.5,87.0,1.7,20.5,464.5,777.82,599.87
2016,10,17,9,30,791.0,90.0,1.7,21.0,505.0,779.28,598.19
2016,10,17,9,45,804.0,93.0,1.7,22.0,539.0,770.61,588.5
2016,10,17,10,0,817.0,96.0,1.7,23.0,573.0,758.09,576.43
2016,10,17,10,15,827.5,98.0,1.6,23.5,601.5,738.73,560.12
2016,10,17,10,30,838.0,100.0,1.5,24.0,630.0,715.67,540.51
2016,10,17,10,45,841.5,103.0,1.45,24.5,650.0,685.23,515.61
2016,10,17,11,0,845.0,106.0,1.4,25.0,670.0,651.66,488.31
2016,10,17,11,15,849.5,106.5,1.4,25.0,683.0,613.33,458.58
2016,10,17,11,30,854.0,107.0,1.4,25.0,696.0,572.19,426.11
2016,10,17,11,45,851.0,109.5,1.45,25.0,700.0,526.45,389.67
2016,10,17,12,0,848.0,112.0,1.5,25.0,704.0,478.84,350.75
2016,10,17,12,15,847.0,111.5,1.55,25.0,701.0,427.97,308.24
2016,10,17,12,30,846.0,111.0,1.6,25.0,698.0,375.66,263.54
2016,10,17,12,45,861.0,101.5,1.7,25.5,691.0,323.33,217.28
2016,10,17,13,0,876.0,92.0,1.8,26.0,684.0,266.62,168.04
2016,10,17,13,15,870.0,91.0,1.85,26.0,665.5,209.92,122.64
2016,10,17,13,30,864.0,90.0,1.9,26.0,647.0,153.16,84.57
2016,10,17,13,45,601.0,172.0,1.95,26.0,552.0,123.36,86.33
2016,10,17,14,0,338.0,254.0,2.0,26.0,457.0,159.17,126.5
2016,10,17,14,15,575.0,170.0,2.0,25.5,492.5,113.88,89.76
2016,10,17,14,30,812.0,86.0,2.0,25.0,528.0,73.8,56.8
2016,10,17,14,45,786.0,86.0,2.0,25.0,488.0,73.6,56.83
2016,10,17,15,0,760.0,86.0,2.0,25.0,448.0,73.51,56.91
2016,10,17,15,15,734.0,82.0,1.9,24.5,404.5,70.57,54.71
2016,10,17,15,30,708.0,78.0,1.8,24.0,361.0,62.44,48.05
2016,10,17,15,45,665.0,74.5,1.75,24.0,314.0,59.72,45.84
2016,10,17,16,0,622.0,71.0,1.7,24.0,267.0,57.07,43.63
2016,10,17,16,15,567.5,64.5,1.55,23.0,219.0,52.1,39.5
2016,10,17,16,30,513.0,58.0,1.4,22.0,171.0,47.15,35.21
2016,10,17,16,45,427.5,48.0,1.25,21.5,126.0,39.17,28.02
2016,10,17,17,0,342.0,38.0,1.1,21.0,81.0,31.2,20.52
2016,10,17,17,15,207.5,24.0,1.1,20.5,46.5,19.64,6.7
2016,10,17,17,30,73.0,10.0,1.1,20.0,12.0,7.87,0.0
2016,10,17,17,45,36.5,5.0,1.15,19.5,6.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,6,45,155.5,14.0,1.35,14.5,28.0,137.95,0.0
2016,10,18,7,0,311.0,28.0,1.5,15.0,56.0,351.86,259.74
2016,10,18,7,15,410.5,37.5,1.6,15.5,100.0,449.68,360.87
2016,10,18,7,30,510.0,47.0,1.7,16.0,144.0,549.76,444.02
2016,10,18,7,45,575.5,53.0,1.8,16.5,192.5,615.47,496.54
2016,10,18,8,0,641.0,59.0,1.9,17.0,241.0,679.58,545.06
2016,10,18,8,15,681.0,64.0,2.05,17.5,288.5,711.82,568.26
2016,10,18,8,30,721.0,69.0,2.2,18.0,336.0,747.56,593.16
2016,10,18,8,45,751.5,71.5,2.4,19.0,381.0,768.28,605.6
2016,10,18,9,0,782.0,74.0,2.6,20.0,426.0,785.16,614.99
2016,10,18,9,15,801.5,76.5,2.75,20.5,466.5,788.68,615.54
2016,10,18,9,30,821.0,79.0,2.9,21.0,507.0,788.26,613.38
2016,10,18,9,45,840.5,79.0,3.05,22.0,542.5,772.75,599.41
2016,10,18,10,0,860.0,79.0,3.2,23.0,578.0,761.88,588.99
2016,10,18,10,15,869.5,80.5,3.2,23.5,606.0,741.14,572.07
2016,10,18,10,30,879.0,82.0,3.2,24.0,634.0,716.77,552.52
2016,10,18,10,45,883.0,84.0,3.25,24.5,654.5,685.62,526.75
2016,10,18,11,0,887.0,86.0,3.3,25.0,675.0,651.31,498.36
2016,10,18,11,15,891.0,87.0,3.3,25.0,688.0,613.04,467.36
2016,10,18,11,30,895.0,88.0,3.3,25.0,701.0,571.93,433.52
2016,10,18,11,45,893.5,89.5,3.3,25.5,705.5,525.85,394.36
2016,10,18,12,0,892.0,91.0,3.3,26.0,710.0,477.76,352.83
2016,10,18,12,15,891.0,91.0,3.25,26.0,707.5,426.87,308.84
2016,10,18,12,30,890.0,91.0,3.2,26.0,705.0,374.42,262.75
2016,10,18,12,45,884.0,91.5,3.2,26.0,693.5,319.61,214.63
2016,10,18,13,0,878.0,92.0,3.2,26.0,682.0,264.22,166.85
2016,10,18,13,15,872.0,91.0,3.2,26.0,663.0,207.45,121.22
2016,10,18,13,30,866.0,90.0,3.2,26.0,644.0,150.62,83.37
2016,10,18,13,45,853.5,90.0,3.2,26.5,617.5,94.33,62.61
2016,10,18,14,0,841.0,90.0,3.2,27.0,591.0,76.53,58.41
2016,10,18,14,15,827.5,88.0,3.15,26.5,558.0,75.22,57.58
2016,10,18,14,30,814.0,86.0,3.1,26.0,525.0,73.9,56.73
2016,10,18,14,45,791.5,84.5,3.05,26.0,485.5,72.72,55.89
2016,10,18,15,0,769.0,83.0,3.0,26.0,446.0,71.59,55.09
2016,10,18,15,15,743.0,79.5,2.8,25.5,402.5,68.94,53.14
2016,10,18,15,30,717.0,76.0,2.6,25.0,359.0,66.28,51.13
2016,10,18,15,45,680.0,71.5,2.45,25.0,312.5,57.85,44.06
2016,10,18,16,0,643.0,67.0,2.3,25.0,266.0,54.44,41.2
2016,10,18,16,15,589.0,60.5,2.1,24.0,218.0,49.35,36.96
2016,10,18,16,30,535.0,54.0,1.9,23.0,170.0,44.26,32.55
2016,10,18,16,45,453.5,44.5,1.75,22.5,124.5,36.59,25.63
2016,10,18,17,0,372.0,35.0,1.6,22.0,79.0,28.91,18.38
2016,10,18,17,15,186.0,17.5,1.6,21.5,39.5,14.16,2.16
2016,10,18,17,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,6,45,136.5,14.5,1.1,15.5,26.0,122.46,0.0
2016,10,19,7,0,273.0,29.0,1.2,16.0,52.0,318.42,229.37
2016,10,19,7,15,375.0,40.0,1.25,16.5,96.0,421.04,335.92
2016,10,19,7,30,477.0,51.0,1.3,17.0,140.0,524.63,421.17
2016,10,19,7,45,543.0,58.5,1.4,17.5,188.0,592.78,475.27
2016,10,19,8,0,609.0,66.0,1.5,18.0,236.0,659.13,525.26
2016,10,19,8,15,651.0,71.5,1.4,18.5,283.5,699.38,552.22
2016,10,19,8,30,693.0,77.0,1.3,19.0,331.0,736.58,575.62
2016,10,19,8,45,725.0,80.0,1.25,20.0,376.0,758.34,586.52
2016,10,19,9,0,757.0,83.0,1.2,21.0,421.0,771.95,591.43
2016,10,19,9,15,777.5,86.0,1.25,22.0,461.5,777.13,591.64
2016,10,19,9,30,798.0,89.0,1.3,23.0,502.0,778.31,589.23
2016,10,19,9,45,825.0,87.0,1.4,24.0,538.5,774.85,584.32
2016,10,19,10,0,852.0,85.0,1.5,25.0,575.0,766.94,576.5
2016,10,19,10,15,862.0,86.5,1.35,25.5,603.5,739.04,553.91
2016,10,19,10,30,872.0,88.0,1.2,26.0,632.0,715.02,533.76
2016,10,19,10,45,878.0,89.5,1.1,26.5,652.5,684.73,508.69
2016,10,19,11,0,884.0,91.0,1.0,27.0,673.0,651.2,481.18
2016,10,19,11,15,888.0,91.5,0.9,27.0,686.5,612.42,450.6
2016,10,19,11,30,892.0,92.0,0.8,27.0,700.0,570.85,417.44
2016,10,19,11,45,892.0,93.0,0.7,27.5,704.5,525.11,379.82
2016,10,19,12,0,892.0,94.0,0.6,28.0,709.0,477.25,339.92
2016,10,19,12,15,891.0,94.0,0.65,28.0,706.0,426.3,298.5
2016,10,19,12,30,890.0,94.0,0.7,28.0,703.0,373.8,254.73
2016,10,19,12,45,887.0,93.0,0.75,28.5,692.0,318.67,207.94
2016,10,19,13,0,884.0,92.0,0.8,29.0,681.0,262.7,161.17
2016,10,19,13,15,877.5,91.0,0.85,28.5,662.0,205.56,117.27
2016,10,19,13,30,871.0,90.0,0.9,28.0,643.0,148.41,80.94
2016,10,19,13,45,859.5,89.5,1.0,28.0,616.5,91.61,70.24
2016,10,19,14,0,848.0,89.0,1.1,28.0,590.0,76.12,57.76
2016,10,19,14,15,834.5,87.0,1.1,28.0,557.0,74.77,56.8
2016,10,19,14,30,821.0,85.0,1.1,28.0,524.0,73.42,55.82
2016,10,19,14,45,800.0,83.0,1.1,28.0,484.5,71.9,54.7
2016,10,19,15,0,779.0,81.0,1.1,28.0,445.0,70.39,53.6
2016,10,19,15,15,753.0,77.5,1.05,27.5,401.5,67.69,51.61
2016,10,19,15,30,727.0,74.0,1.0,27.0,358.0,64.97,49.58
2016,10,19,15,45,688.5,69.5,1.0,27.0,310.5,56.58,42.6
2016,10,19,16,0,650.0,65.0,1.0,27.0,263.0,53.1,39.7
2016,10,19,16,15,594.5,58.5,0.95,26.0,215.0,47.94,35.43
2016,10,19,16,30,539.0,52.0,0.9,25.0,167.0,42.78,30.98
2016,10,19,16,45,451.0,43.0,0.9,24.5,121.5,35.41,24.37
2016,10,19,17,0,363.0,34.0,0.9,24.0,76.0,28.09,17.4
2016,10,19,17,15,181.5,17.0,0.9,23.0,38.0,13.77,0.53
2016,10,19,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,6,45,148.0,13.5,0.85,16.5,25.5,130.62,0.0
2016,10,20,7,0,296.0,27.0,0.8,17.0,51.0,332.63,231.22
2016,10,20,7,15,400.0,37.0,0.8,17.5,95.0,437.66,344.32
2016,10,20,7,30,504.0,47.0,0.8,18.0,139.0,541.43,428.23
2016,10,20,7,45,568.5,54.0,0.85,19.0,187.5,607.24,478.43
2016,10,20,8,0,633.0,61.0,0.9,20.0,236.0,671.38,524.41
2016,10,20,8,15,674.5,66.0,0.85,20.5,283.5,710.28,549.83
2016,10,20,8,30,716.0,71.0,0.8,21.0,331.0,740.69,568.1
2016,10,20,8,45,744.5,75.0,0.75,22.0,376.0,761.38,577.8
2016,10,20,9,0,773.0,79.0,0.7,23.0,421.0,778.22,584.5
2016,10,20,9,15,793.5,81.5,0.9,23.5,461.5,782.5,587.5
2016,10,20,9,30,814.0,84.0,1.1,24.0,502.0,782.79,587.72
2016,10,20,9,45,825.5,87.5,1.3,25.0,536.0,772.94,579.8
2016,10,20,10,0,837.0,91.0,1.5,26.0,570.0,759.24,569.2
2016,10,20,10,15,847.0,92.5,1.6,26.0,598.0,738.39,554.96
2016,10,20,10,30,857.0,94.0,1.7,26.0,626.0,713.86,537.01
2016,10,20,10,45,713.0,151.5,1.8,26.5,603.5,640.44,481.2
2016,10,20,11,0,569.0,209.0,1.9,27.0,581.0,560.47,420.95
2016,10,20,11,15,714.5,158.0,1.95,27.0,634.5,573.92,429.77
2016,10,20,11,30,860.0,107.0,2.0,27.0,688.0,566.57,421.66
2016,10,20,11,45,547.5,216.0,2.05,27.0,587.0,453.78,336.95
2016,10,20,12,0,235.0,325.0,2.1,27.0,486.0,354.85,264.14
2016,10,20,12,15,362.0,287.5,2.1,27.0,534.5,358.56,263.52
2016,10,20,12,30,489.0,250.0,2.1,27.0,583.0,346.97,248.97
2016,10,20,12,45,520.0,234.0,2.15,27.0,583.0,307.97,215.2
2016,10,20,13,0,551.0,218.0,2.2,27.0,583.0,265.52,178.96
2016,10,20,13,15,596.0,196.0,2.15,27.0,580.5,218.08,140.14
2016,10,20,13,30,641.0,174.0,2.1,27.0,578.0,166.18,103.81
2016,10,20,13,45,590.5,181.0,2.1,27.0,541.5,122.6,96.09
2016,10,20,14,0,540.0,188.0,2.1,27.0,505.0,122.84,96.54
2016,10,20,14,15,582.0,163.0,2.05,27.0,487.0,110.42,86.52
2016,10,20,14,30,624.0,138.0,2.0,27.0,469.0,97.85,76.35
2016,10,20,14,45,314.5,146.5,2.0,27.0,313.5,96.49,75.44
2016,10,20,15,0,5.0,155.0,2.0,27.0,158.0,111.92,88.47
2016,10,20,15,15,283.5,134.0,1.9,26.5,244.0,93.45,73.45
2016,10,20,15,30,562.0,113.0,1.8,26.0,330.0,85.37,67.01
2016,10,20,15,45,510.5,106.0,1.75,25.5,283.5,77.46,60.61
2016,10,20,16,0,459.0,99.0,1.7,25.0,237.0,72.43,56.51
2016,10,20,16,15,402.0,86.5,1.55,24.0,191.5,63.64,49.15
2016,10,20,16,30,345.0,74.0,1.4,23.0,146.0,54.73,41.43
2016,10,20,16,45,265.5,57.0,1.3,22.5,103.5,42.41,30.46
2016,10,20,17,0,186.0,40.0,1.2,22.0,61.0,29.95,18.92
2016,10,20,17,15,93.0,20.0,1.25,21.5,30.5,15.13,0.0
2016,10,20,17,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
