Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,6,45,90.0,14.5,2.5,15.5,22.0,84.14,0.0
2016,10,21,7,0,180.0,29.0,2.7,16.0,44.0,236.41,160.88
2016,10,21,7,15,276.5,43.5,2.75,16.5,84.5,338.58,273.59
2016,10,21,7,30,373.0,58.0,2.8,17.0,125.0,437.81,358.65
2016,10,21,7,45,428.0,70.0,2.9,17.5,169.5,498.39,409.21
2016,10,21,8,0,483.0,82.0,3.0,18.0,214.0,558.21,456.7
2016,10,21,8,15,241.5,95.0,3.0,18.5,161.0,337.33,279.04
2016,10,21,8,30,0.0,108.0,3.0,19.0,108.0,91.35,70.69
2016,10,21,8,45,6.0,132.5,3.0,19.5,135.0,118.69,93.44
2016,10,21,9,0,12.0,157.0,3.0,20.0,162.0,145.37,114.96
2016,10,21,9,15,68.0,192.0,3.1,20.0,226.0,241.21,193.69
2016,10,21,9,30,124.0,227.0,3.2,20.0,290.0,335.91,269.01
2016,10,21,9,45,102.0,239.5,3.3,20.0,293.5,304.61,242.86
2016,10,21,10,0,80.0,252.0,3.4,20.0,297.0,291.6,231.43
2016,10,21,10,15,40.0,164.5,3.55,19.5,187.0,169.83,134.01
2016,10,21,10,30,0.0,77.0,3.7,19.0,77.0,59.26,43.3
2016,10,21,10,45,2.5,133.5,3.9,19.0,135.5,105.74,81.33
2016,10,21,11,0,5.0,190.0,4.1,19.0,194.0,152.42,118.94
2016,10,21,11,15,2.5,128.5,4.15,19.0,130.5,100.99,77.2
2016,10,21,11,30,0.0,67.0,4.2,19.0,67.0,51.58,36.85
2016,10,21,11,45,0.0,49.0,4.3,19.0,49.0,37.67,25.43
2016,10,21,12,0,0.0,31.0,4.4,19.0,31.0,23.8,14.01
2016,10,21,12,15,0.0,38.5,4.35,19.0,38.5,29.57,18.77
2016,10,21,12,30,0.0,46.0,4.3,19.0,46.0,35.35,23.54
2016,10,21,12,45,2.5,117.0,4.25,19.5,118.5,90.35,68.37
2016,10,21,13,0,5.0,188.0,4.2,20.0,191.0,141.26,109.18
2016,10,21,13,15,31.0,230.5,4.15,20.0,250.0,166.38,128.18
2016,10,21,13,30,57.0,273.0,4.1,20.0,309.0,186.26,143.52
2016,10,21,13,45,282.0,236.0,4.05,20.0,401.0,149.15,121.37
2016,10,21,14,0,507.0,199.0,4.0,20.0,493.0,128.43,104.2
2016,10,21,14,15,647.0,151.0,4.1,20.0,504.5,105.69,85.17
2016,10,21,14,30,787.0,103.0,4.2,20.0,516.0,85.35,68.03
2016,10,21,14,45,779.5,96.0,4.3,20.0,479.5,80.86,64.37
2016,10,21,15,0,772.0,89.0,4.4,20.0,443.0,76.2,60.54
2016,10,21,15,15,745.0,85.0,4.5,19.5,399.0,67.67,53.44
2016,10,21,15,30,718.0,81.0,4.6,19.0,355.0,64.89,51.28
2016,10,21,15,45,690.5,73.5,4.7,18.5,308.5,59.56,46.81
2016,10,21,16,0,663.0,66.0,4.8,18.0,262.0,54.07,42.12
2016,10,21,16,15,605.5,59.5,4.85,17.0,213.0,48.89,37.63
2016,10,21,16,30,548.0,53.0,4.9,16.0,164.0,43.73,32.97
2016,10,21,16,45,467.0,42.5,4.95,15.5,118.5,35.2,25.05
2016,10,21,17,0,386.0,32.0,5.0,15.0,73.0,26.63,16.55
2016,10,21,17,15,193.0,16.0,4.95,14.5,36.5,13.03,0.0
2016,10,21,17,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,10,22,6,45,164.0,13.0,3.1,7.5,26.0,142.32,0.0
2016,10,22,7,0,328.0,26.0,3.3,8.0,52.0,351.32,236.32
2016,10,22,7,15,441.0,36.5,3.55,8.5,98.0,468.97,386.27
2016,10,22,7,30,554.0,47.0,3.8,9.0,144.0,580.79,485.11
2016,10,22,7,45,625.5,53.0,4.05,9.5,195.0,651.36,545.48
2016,10,22,8,0,697.0,59.0,4.3,10.0,246.0,712.33,595.55
2016,10,22,8,15,739.5,63.5,4.35,10.0,296.0,752.56,627.26
2016,10,22,8,30,782.0,68.0,4.4,10.0,346.0,789.07,654.81
2016,10,22,8,45,817.5,69.5,4.5,10.5,394.0,811.93,670.13
2016,10,22,9,0,853.0,71.0,4.6,11.0,442.0,830.54,681.88
2016,10,22,9,15,872.5,73.5,4.6,11.0,484.5,832.69,681.66
2016,10,22,9,30,892.0,76.0,4.6,11.0,527.0,822.35,672.17
2016,10,22,9,45,913.5,75.0,4.6,11.5,564.0,813.95,663.11
2016,10,22,10,0,935.0,74.0,4.6,12.0,601.0,801.33,651.05
2016,10,22,10,15,944.5,75.5,4.55,12.5,630.5,778.35,631.13
2016,10,22,10,30,954.0,77.0,4.5,13.0,660.0,751.51,608.02
2016,10,22,10,45,963.5,76.5,4.45,13.5,682.0,718.8,578.99
2016,10,22,11,0,973.0,76.0,4.4,14.0,704.0,682.45,546.84
2016,10,22,11,15,976.5,76.5,4.35,14.0,717.5,640.07,510.5
2016,10,22,11,30,980.0,77.0,4.3,14.0,731.0,594.72,471.04
2016,10,22,11,45,982.5,76.0,4.3,14.5,736.0,544.73,426.35
2016,10,22,12,0,985.0,75.0,4.3,15.0,741.0,492.3,378.69
2016,10,22,12,15,984.0,75.0,4.3,15.0,738.0,437.14,328.49
2016,10,22,12,30,983.0,75.0,4.3,15.0,735.0,380.26,275.92
2016,10,22,12,45,981.0,74.0,4.3,15.0,723.5,320.84,221.05
2016,10,22,13,0,979.0,73.0,4.3,15.0,712.0,260.33,166.58
2016,10,22,13,15,973.5,72.5,4.3,15.0,692.5,198.82,115.92
2016,10,22,13,30,968.0,72.0,4.3,15.0,673.0,137.07,75.6
2016,10,22,13,45,958.0,71.5,4.35,15.0,645.0,76.04,60.88
2016,10,22,14,0,948.0,71.0,4.4,15.0,617.0,75.11,60.24
2016,10,22,14,15,936.0,69.5,4.35,15.0,582.5,73.41,58.88
2016,10,22,14,30,924.0,68.0,4.3,15.0,548.0,71.62,57.46
2016,10,22,14,45,904.0,67.0,4.3,15.0,507.0,69.91,56.11
2016,10,22,15,0,884.0,66.0,4.3,15.0,466.0,68.11,54.69
2016,10,22,15,15,859.5,63.0,4.2,14.5,420.5,64.77,51.99
2016,10,22,15,30,835.0,60.0,4.1,14.0,375.0,56.13,44.55
2016,10,22,15,45,793.5,57.5,4.0,14.0,324.5,53.45,42.25
2016,10,22,16,0,752.0,55.0,3.9,14.0,274.0,50.84,39.94
2016,10,22,16,15,695.5,50.0,3.5,13.0,223.0,46.11,35.77
2016,10,22,16,30,639.0,45.0,3.1,12.0,172.0,41.43,31.46
2016,10,22,16,45,547.5,37.0,2.75,11.5,123.5,33.98,24.38
2016,10,22,17,0,456.0,29.0,2.4,11.0,75.0,26.61,16.64
2016,10,22,17,15,228.0,14.5,2.2,10.0,37.5,11.88,0.0
2016,10,22,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,10,23,6,45,168.0,11.5,1.7,4.5,24.0,143.9,0.0
2016,10,23,7,0,336.0,23.0,1.8,5.0,48.0,352.01,224.37
2016,10,23,7,15,448.0,32.5,1.9,5.5,93.0,468.61,385.22
2016,10,23,7,30,560.0,42.0,2.0,6.0,138.0,577.65,481.31
2016,10,23,7,45,625.0,48.0,2.1,7.0,187.5,634.25,528.95
2016,10,23,8,0,690.0,54.0,2.2,8.0,237.0,698.2,579.02
2016,10,23,8,15,731.5,58.5,2.25,9.0,286.0,737.09,606.85
2016,10,23,8,30,773.0,63.0,2.3,10.0,335.0,772.52,630.64
2016,10,23,8,45,803.0,66.0,2.35,11.0,381.5,792.42,641.91
2016,10,23,9,0,833.0,69.0,2.4,12.0,428.0,808.35,649.93
2016,10,23,9,15,852.5,71.0,2.55,13.0,469.0,810.14,648.19
2016,10,23,9,30,872.0,73.0,2.7,14.0,510.0,799.69,637.64
2016,10,23,9,45,893.5,72.5,2.85,15.0,546.5,792.35,629.53
2016,10,23,10,0,915.0,72.0,3.0,16.0,583.0,780.83,618.45
2016,10,23,10,15,924.5,73.0,3.0,16.5,612.0,757.96,599.6
2016,10,23,10,30,934.0,74.0,3.0,17.0,641.0,731.33,577.6
2016,10,23,10,45,940.5,75.0,3.05,17.5,662.0,699.04,550.25
2016,10,23,11,0,947.0,76.0,3.1,18.0,683.0,663.31,519.91
2016,10,23,11,15,950.5,76.5,3.15,18.0,696.5,622.08,485.8
2016,10,23,11,30,954.0,77.0,3.2,18.0,710.0,577.94,448.6
2016,10,23,11,45,955.0,77.5,3.25,18.5,715.0,529.86,406.57
2016,10,23,12,0,956.0,78.0,3.3,19.0,720.0,479.47,361.71
2016,10,23,12,15,954.0,77.5,3.3,19.0,716.0,425.02,313.27
2016,10,23,12,30,952.0,77.0,3.3,19.0,712.0,369.04,262.68
2016,10,23,12,45,947.0,77.5,3.3,19.5,700.0,311.74,210.48
2016,10,23,13,0,942.0,78.0,3.3,20.0,688.0,253.65,159.16
2016,10,23,13,15,935.5,77.0,3.25,20.0,668.0,193.75,111.25
2016,10,23,13,30,929.0,76.0,3.2,20.0,648.0,133.8,73.51
2016,10,23,13,45,918.0,75.5,3.2,20.0,620.5,77.54,60.95
2016,10,23,14,0,907.0,75.0,3.2,20.0,593.0,76.65,60.36
2016,10,23,14,15,893.5,73.0,3.1,20.0,559.0,74.66,58.78
2016,10,23,14,30,880.0,71.0,3.0,20.0,525.0,72.58,57.14
2016,10,23,14,45,860.5,69.0,2.95,20.0,485.0,70.28,55.31
2016,10,23,15,0,841.0,67.0,2.9,20.0,445.0,61.58,47.96
2016,10,23,15,15,815.5,64.0,2.65,19.5,400.5,58.89,45.85
2016,10,23,15,30,790.0,61.0,2.4,19.0,356.0,56.16,43.69
2016,10,23,15,45,753.5,57.5,2.2,18.5,307.5,52.88,40.98
2016,10,23,16,0,717.0,54.0,2.0,18.0,259.0,49.61,38.2
2016,10,23,16,15,661.5,48.5,1.85,17.0,210.0,44.52,33.77
2016,10,23,16,30,606.0,43.0,1.7,16.0,161.0,39.46,29.18
2016,10,23,16,45,514.0,35.0,1.6,15.0,114.5,32.02,22.26
2016,10,23,17,0,422.0,27.0,1.5,14.0,68.0,24.67,14.54
2016,10,23,17,15,211.0,13.5,1.55,13.5,34.0,11.03,0.0
2016,10,23,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,24,6,45,133.0,12.0,2.0,8.5,21.0,115.83,0.0
2016,10,24,7,0,266.0,24.0,2.1,9.0,42.0,292.02,169.69
2016,10,24,7,15,379.0,34.5,2.25,9.5,85.0,412.15,335.59
2016,10,24,7,30,492.0,45.0,2.4,10.0,128.0,522.26,432.69
2016,10,24,7,45,561.5,52.0,2.55,11.0,176.0,591.34,490.41
2016,10,24,8,0,631.0,59.0,2.7,12.0,224.0,658.79,543.54
2016,10,24,8,15,621.5,69.5,2.6,13.0,258.5,660.66,542.67
2016,10,24,8,30,612.0,80.0,2.5,14.0,293.0,659.53,538.86
2016,10,24,8,45,622.5,90.0,2.45,15.0,332.0,671.81,544.88
2016,10,24,9,0,633.0,100.0,2.4,16.0,371.0,680.81,547.95
2016,10,24,9,15,531.0,139.5,2.45,16.5,382.0,617.44,497.35
2016,10,24,9,30,429.0,179.0,2.5,17.0,393.0,562.39,451.46
2016,10,24,9,45,487.0,176.5,2.65,18.0,435.0,588.54,469.69
2016,10,24,10,0,545.0,174.0,2.8,19.0,477.0,609.94,483.34
2016,10,24,10,15,717.0,131.5,2.8,19.5,550.5,676.84,532.09
2016,10,24,10,30,889.0,89.0,2.8,20.0,624.0,713.03,556.85
2016,10,24,10,45,897.5,89.5,2.8,21.0,646.0,682.67,529.63
2016,10,24,11,0,906.0,90.0,2.8,22.0,668.0,648.91,500.09
2016,10,24,11,15,910.5,91.0,2.85,22.0,681.5,610.01,468.36
2016,10,24,11,30,915.0,92.0,2.9,22.0,695.0,568.21,433.61
2016,10,24,11,45,915.5,92.5,2.95,22.5,700.0,521.33,393.34
2016,10,24,12,0,916.0,93.0,3.0,23.0,705.0,472.27,350.44
2016,10,24,12,15,915.5,93.0,3.0,23.0,701.5,420.47,305.03
2016,10,24,12,30,915.0,93.0,3.0,23.0,698.0,367.03,257.47
2016,10,24,12,45,919.5,88.5,3.05,23.5,688.5,310.14,206.51
2016,10,24,13,0,924.0,84.0,3.1,24.0,679.0,251.69,155.69
2016,10,24,13,15,918.0,83.5,3.1,24.0,659.5,193.16,109.93
2016,10,24,13,30,912.0,83.0,3.1,24.0,640.0,134.5,74.23
2016,10,24,13,45,898.0,83.0,3.1,24.0,612.5,81.73,63.48
2016,10,24,14,0,884.0,83.0,3.1,24.0,585.0,81.14,63.16
2016,10,24,14,15,870.5,81.0,3.0,24.0,551.0,79.24,61.69
2016,10,24,14,30,857.0,79.0,2.9,24.0,517.0,70.26,54.26
2016,10,24,14,45,839.5,76.0,2.85,24.0,477.5,67.94,52.43
2016,10,24,15,0,822.0,73.0,2.8,24.0,438.0,65.57,50.56
2016,10,24,15,15,796.0,69.5,2.6,23.5,393.5,62.63,48.3
2016,10,24,15,30,770.0,66.0,2.4,23.0,349.0,59.67,45.97
2016,10,24,15,45,738.5,60.5,2.25,22.5,302.0,55.02,42.14
2016,10,24,16,0,707.0,55.0,2.1,22.0,255.0,50.3,38.14
2016,10,24,16,15,649.0,49.5,2.0,20.5,206.0,45.23,33.86
2016,10,24,16,30,591.0,44.0,1.9,19.0,157.0,40.21,29.41
2016,10,24,16,45,500.5,35.0,1.8,18.0,111.0,31.96,21.84
2016,10,24,17,0,410.0,26.0,1.7,17.0,65.0,23.74,13.24
2016,10,24,17,15,205.0,13.0,1.75,16.5,32.5,10.23,0.0
2016,10,24,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,10,25,6,45,161.0,11.5,1.5,5.5,22.0,137.39,0.0
2016,10,25,7,0,322.0,23.0,1.6,6.0,44.0,333.73,174.61
2016,10,25,7,15,442.0,32.5,1.7,6.5,89.0,461.02,374.41
2016,10,25,7,30,562.0,42.0,1.8,7.0,134.0,575.88,476.12
2016,10,25,7,45,630.5,48.0,1.95,8.0,184.0,634.54,525.8
2016,10,25,8,0,699.0,54.0,2.1,9.0,234.0,701.18,578.3
2016,10,25,8,15,741.0,58.5,2.15,9.5,283.5,740.28,607.42
2016,10,25,8,30,783.0,63.0,2.2,10.0,333.0,775.83,632.49
2016,10,25,8,45,811.5,66.0,2.3,11.0,379.0,794.19,643.08
2016,10,25,9,0,840.0,69.0,2.4,12.0,425.0,808.56,650.4
2016,10,25,9,15,859.5,71.5,2.3,12.5,466.0,810.73,648.27
2016,10,25,9,30,879.0,74.0,2.2,13.0,507.0,800.7,637.42
2016,10,25,9,45,894.0,75.5,2.15,13.5,542.5,790.31,626.99
2016,10,25,10,0,909.0,77.0,2.1,14.0,578.0,775.94,613.87
2016,10,25,10,15,917.5,78.5,1.95,14.5,606.0,752.85,593.91
2016,10,25,10,30,926.0,80.0,1.8,15.0,634.0,726.07,570.36
2016,10,25,10,45,925.0,84.0,1.65,15.5,653.0,692.04,540.68
2016,10,25,11,0,924.0,88.0,1.5,16.0,672.0,654.99,508.58
2016,10,25,11,15,926.5,88.5,1.35,16.0,684.5,613.81,474.04
2016,10,25,11,30,929.0,89.0,1.2,16.0,697.0,569.9,436.78
2016,10,25,11,45,929.0,89.5,1.05,16.5,701.0,522.25,395.16
2016,10,25,12,0,929.0,90.0,0.9,17.0,705.0,472.44,351.12
2016,10,25,12,15,927.0,89.5,0.75,17.0,701.0,419.15,304.28
2016,10,25,12,30,925.0,89.0,0.6,17.0,697.0,364.4,255.57
2016,10,25,12,45,924.5,86.5,0.45,17.5,686.0,307.29,204.54
2016,10,25,13,0,924.0,84.0,0.3,18.0,675.0,249.09,154.25
2016,10,25,13,15,917.5,83.0,0.25,18.0,655.0,190.22,108.77
2016,10,25,13,30,911.0,82.0,0.2,18.0,635.0,131.31,73.55
2016,10,25,13,45,899.0,81.5,0.2,18.0,607.5,80.77,63.95
2016,10,25,14,0,887.0,81.0,0.2,18.0,580.0,79.9,63.51
2016,10,25,14,15,873.0,79.0,0.3,18.0,546.0,77.96,62.02
2016,10,25,14,30,859.0,77.0,0.4,18.0,512.0,68.94,54.44
2016,10,25,14,45,834.5,76.0,0.5,18.0,471.5,67.86,53.67
2016,10,25,15,0,810.0,75.0,0.6,18.0,431.0,66.82,52.93
2016,10,25,15,15,782.5,71.5,0.65,17.5,386.5,63.92,50.65
2016,10,25,15,30,755.0,68.0,0.7,17.0,342.0,60.99,48.32
2016,10,25,15,45,713.5,63.5,0.75,17.0,294.5,57.07,44.95
2016,10,25,16,0,672.0,59.0,0.8,17.0,247.0,53.16,41.5
2016,10,25,16,15,611.0,53.0,0.8,16.0,198.0,44.08,33.51
2016,10,25,16,30,550.0,47.0,0.8,15.0,149.0,39.14,28.98
2016,10,25,16,45,447.5,37.5,0.85,14.5,104.0,31.17,21.46
2016,10,25,17,0,345.0,28.0,0.9,14.0,59.0,23.28,12.71
2016,10,25,17,15,172.5,14.0,0.95,13.0,29.5,11.02,0.0
2016,10,25,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,10,26,6,45,126.0,11.0,1.4,4.5,19.0,108.75,0.0
2016,10,26,7,0,252.0,22.0,1.5,5.0,38.0,272.72,121.36
2016,10,26,7,15,367.0,33.5,1.55,5.5,80.0,398.62,325.21
2016,10,26,7,30,482.0,45.0,1.6,6.0,122.0,510.54,425.61
2016,10,26,7,45,550.0,52.5,1.65,7.0,169.5,578.62,482.73
2016,10,26,8,0,618.0,60.0,1.7,8.0,217.0,644.97,534.98
2016,10,26,8,15,662.5,65.5,1.45,8.5,264.5,686.21,563.7
2016,10,26,8,30,707.0,71.0,1.2,9.0,312.0,724.4,587.89
2016,10,26,8,45,735.5,75.5,1.0,10.0,356.0,739.0,592.55
2016,10,26,9,0,764.0,80.0,0.8,11.0,400.0,755.95,598.28
2016,10,26,9,15,785.0,83.0,0.75,12.0,440.0,760.98,597.23
2016,10,26,9,30,806.0,86.0,0.7,13.0,480.0,761.98,593.48
2016,10,26,9,45,826.0,87.0,0.65,14.0,515.5,755.8,584.86
2016,10,26,10,0,846.0,88.0,0.6,15.0,551.0,745.47,573.64
2016,10,26,10,15,856.5,89.5,0.7,15.5,578.5,724.65,558.37
2016,10,26,10,30,867.0,91.0,0.8,16.0,606.0,700.14,539.26
2016,10,26,10,45,871.0,93.5,0.95,16.5,626.0,668.79,515.34
2016,10,26,11,0,875.0,96.0,1.1,17.0,646.0,630.14,485.5
2016,10,26,11,15,879.0,96.5,1.2,17.0,658.5,591.68,455.22
2016,10,26,11,30,883.0,97.0,1.3,17.0,671.0,550.48,421.81
2016,10,26,11,45,880.5,99.0,1.45,17.5,675.0,504.93,383.48
2016,10,26,12,0,878.0,101.0,1.6,18.0,679.0,457.49,342.47
2016,10,26,12,15,876.5,100.5,1.7,18.0,675.5,406.8,298.22
2016,10,26,12,30,875.0,100.0,1.8,18.0,672.0,354.69,251.84
2016,10,26,12,45,873.5,98.0,1.9,18.5,661.0,300.27,202.99
2016,10,26,13,0,872.0,96.0,2.0,19.0,650.0,244.93,154.83
2016,10,26,13,15,865.0,95.0,2.0,19.0,630.5,182.76,106.19
2016,10,26,13,30,858.0,94.0,2.0,19.0,611.0,125.65,71.77
2016,10,26,13,45,845.5,93.0,2.05,19.0,584.0,78.8,62.31
2016,10,26,14,0,833.0,92.0,2.1,19.0,557.0,78.17,61.95
2016,10,26,14,15,818.5,89.5,2.1,18.5,524.0,76.49,60.76
2016,10,26,14,30,804.0,87.0,2.1,18.0,491.0,74.8,59.57
2016,10,26,14,45,779.0,85.5,2.15,18.0,451.5,73.61,58.7
2016,10,26,15,0,754.0,84.0,2.2,18.0,412.0,72.48,57.88
2016,10,26,15,15,725.5,80.0,2.1,17.5,369.0,64.13,50.85
2016,10,26,15,30,697.0,76.0,2.0,17.0,326.0,61.26,48.56
2016,10,26,15,45,648.0,71.5,1.9,17.0,278.5,57.74,45.53
2016,10,26,16,0,599.0,67.0,1.8,17.0,231.0,54.28,42.46
2016,10,26,16,15,536.0,59.0,1.6,16.0,184.5,48.04,36.97
2016,10,26,16,30,473.0,51.0,1.4,15.0,138.0,41.8,31.25
2016,10,26,16,45,365.5,40.0,1.25,14.0,94.5,32.81,22.85
2016,10,26,17,0,258.0,29.0,1.1,13.0,51.0,23.88,12.72
2016,10,26,17,15,129.0,14.5,1.15,12.5,25.5,11.41,0.0
2016,10,26,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,10.0,0.85,8.5,10.0,7.87,0.0
2016,10,27,7,0,0.0,20.0,0.9,9.0,20.0,18.19,0.74
2016,10,27,7,15,32.0,39.5,1.1,9.5,44.5,78.81,60.22
2016,10,27,7,30,64.0,59.0,1.3,10.0,69.0,141.97,116.74
2016,10,27,7,45,81.5,80.0,1.55,10.5,97.0,179.45,150.07
2016,10,27,8,0,99.0,101.0,1.8,11.0,125.0,215.34,181.21
2016,10,27,8,15,116.5,119.5,1.85,11.5,154.0,246.09,207.08
2016,10,27,8,30,134.0,138.0,1.9,12.0,183.0,275.99,231.47
2016,10,27,8,45,282.0,139.5,2.0,12.5,251.5,410.4,343.0
2016,10,27,9,0,430.0,141.0,2.1,13.0,320.0,544.55,448.52
2016,10,27,9,15,387.5,166.0,2.3,13.5,339.0,525.06,429.7
2016,10,27,9,30,345.0,191.0,2.5,14.0,358.0,486.7,397.63
2016,10,27,9,45,317.5,211.5,2.75,15.0,374.0,472.84,384.03
2016,10,27,10,0,290.0,232.0,3.0,16.0,390.0,458.02,369.59
2016,10,27,10,15,197.0,251.0,3.25,16.5,360.5,379.51,305.34
2016,10,27,10,30,104.0,270.0,3.5,17.0,331.0,308.06,246.38
2016,10,27,10,45,286.5,251.5,3.8,17.5,428.5,422.41,337.69
2016,10,27,11,0,469.0,233.0,4.1,18.0,526.0,507.54,402.34
2016,10,27,11,15,297.0,269.0,4.2,18.5,456.0,404.23,318.91
2016,10,27,11,30,125.0,305.0,4.3,19.0,386.0,316.36,248.43
2016,10,27,11,45,294.0,277.0,4.4,20.0,469.0,365.12,283.98
2016,10,27,12,0,463.0,249.0,4.5,21.0,552.0,395.16,301.7
2016,10,27,12,15,358.5,274.5,4.45,21.0,508.5,339.6,257.15
2016,10,27,12,30,254.0,300.0,4.4,21.0,465.0,297.15,224.25
2016,10,27,12,45,153.5,286.0,4.4,21.5,385.5,241.0,181.85
2016,10,27,13,0,53.0,272.0,4.4,22.0,306.0,200.26,153.08
2016,10,27,13,15,68.5,271.0,4.35,22.0,313.0,193.1,147.0
2016,10,27,13,30,84.0,270.0,4.3,22.0,320.0,183.56,140.1
2016,10,27,13,45,42.0,196.0,4.25,22.0,221.0,134.86,108.77
2016,10,27,14,0,0.0,122.0,4.2,22.0,122.0,91.78,72.74
2016,10,27,14,15,0.0,109.0,4.1,21.5,109.0,82.54,65.22
2016,10,27,14,30,0.0,96.0,4.0,21.0,96.0,73.2,57.52
2016,10,27,14,45,0.0,91.0,3.9,21.0,91.0,69.42,54.43
2016,10,27,15,0,0.0,86.0,3.8,21.0,86.0,65.6,51.29
2016,10,27,15,15,0.0,76.5,3.55,20.5,76.5,58.57,45.44
2016,10,27,15,30,0.0,67.0,3.3,20.0,67.0,51.38,39.38
2016,10,27,15,45,0.0,57.0,3.05,20.0,57.0,43.65,32.68
2016,10,27,16,0,0.0,47.0,2.8,20.0,47.0,35.94,25.91
2016,10,27,16,15,0.0,37.0,2.55,19.5,37.0,28.25,19.12
2016,10,27,16,30,0.0,27.0,2.3,19.0,27.0,20.57,12.26
2016,10,27,16,45,0.0,18.0,2.1,18.5,18.0,13.69,6.02
2016,10,27,17,0,0.0,9.0,1.9,18.0,9.0,6.82,0.0
2016,10,27,17,15,0.0,4.5,1.85,17.5,4.5,3.54,0.0
2016,10,27,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,45,98.5,10.5,0.9,10.5,16.5,85.96,0.0
2016,10,28,7,0,197.0,21.0,0.9,11.0,33.0,221.21,42.98
2016,10,28,7,15,316.5,33.5,1.1,11.5,73.0,354.41,279.65
2016,10,28,7,30,436.0,46.0,1.3,12.0,113.0,469.75,382.8
2016,10,28,7,45,517.5,53.0,1.55,13.0,160.5,548.23,448.2
2016,10,28,8,0,599.0,60.0,1.8,14.0,208.0,624.85,508.83
2016,10,28,8,15,645.0,65.5,1.85,14.5,254.5,667.09,540.49
2016,10,28,8,30,691.0,71.0,1.9,15.0,301.0,706.3,568.49
2016,10,28,8,45,729.0,73.0,1.95,16.0,346.0,725.67,579.75
2016,10,28,9,0,767.0,75.0,2.0,17.0,391.0,747.42,592.35
2016,10,28,9,15,788.5,78.0,1.95,17.5,431.0,752.71,593.06
2016,10,28,9,30,810.0,81.0,1.9,18.0,471.0,754.0,591.02
2016,10,28,9,45,829.0,82.0,1.85,18.5,505.5,746.93,583.12
2016,10,28,10,0,848.0,83.0,1.8,19.0,540.0,735.78,572.54
2016,10,28,10,15,858.5,85.0,1.75,19.5,567.5,715.57,555.29
2016,10,28,10,30,869.0,87.0,1.7,20.0,595.0,686.09,530.58
2016,10,28,10,45,876.0,87.5,1.7,20.5,615.5,655.59,505.15
2016,10,28,11,0,883.0,88.0,1.7,21.0,636.0,621.88,476.98
2016,10,28,11,15,887.0,89.0,1.65,21.0,648.5,583.85,445.68
2016,10,28,11,30,891.0,90.0,1.6,21.0,661.0,543.05,411.6
2016,10,28,11,45,892.0,90.5,1.55,21.5,666.0,497.8,372.63
2016,10,28,12,0,893.0,91.0,1.5,22.0,671.0,450.39,331.17
2016,10,28,12,15,891.5,90.5,1.4,22.0,667.5,399.32,286.59
2016,10,28,12,30,890.0,90.0,1.3,22.0,664.0,346.81,240.2
2016,10,28,12,45,885.5,90.0,1.25,22.5,652.5,292.68,192.4
2016,10,28,13,0,881.0,90.0,1.2,23.0,641.0,237.82,145.8
2016,10,28,13,15,874.0,89.0,1.1,23.0,622.0,181.46,103.23
2016,10,28,13,30,867.0,88.0,1.0,23.0,603.0,125.16,71.43
2016,10,28,13,45,856.0,86.5,0.9,23.0,576.5,74.86,57.94
2016,10,28,14,0,845.0,85.0,0.8,23.0,550.0,73.82,57.27
2016,10,28,14,15,830.5,83.0,0.75,23.0,517.0,72.37,56.16
2016,10,28,14,30,816.0,81.0,0.7,23.0,484.0,70.9,55.06
2016,10,28,14,45,794.5,78.5,0.65,23.0,445.0,68.93,53.53
2016,10,28,15,0,773.0,76.0,0.6,23.0,406.0,66.96,51.99
2016,10,28,15,15,744.5,72.5,0.55,22.5,363.0,64.12,49.8
2016,10,28,15,30,716.0,69.0,0.5,22.0,320.0,61.26,47.56
2016,10,28,15,45,675.0,64.0,0.5,22.0,273.5,52.66,40.21
2016,10,28,16,0,634.0,59.0,0.5,22.0,227.0,48.7,36.76
2016,10,28,16,15,570.0,52.0,0.55,21.0,180.5,42.99,31.79
2016,10,28,16,30,506.0,45.0,0.6,20.0,134.0,37.3,26.65
2016,10,28,16,45,402.0,35.0,0.7,19.5,91.0,28.97,18.89
2016,10,28,17,0,298.0,25.0,0.8,19.0,48.0,20.71,8.68
2016,10,28,17,15,149.0,12.5,0.85,18.0,24.0,9.83,0.0
2016,10,28,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,45,72.5,10.0,1.0,9.5,14.0,64.86,0.0
2016,10,29,7,0,145.0,20.0,1.0,10.0,28.0,175.17,2.91
2016,10,29,7,15,255.0,34.5,1.2,10.5,66.0,303.75,239.84
2016,10,29,7,30,365.0,49.0,1.4,11.0,104.0,411.48,338.73
2016,10,29,7,45,443.5,58.5,1.6,12.0,149.5,490.35,405.24
2016,10,29,8,0,522.0,68.0,1.8,13.0,195.0,567.38,467.0
2016,10,29,8,15,571.0,75.0,1.9,13.5,241.0,614.36,503.3
2016,10,29,8,30,620.0,82.0,2.0,14.0,287.0,658.23,535.79
2016,10,29,8,45,663.0,85.0,2.15,15.0,331.5,688.81,556.49
2016,10,29,9,0,706.0,88.0,2.3,16.0,376.0,715.52,573.71
2016,10,29,9,15,730.0,91.5,2.45,16.5,415.5,723.38,577.78
2016,10,29,9,30,754.0,95.0,2.6,17.0,455.0,727.37,579.08
2016,10,29,9,45,796.0,89.5,2.8,18.0,493.5,727.57,576.81
2016,10,29,10,0,838.0,84.0,3.0,19.0,532.0,726.84,573.91
2016,10,29,10,15,849.0,85.5,3.05,19.5,559.5,706.7,556.66
2016,10,29,10,30,860.0,87.0,3.1,20.0,587.0,682.88,535.88
2016,10,29,10,45,866.5,88.5,3.2,21.0,607.0,647.88,505.92
2016,10,29,11,0,873.0,90.0,3.3,22.0,627.0,615.19,477.17
2016,10,29,11,15,877.0,90.5,3.3,22.5,640.0,577.1,444.5
2016,10,29,11,30,881.0,91.0,3.3,23.0,653.0,536.29,409.14
2016,10,29,11,45,881.5,92.0,3.3,23.5,657.5,491.74,370.2
2016,10,29,12,0,882.0,93.0,3.3,24.0,662.0,445.07,328.8
2016,10,29,12,15,881.0,92.5,3.25,24.0,658.5,394.76,284.37
2016,10,29,12,30,880.0,92.0,3.2,24.0,655.0,342.96,238.15
2016,10,29,12,45,879.5,90.0,3.15,24.5,644.5,288.91,189.89
2016,10,29,13,0,879.0,88.0,3.1,25.0,634.0,233.81,142.73
2016,10,29,13,15,872.0,87.0,3.05,25.0,615.0,177.7,100.44
2016,10,29,13,30,865.0,86.0,3.0,25.0,596.0,121.65,69.25
2016,10,29,13,45,856.0,84.5,3.0,25.0,570.0,73.57,56.52
2016,10,29,14,0,847.0,83.0,3.0,25.0,544.0,72.55,55.81
2016,10,29,14,15,832.5,81.0,2.9,25.0,511.5,71.06,54.68
2016,10,29,14,30,818.0,79.0,2.8,25.0,479.0,69.56,53.54
2016,10,29,14,45,798.5,76.0,2.75,25.0,440.5,67.23,51.71
2016,10,29,15,0,779.0,73.0,2.7,25.0,402.0,64.87,49.84
2016,10,29,15,15,750.5,69.5,2.5,24.5,359.0,61.96,47.59
2016,10,29,15,30,722.0,66.0,2.3,24.0,316.0,59.03,45.28
2016,10,29,15,45,681.5,61.0,2.1,23.5,270.0,54.74,41.73
2016,10,29,16,0,641.0,56.0,1.9,23.0,224.0,46.54,34.7
2016,10,29,16,15,576.5,49.5,1.8,22.0,177.0,41.13,30.0
2016,10,29,16,30,512.0,43.0,1.7,21.0,130.0,35.77,25.14
2016,10,29,16,45,403.5,33.5,1.65,20.0,87.5,27.78,17.72
2016,10,29,17,0,295.0,24.0,1.6,19.0,45.0,19.89,7.25
2016,10,29,17,15,147.5,12.0,1.65,18.5,22.5,9.44,0.0
2016,10,29,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,6,45,102.5,9.0,0.9,11.5,14.0,87.38,0.0
2016,10,30,7,0,205.0,18.0,0.9,12.0,28.0,219.8,0.0
2016,10,30,7,15,328.5,29.5,1.1,12.5,68.0,358.24,276.43
2016,10,30,7,30,452.0,41.0,1.3,13.0,108.0,474.6,383.78
2016,10,30,7,45,527.0,48.5,1.5,14.0,154.0,547.11,444.66
2016,10,30,8,0,602.0,56.0,1.7,15.0,200.0,618.23,501.0
2016,10,30,8,15,649.0,61.5,1.65,15.5,246.5,660.91,532.46
2016,10,30,8,30,696.0,67.0,1.6,16.0,293.0,700.66,560.06
2016,10,30,8,45,557.5,102.5,1.6,17.0,300.5,618.92,496.53
2016,10,30,9,0,419.0,138.0,1.6,18.0,308.0,527.95,423.97
2016,10,30,9,15,612.5,109.0,1.7,19.0,384.5,647.12,513.66
2016,10,30,9,30,806.0,80.0,1.8,20.0,461.0,744.41,580.31
2016,10,30,9,45,825.0,81.5,1.95,21.0,496.0,737.96,572.46
2016,10,30,10,0,844.0,83.0,2.1,22.0,531.0,727.42,562.77
2016,10,30,10,15,546.5,171.0,2.25,22.5,467.0,574.01,446.12
2016,10,30,10,30,249.0,259.0,2.4,23.0,403.0,406.94,316.64
2016,10,30,10,45,393.0,230.5,2.55,24.0,466.5,467.44,362.18
2016,10,30,11,0,537.0,202.0,2.7,25.0,530.0,516.23,395.86
2016,10,30,11,15,532.0,208.5,2.75,25.0,539.5,488.52,372.67
2016,10,30,11,30,527.0,215.0,2.8,25.0,549.0,459.34,348.41
2016,10,30,11,45,497.5,228.5,2.85,25.5,545.5,423.19,318.01
2016,10,30,12,0,468.0,242.0,2.9,26.0,542.0,387.86,288.16
2016,10,30,12,15,442.5,249.0,2.95,26.0,532.0,350.5,257.27
2016,10,30,12,30,417.0,256.0,3.0,26.0,522.0,313.4,226.64
2016,10,30,12,45,418.5,250.5,3.05,26.0,513.5,278.86,197.44
2016,10,30,13,0,420.0,245.0,3.1,26.0,505.0,242.66,167.83
2016,10,30,13,15,416.0,237.5,3.05,26.0,488.5,204.23,139.17
2016,10,30,13,30,412.0,230.0,3.0,26.0,472.0,170.73,119.72
2016,10,30,13,45,336.5,233.5,2.95,26.0,425.0,149.16,118.77
2016,10,30,14,0,261.0,237.0,2.9,26.0,378.0,149.52,119.31
2016,10,30,14,15,385.0,197.0,2.7,25.5,391.0,131.22,104.65
2016,10,30,14,30,509.0,157.0,2.5,25.0,404.0,107.14,85.04
2016,10,30,14,45,579.0,126.0,2.4,25.0,385.0,92.2,72.74
2016,10,30,15,0,649.0,95.0,2.3,25.0,366.0,72.91,56.64
2016,10,30,15,15,679.0,81.5,2.1,24.5,338.5,64.61,49.85
2016,10,30,15,30,709.0,68.0,1.9,24.0,311.0,60.43,46.48
2016,10,30,15,45,667.5,63.0,1.75,23.5,265.0,51.88,39.26
2016,10,30,16,0,626.0,58.0,1.6,23.0,219.0,47.91,35.87
2016,10,30,16,15,559.5,51.0,1.5,22.0,172.5,42.17,30.87
2016,10,30,16,30,493.0,44.0,1.4,21.0,126.0,36.48,25.71
2016,10,30,16,45,383.0,33.5,1.35,20.0,84.0,27.72,17.58
2016,10,30,17,0,273.0,23.0,1.3,19.0,42.0,19.02,5.66
2016,10,30,17,15,136.5,11.5,1.3,18.5,21.0,9.05,0.0
2016,10,30,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
